Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,114.316047673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,109.539775483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,107.062738593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  04:00:00,105.164715091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553711128,0.0,1.75125,1.16428711128
 01/01  05:00:00,111.447185453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,110.865551419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  07:00:00,149.272672364,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,150.486925285,145.820118524,3.5025,1.16430676086
 01/01  08:00:00,159.589338543,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,157.597760513,154.075260513,3.5025,0.02
 01/01  09:00:00,187.30839677,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,138.356347927,133.689504731,3.5025,1.1643431958
 01/01  10:00:00,168.583806644,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,125.971369412,122.448869412,3.5025,0.02
 01/01  11:00:00,204.346264489,25.9171078658,0.225827335831,0.0,27.9495200658,27.7759469175,103.641566189,95.4718922712,7.005,1.16467391807
 01/01  12:00:00,235.790975634,25.9171078658,0.691520393316,0.0,27.9495200658,27.7759469175,77.5662178093,70.5412178093,7.005,0.02
 01/01  13:00:00,256.946823523,25.9171078658,2.20000149463,0.0,41.9242800987,36.8599292233,49.14545191,38.6406200635,9.34,1.16483184652
 01/01  14:00:00,260.187595022,25.9171078658,2.93906583832,0.0,41.9242800987,36.8599292233,34.8123846906,24.3076052502,9.34,1.16477944045
 01/01  15:00:00,256.121173003,25.9171078658,3.36919896216,0.0,41.9242800987,36.8599292233,22.4487679951,11.9440978331,9.34,1.16467016207
 01/01  16:00:00,252.843612245,25.9171078658,3.66206770732,0.0,41.9242800987,36.8599292233,11.6757230741,2.31572307409,9.34,0.02
 01/01  17:00:00,253.60123888,25.9171078658,3.88149570115,0.0,41.9242800987,36.8599292233,14.3634273984,3.85859803075,9.34,1.16482936764
 01/01  18:00:00,228.140193525,25.9171078658,2.28176296371,0.0,27.9495200658,27.7759469175,30.1997306632,22.0300119822,7.005,1.16471868102
 01/01  19:00:00,233.119784181,25.9171078658,0.863519773532,0.0,13.9747600329,18.6919646116,53.4676984287,48.7776984287,4.67,0.02
 01/01  20:00:00,217.607640675,25.9171078658,0.604358222945,0.0,13.9747600329,18.6919646116,68.3087270401,62.4741778889,4.67,1.16454915121
 01/01  21:00:00,200.335773847,25.9171078658,0.217213626575,0.0,13.9747600329,18.6919646116,90.3430495943,84.508589677,4.67,1.16445991728
 01/01  22:00:00,178.608599066,25.9171078658,0.375355452586,0.0,13.9747600329,18.6919646116,41.0880253047,36.3980253047,4.67,0.02
 01/01  23:00:00,121.107815142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,151.42086194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554783925,0.0,1.75125,1.16429783925
 01/02  01:00:00,126.004067716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,115.106037854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,110.393960844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924594425,0.0,2.335,1.16424594425
 01/02  04:00:00,103.963663436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  05:00:00,105.195775079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,99.7790399775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,145.36466255,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,200.090201119,194.255975582,4.67,1.16422553686
 01/02  08:00:00,145.282113855,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,223.149587086,218.459587086,4.67,0.02
 01/02  09:00:00,211.259716596,25.9171078658,0.0497060852775,0.0,34.9369000822,32.3179380704,207.710948062,198.373927712,8.1725,1.16452035001
 01/02  10:00:00,234.971614717,25.9171078658,0.234983879584,0.0,62.886420148,41.4019203762,175.777685887,165.250185887,10.5075,0.02
 01/02  11:00:00,226.169326922,25.9171078658,0.506028164047,0.0,62.886420148,41.4019203762,159.583772702,147.911442503,10.5075,1.16483019923
 01/02  12:00:00,256.426928358,25.9171078658,0.7136670454,0.0,62.886420148,41.4019203762,143.697615744,132.024905833,10.5075,1.16520991093
 01/02  13:00:00,236.200988101,25.9171078658,1.02352331446,0.0,62.886420148,41.4019203762,125.571224097,113.898608259,10.5075,1.16511583793
 01/02  14:00:00,235.487986341,25.9171078658,1.62460658477,0.0,62.886420148,41.4019203762,107.95620438,95.1384013892,10.5075,2.31030299097
 01/02  15:00:00,233.507101735,25.9171078658,2.17579541476,0.0,62.886420148,41.4019203762,90.8271211241,80.2996211241,10.5075,0.02
 01/02  16:00:00,229.763731931,25.9171078658,2.41329604329,0.0,62.886420148,41.4019203762,88.4559336894,76.783424892,10.5075,1.16500879735
 01/02  17:00:00,229.274217771,25.9171078658,2.4636667983,0.0,62.886420148,41.4019203762,93.8434465032,82.1710228587,10.5075,1.16492364451
 01/02  18:00:00,233.996613837,25.9171078658,2.16393076719,0.0,62.886420148,41.4019203762,113.45110921,101.778756945,10.5075,1.16485226478
 01/02  19:00:00,237.699886229,25.9171078658,1.13151170941,0.0,41.9242800987,36.8599292233,141.39351719,130.888638985,9.34,1.16487820454
 01/02  20:00:00,221.058443701,25.9171078658,0.9301502409,0.0,41.9242800987,36.8599292233,157.201286928,146.696559535,9.34,1.16472739301
 01/02  21:00:00,195.717324296,25.9171078658,0.534409712052,0.0,34.9369000822,32.3179380704,169.04184516,160.84934516,8.1725,0.02
 01/02  22:00:00,137.911320024,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,150.839242323,145.004647519,4.67,1.16459480368
 01/02  23:00:00,81.6115087907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,116.622005565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930026812,0.0,2.335,1.16430026812
 01/03  01:00:00,87.0037896339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,79.6229290186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,79.2178441713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924560737,0.0,2.335,1.16424560737
 01/03  04:00:00,78.901246289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,100.957185748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  06:00:00,100.883555404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923210163,0.0,2.335,1.16423210163
 01/03  07:00:00,152.234226004,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,346.795413735,342.105413735,4.67,0.02
 01/03  08:00:00,146.993675742,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,334.064148773,329.374148773,4.67,0.02
 01/03  09:00:00,207.331672085,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,294.746388212,285.409359153,8.1725,1.16452905902
 01/03  10:00:00,231.802970595,25.9171078658,0.0320402572633,0.0,62.886420148,41.4019203762,249.144691947,237.472547271,10.5075,1.16464467647
 01/03  11:00:00,222.496414147,25.9171078658,0.0490048099016,0.0,62.886420148,41.4019203762,217.689148021,207.161648021,10.5075,0.02
 01/03  12:00:00,253.070683514,25.9171078658,0.0434471686218,0.0,62.886420148,41.4019203762,200.450779032,188.778173165,10.5075,1.16510586675
 01/03  13:00:00,233.423972464,25.9171078658,0.246703856413,0.0,62.886420148,41.4019203762,193.923035735,181.105155442,10.5075,2.31038029316
 01/03  14:00:00,230.503003863,25.9171078658,0.447957681449,0.0,62.886420148,41.4019203762,183.546782055,171.874060085,10.5075,1.16522197011
 01/03  15:00:00,226.58026095,25.9171078658,0.484186411122,0.0,62.886420148,41.4019203762,185.420378956,173.747855972,10.5075,1.16502298455
 01/03  16:00:00,223.110948197,25.9171078658,0.554527859315,0.0,62.886420148,41.4019203762,184.165503698,172.493157962,10.5075,1.16484573619
 01/03  17:00:00,223.150670726,25.9171078658,0.598457011297,0.0,62.886420148,41.4019203762,182.705980794,172.178480794,10.5075,0.02
 01/03  18:00:00,229.465262175,25.9171078658,0.451440449105,0.0,62.886420148,41.4019203762,199.799971527,188.127474172,10.5075,1.16499735509
 01/03  19:00:00,235.13104318,25.9171078658,0.0468426059771,0.0,41.9242800987,36.8599292233,214.796053062,204.291222761,9.34,1.16483030114
 01/03  20:00:00,212.082250617,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,228.787006549,218.282299336,9.34,1.16470721296
 01/03  21:00:00,187.476634841,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,238.510756743,229.173495716,8.1725,1.16476102718
 01/03  22:00:00,132.06497568,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,205.639698052,200.949698052,4.67,0.02
 01/03  23:00:00,80.4585780039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939593885,0.0,2.335,1.16439593885
 01/03  24:00:00,115.992954921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,85.9420135442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,78.5809839785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925552182,0.0,2.335,1.16425552182
 01/04  03:00:00,78.4066014679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,78.092692296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  05:00:00,84.4350782864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,83.7141833446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924888568,0.0,2.335,1.16424888568
 01/04  07:00:00,135.009275835,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,396.070592142,391.380592142,4.67,0.02
 01/04  08:00:00,137.16969376,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,376.497268433,371.807268433,4.67,0.02
 01/04  09:00:00,206.760165196,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,333.618013341,324.280966076,8.1725,1.1645472645
 01/04  10:00:00,231.038993232,25.9171078658,0.0,0.0,62.886420148,41.4019203762,293.329147875,281.657014681,10.5075,1.16463319413
 01/04  11:00:00,221.362111132,25.9171078658,0.0,0.0,62.886420148,41.4019203762,275.79589618,264.123623927,10.5075,1.16477225358
 01/04  12:00:00,252.352719256,25.9171078658,0.0,0.0,62.886420148,41.4019203762,246.386225092,234.713653006,10.5075,1.16507208645
 01/04  13:00:00,232.725931891,25.9171078658,0.0,0.0,62.886420148,41.4019203762,220.860144818,209.187369716,10.5075,1.16527510297
 01/04  14:00:00,229.575216983,25.9171078658,0.0,0.0,62.886420148,41.4019203762,204.490290791,192.817673989,10.5075,1.16511680185
 01/04  15:00:00,226.155438883,25.9171078658,0.062537093542,0.0,62.886420148,41.4019203762,183.714988631,172.042533159,10.5075,1.16495547124
 01/04  16:00:00,223.192511372,25.9171078658,0.302741895877,0.0,62.886420148,41.4019203762,167.828095626,156.155595617,10.5075,1.1650000081
 01/04  17:00:00,223.314176614,25.9171078658,0.411632025477,0.0,62.886420148,41.4019203762,166.802153957,155.129727393,10.5075,1.16492656376
 01/04  18:00:00,229.462898419,25.9171078658,0.259487381876,0.0,62.886420148,41.4019203762,190.196586122,178.52421929,10.5075,1.16486683215
 01/04  19:00:00,235.005131676,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,214.663171157,205.303171157,9.34,0.02
 01/04  20:00:00,218.496093765,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,239.493441092,228.988744211,9.34,1.16469688085
 01/04  21:00:00,193.200108114,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,258.877394295,249.540139441,8.1725,1.16475485329
 01/04  22:00:00,136.213495918,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,239.911350565,235.221350565,4.67,0.02
 01/04  23:00:00,79.8245431068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941016197,0.0,2.335,1.16441016197
 01/04  24:00:00,115.440494743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,85.2745835449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,78.0757677615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927585954,0.0,2.335,1.16427585954
 01/05  03:00:00,77.8205066047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,81.5139730619,3.89616105382,0.0,0.0,3.49369000822,9.08398230582,11.9946065248,9.63960652484,2.335,0.02
 01/05  05:00:00,95.589655968,11.241321046,0.0,0.0,3.49369000822,9.08398230582,32.2133335255,28.7140791139,2.335,1.16425441153
 01/05  06:00:00,92.4178927363,8.52364648966,0.0,0.0,3.49369000822,9.08398230582,26.4232831236,24.0682831236,2.335,0.02
 01/05  07:00:00,135.147386664,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,458.335858744,453.645858744,4.67,0.02
 01/05  08:00:00,137.478200434,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,418.489632027,412.655176057,4.67,1.16445596957
 01/05  09:00:00,206.99158195,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,356.757317239,348.564817239,8.1725,0.02
 01/05  10:00:00,231.881323317,25.9171078658,0.0,0.0,62.886420148,41.4019203762,297.480527525,285.808395548,10.5075,1.16463197657
 01/05  11:00:00,222.765154289,25.9171078658,0.0181895286794,0.0,62.886420148,41.4019203762,261.477081413,249.804648972,10.5075,1.16493244163
 01/05  12:00:00,253.827801655,25.9171078658,0.0494363285548,0.0,62.886420148,41.4019203762,224.069149085,212.396415852,10.5075,1.16523323278
 01/05  13:00:00,236.796762675,25.9171078658,0.0421078046231,0.0,62.886420148,41.4019203762,196.677497828,185.004822579,10.5075,1.16517524851
 01/05  14:00:00,238.503147105,25.9171078658,0.0836208532373,0.0,62.886420148,41.4019203762,166.632817048,154.960037597,10.5075,1.16527945126
 01/05  15:00:00,240.892588227,25.9171078658,0.430437995117,0.0,62.886420148,41.4019203762,136.476988013,124.804590522,10.5075,1.16489749133
 01/05  16:00:00,239.996782817,25.9171078658,0.647658117383,0.0,62.886420148,41.4019203762,119.397997644,107.725537897,10.5075,1.16495974722
 01/05  17:00:00,240.141803096,25.9171078658,0.760042585732,0.0,62.886420148,41.4019203762,115.772272593,104.099888835,10.5075,1.16488375768
 01/05  18:00:00,245.656668762,25.9171078658,0.76895688057,0.0,62.886420148,41.4019203762,125.473426818,113.800894346,10.5075,1.16503247215
 01/05  19:00:00,246.149032304,25.9171078658,0.19393408733,0.0,41.9242800987,36.8599292233,163.804817695,153.300002088,9.34,1.16481560641
 01/05  20:00:00,230.139635198,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,186.362658635,177.002658635,9.34,0.02
 01/05  21:00:00,203.690314167,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,198.84325277,189.505994848,8.1725,1.1647579224
 01/05  22:00:00,146.481143458,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,157.31233663,151.477801487,4.67,1.1645351425
 01/05  23:00:00,94.2500238978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,128.507498698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,98.9197101025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922542134,0.0,2.335,1.16422542134
 01/06  02:00:00,89.6406832702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,88.6197870231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,88.8404716916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  05:00:00,111.898834487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924786344,0.0,2.335,1.16424786344
 01/06  06:00:00,112.865268011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,165.73030376,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,248.930344108,244.240344108,4.67,0.02
 01/06  08:00:00,168.319810096,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,227.444259098,221.609841061,4.67,1.16441803748
 01/06  09:00:00,229.580450615,25.9171078658,0.052438848608,0.0,34.9369000822,32.3179380704,194.457212613,186.264712613,8.1725,0.02
 01/06  10:00:00,259.874168855,25.9171078658,0.0930921116224,0.0,62.886420148,41.4019203762,158.896846542,147.224597598,10.5075,1.16474894396
 01/06  11:00:00,255.866328657,25.9171078658,0.296157499034,0.0,62.886420148,41.4019203762,138.154933365,126.48252256,10.5075,1.16491080549
 01/06  12:00:00,283.12452153,25.9171078658,0.597916215378,0.0,62.886420148,41.4019203762,117.060791613,105.388133015,10.5075,1.16515859731
 01/06  13:00:00,269.871099817,25.9171078658,0.927958142657,0.0,62.886420148,41.4019203762,92.955695481,81.2831107066,10.5075,1.16508477446
 01/06  14:00:00,269.179296965,25.9171078658,1.41680329587,0.0,62.886420148,41.4019203762,66.4990867643,54.8263938902,10.5075,1.16519287408
 01/06  15:00:00,265.459519923,25.9171078658,1.87860660662,0.0,62.886420148,41.4019203762,47.2815530596,35.6089827416,10.5075,1.16507031802
 01/06  16:00:00,265.234759029,25.9171078658,2.39273060375,0.0,62.886420148,41.4019203762,29.8838942527,18.2114655126,10.5075,1.16492874009
 01/06  17:00:00,266.180127906,25.9171078658,2.54228196848,0.0,62.886420148,41.4019203762,30.992940691,19.3205906692,10.5075,1.16485002186
 01/06  18:00:00,264.051756846,25.9171078658,2.30150426979,0.0,62.886420148,41.4019203762,52.1707273129,40.4982311208,10.5075,1.16499619213
 01/06  19:00:00,262.217600403,25.9171078658,1.14972322644,0.0,41.9242800987,36.8599292233,87.8281113241,77.3233144737,9.34,1.16479685039
 01/06  20:00:00,235.682089251,25.9171078658,0.728622786058,0.0,41.9242800987,36.8599292233,120.682091146,111.322091146,9.34,0.02
 01/06  21:00:00,207.048722477,25.9171078658,0.356129343842,0.0,34.9369000822,32.3179380704,141.414926675,132.077656455,8.1725,1.16477022045
 01/06  22:00:00,147.438839887,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,121.778964163,115.944382114,4.67,1.16458204912
 01/06  23:00:00,97.0559633266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,130.173970706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926591446,0.0,2.335,1.16426591446
 01/07  01:00:00,98.8348895182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,92.0071460028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,92.7050075338,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553294798,0.0,1.75125,1.16428294798
 01/07  04:00:00,93.4829270468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  05:00:00,102.036145816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  06:00:00,103.287982138,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552842311,0.0,1.75125,1.16427842311
 01/07  07:00:00,144.296205954,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,174.197962945,170.675462945,3.5025,0.02
 01/07  08:00:00,157.011095439,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,166.868264978,163.345764978,3.5025,0.02
 01/07  09:00:00,214.016040927,25.9171078658,0.0668126514616,0.0,20.9621400493,23.2339557645,146.174965858,139.17285277,5.8375,1.16461308805
 01/07  10:00:00,242.427624078,25.9171078658,0.483075199796,0.0,41.9242800987,36.8599292233,108.742996923,98.238350749,9.34,1.16464617422
 01/07  11:00:00,270.443166978,25.9171078658,1.16864134054,0.0,62.886420148,41.4019203762,84.355414027,73.827914027,10.5075,0.02
 01/07  12:00:00,298.488018711,25.9171078658,1.9520190297,0.0,62.886420148,41.4019203762,63.0720166614,51.3993710992,10.5075,1.16514556223
 01/07  13:00:00,289.694112212,25.9171078658,2.65286493752,0.0,62.886420148,41.4019203762,47.0959372117,34.2780797906,10.5075,2.31035742106
 01/07  14:00:00,291.140498961,25.9171078658,3.14121170133,0.0,62.886420148,41.4019203762,30.3882501785,18.7155335798,10.5075,1.16521659874
 01/07  15:00:00,288.659660309,25.9171078658,3.85912630174,0.0,62.886420148,41.4019203762,13.1115376597,1.43903145056,10.5075,1.16500620916
 01/07  16:00:00,287.197478608,25.9171078658,4.61744730878,0.0,62.886420148,41.4019203762,11.6724320585,0.0,10.5075,1.16493205849
 01/07  17:00:00,286.1672814,25.9171078658,4.73116371487,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/07  18:00:00,284.071613721,25.9171078658,4.00782401965,0.0,62.886420148,41.4019203762,13.8534248901,2.18088744155,10.5075,1.1650374486
 01/07  19:00:00,269.171044293,25.9171078658,1.93821453224,0.0,34.9369000822,32.3179380704,47.0696144739,37.7322002629,8.1725,1.16491421096
 01/07  20:00:00,222.538237924,25.9171078658,0.658964833373,0.0,20.9621400493,23.2339557645,77.7911726074,70.7888449562,5.8375,1.16482765118
 01/07  21:00:00,206.68422865,25.9171078658,0.462262830026,0.0,20.9621400493,23.2339557645,91.1411738599,84.1390713368,5.8375,1.16460252308
 01/07  22:00:00,156.61046398,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,58.5423535818,55.0198535818,3.5025,0.02
 01/07  23:00:00,112.613100268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571306054,0.0,1.75125,1.16446306054
 01/07  24:00:00,143.344826019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,118.823881911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,111.41887784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552576116,0.0,1.75125,1.16427576116
 01/08  03:00:00,110.282831495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,110.502763025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  05:00:00,119.401305655,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91534888747,0.0,1.75125,1.16409888747
 01/08  06:00:00,119.874027438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  07:00:00,159.876512637,25.9171078658,0.0340385366344,0.0,6.98738001645,14.1499734587,93.4243916202,89.9018916202,3.5025,0.02
 01/08  08:00:00,172.799382374,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,107.874577131,103.20772578,3.5025,1.16435135086
 01/08  09:00:00,199.768129385,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,92.3188801484,88.7963801484,3.5025,0.02
 01/08  10:00:00,179.275021479,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,87.6799351952,83.0130029275,3.5025,1.1644322677
 01/08  11:00:00,212.430283804,25.9171078658,0.743047792442,0.0,27.9495200658,27.7759469175,69.9466091011,62.9216091011,7.005,0.02
 01/08  12:00:00,239.803551896,25.9171078658,1.1282374827,0.0,27.9495200658,27.7759469175,53.544376246,45.3746907792,7.005,1.16468546677
 01/08  13:00:00,260.782379263,25.9171078658,2.883955911,0.0,41.9242800987,36.8599292233,25.5312242873,15.0263707411,9.34,1.16485354628
 01/08  14:00:00,261.057680675,25.9171078658,3.23620429257,0.0,41.9242800987,36.8599292233,13.2801165361,3.92011653606,9.34,0.02
 01/08  15:00:00,255.54596188,25.9171078658,3.62477024075,0.0,41.9242800987,36.8599292233,10.5047690363,0.0,9.34,1.16476903635
 01/08  16:00:00,251.734038736,25.9171078658,4.05420641574,0.0,41.9242800987,36.8599292233,10.5047091749,0.0,9.34,1.16470917495
 01/08  17:00:00,249.74793954,25.9171078658,4.0310158383,0.0,41.9242800987,36.8599292233,10.5048729505,0.0,9.34,1.16487295051
 01/08  18:00:00,219.302100429,25.9171078658,2.34952764733,0.0,27.9495200658,27.7759469175,13.8865859776,6.86158597759,7.005,0.02
 01/08  19:00:00,228.172205696,25.9171078658,0.927468968171,0.0,13.9747600329,18.6919646116,42.249858895,36.4152786556,4.67,1.1645802394
 01/08  20:00:00,212.558102025,25.9171078658,0.714895908638,0.0,13.9747600329,18.6919646116,57.1851146943,51.350438027,4.67,1.16467666729
 01/08  21:00:00,191.446094521,25.9171078658,0.17149881607,0.0,13.9747600329,18.6919646116,98.3506509283,93.6606509283,4.67,0.02
 01/08  22:00:00,156.018392502,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,117.099220008,111.264816937,4.67,1.16440307124
 01/08  23:00:00,92.9718036886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  24:00:00,123.877169965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,93.6465780161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923703829,0.0,2.335,1.16423703829
 01/09  02:00:00,84.846474116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,82.5874102472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,80.9113442866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,86.2759462212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926004677,0.0,2.335,1.16426004677
 01/09  06:00:00,85.4740670959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  07:00:00,136.295619448,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,299.450241391,294.760241391,4.67,0.02
 01/09  08:00:00,138.49803097,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,292.984563444,287.150132097,4.67,1.16443134769
 01/09  09:00:00,207.577605064,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,271.823855623,263.631355623,8.1725,0.02
 01/09  10:00:00,231.632783332,25.9171078658,0.0665277738058,0.0,62.886420148,41.4019203762,236.221715877,224.549451299,10.5075,1.16476457824
 01/09  11:00:00,222.728273563,25.9171078658,0.0562957877196,0.0,62.886420148,41.4019203762,207.574712145,195.902283356,10.5075,1.16492878872
 01/09  12:00:00,253.383262482,25.9171078658,0.0832750827348,0.0,62.886420148,41.4019203762,182.135179809,170.462500529,10.5075,1.1651792806
 01/09  13:00:00,233.457820317,25.9171078658,0.473688218067,0.0,62.886420148,41.4019203762,159.521229043,147.848621699,10.5075,1.16510734361
 01/09  14:00:00,231.937088152,25.9171078658,0.784604186471,0.0,62.886420148,41.4019203762,139.104411316,127.431693424,10.5075,1.16521789199
 01/09  15:00:00,229.360865757,25.9171078658,1.02793974683,0.0,62.886420148,41.4019203762,123.221304532,111.548707525,10.5075,1.16509700623
 01/09  16:00:00,226.755092238,25.9171078658,1.39081012467,0.0,62.886420148,41.4019203762,112.919141445,101.246684415,10.5075,1.16495702996
 01/09  17:00:00,225.904751058,25.9171078658,1.41512188161,0.0,62.886420148,41.4019203762,119.608237943,107.935857841,10.5075,1.16488010201
 01/09  18:00:00,228.148135446,25.9171078658,1.12706815567,0.0,62.886420148,41.4019203762,140.730958403,129.058429802,10.5075,1.1650286011
 01/09  19:00:00,237.145877927,25.9171078658,0.784351593571,0.0,41.9242800987,36.8599292233,156.447652295,145.942821625,9.34,1.1648306698
 01/09  20:00:00,220.890340897,25.9171078658,0.710243480178,0.0,41.9242800987,36.8599292233,162.778162874,152.273506541,9.34,1.1646563327
 01/09  21:00:00,195.467851166,25.9171078658,0.360773263123,0.0,34.9369000822,32.3179380704,172.254832292,164.062332292,8.1725,0.02
 01/09  22:00:00,138.121322734,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,145.136646608,139.302158122,4.67,1.16448848578
 01/09  23:00:00,82.1518766371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,117.202929352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993033284,0.0,2.335,1.1643033284
 01/10  01:00:00,88.3200130539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,81.0277079988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,80.9383980142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,80.865120124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926658017,0.0,2.335,1.16426658017
 01/10  05:00:00,102.891458397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,102.433918845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,153.586278149,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,277.849653497,272.015390814,4.67,1.16426268362
 01/10  08:00:00,148.466589906,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,262.458576603,257.768576603,4.67,0.02
 01/10  09:00:00,208.772301009,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,233.409563665,224.072500991,8.1725,1.16456267342
 01/10  10:00:00,233.29772139,25.9171078658,0.0942118829729,0.0,62.886420148,41.4019203762,202.605605314,192.078105314,10.5075,0.02
 01/10  11:00:00,225.031062953,25.9171078658,0.0392046366356,0.0,62.886420148,41.4019203762,189.11152817,177.439086808,10.5075,1.16494136246
 01/10  12:00:00,257.413770877,25.9171078658,0.290265781072,0.0,62.886420148,41.4019203762,170.820041013,159.147402888,10.5075,1.16513812524
 01/10  13:00:00,239.462148025,25.9171078658,0.496863719735,0.0,62.886420148,41.4019203762,158.872417064,147.199604619,10.5075,1.1653124447
 01/10  14:00:00,236.92403651,25.9171078658,0.678221935552,0.0,62.886420148,41.4019203762,148.153463108,136.480798816,10.5075,1.16516429116
 01/10  15:00:00,233.654348871,25.9171078658,0.938626240285,0.0,62.886420148,41.4019203762,133.561105752,121.888524171,10.5075,1.16508158069
 01/10  16:00:00,230.923049859,25.9171078658,1.22244781538,0.0,62.886420148,41.4019203762,120.852470767,109.180011528,10.5075,1.16495923864
 01/10  17:00:00,231.362418731,25.9171078658,1.44665505539,0.0,62.886420148,41.4019203762,120.044711565,108.372332194,10.5075,1.16487937107
 01/10  18:00:00,234.219999728,25.9171078658,1.37166023615,0.0,62.886420148,41.4019203762,132.013064504,120.340539359,10.5075,1.16502514566
 01/10  19:00:00,241.61672334,25.9171078658,0.997193319838,0.0,41.9242800987,36.8599292233,145.721185698,135.216340957,9.34,1.16484474086
 01/10  20:00:00,217.60789665,25.9171078658,0.82933287289,0.0,41.9242800987,36.8599292233,161.5242282,151.019530091,9.34,1.16469810962
 01/10  21:00:00,191.4156971,25.9171078658,0.398129187426,0.0,34.9369000822,32.3179380704,178.063737202,169.871237202,8.1725,0.02
 01/10  22:00:00,135.742489591,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,154.202870794,148.368301322,4.67,1.16456947232
 01/10  23:00:00,86.466928537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,121.743941145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927663377,0.0,2.335,1.16427663377
 01/11  01:00:00,93.1571003544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,85.5771349841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,84.8024394234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922358034,0.0,2.335,1.16422358034
 01/11  04:00:00,84.248777092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,90.4063842052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,89.6483196655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921156499,0.0,2.335,1.16421156499
 01/11  07:00:00,140.039100918,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,324.167569313,319.477569313,4.67,0.02
 01/11  08:00:00,144.71761056,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,313.762718465,309.072718465,4.67,0.02
 01/11  09:00:00,214.856581562,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,254.428659936,245.091645952,8.1725,1.16451398414
 01/11  10:00:00,245.042738085,25.9171078658,0.0968397931006,0.0,62.886420148,41.4019203762,195.471790929,183.799655606,10.5075,1.16463532285
 01/11  11:00:00,240.586680576,25.9171078658,0.454798013005,0.0,62.886420148,41.4019203762,152.020305194,141.492805194,10.5075,0.02
 01/11  12:00:00,278.009811875,25.9171078658,1.14423710542,0.0,62.886420148,41.4019203762,100.380932308,88.7083269603,10.5075,1.16510534777
 01/11  13:00:00,268.471050567,25.9171078658,1.96275434151,0.0,62.886420148,41.4019203762,65.2828775565,52.4649797611,10.5075,2.3103977954
 01/11  14:00:00,272.133047245,25.9171078658,2.96781001747,0.0,62.886420148,41.4019203762,28.8012937465,17.1285541606,10.5075,1.16523958598
 01/11  15:00:00,268.295194931,25.9171078658,3.4558652618,0.0,62.886420148,41.4019203762,16.1233544816,4.45080986547,10.5075,1.16504461618
 01/11  16:00:00,265.011774315,25.9171078658,3.92193969954,0.0,62.886420148,41.4019203762,12.8364892969,1.1641177489,10.5075,1.16487154797
 01/11  17:00:00,264.888490777,25.9171078658,4.09845333757,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/11  18:00:00,263.541055075,25.9171078658,3.53109658009,0.0,62.886420148,41.4019203762,32.8644859039,21.1919563297,10.5075,1.16502957416
 01/11  19:00:00,264.701242741,25.9171078658,2.40679802735,0.0,41.9242800987,36.8599292233,61.7230499718,51.2181831922,9.34,1.16486677961
 01/11  20:00:00,249.470106136,25.9171078658,1.92931991095,0.0,41.9242800987,36.8599292233,80.5728361209,70.0680881258,9.34,1.16474799507
 01/11  21:00:00,222.497835312,25.9171078658,1.41307718075,0.0,34.9369000822,32.3179380704,83.6098806365,74.2727382647,8.1725,1.16464237179
 01/11  22:00:00,162.928538503,25.9171078658,0.529670490346,0.0,13.9747600329,18.6919646116,51.6135551245,46.9235551245,4.67,0.02
 01/11  23:00:00,107.795360054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939501376,0.0,2.335,1.16439501376
 01/11  24:00:00,139.326799759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,111.618484685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,102.101132655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923494863,0.0,2.335,1.16423494863
 01/12  03:00:00,100.864500411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,98.8127322681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,103.316648891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,101.025562687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923317123,0.0,2.335,1.16423317123
 01/12  07:00:00,150.138320777,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,200.66996507,195.97996507,4.67,0.02
 01/12  08:00:00,160.24133701,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,187.259130405,182.569130405,4.67,0.02
 01/12  09:00:00,232.620490233,25.9171078658,0.0891354546739,0.0,34.9369000822,32.3179380704,161.505338167,152.168235504,8.1725,1.16460266266
 01/12  10:00:00,264.559003347,25.9171078658,0.770441539217,0.0,62.886420148,41.4019203762,126.32990886,114.657716057,10.5075,1.1646928036
 01/12  11:00:00,266.075707732,25.9171078658,1.45838954263,0.0,62.886420148,41.4019203762,80.8621191939,69.1897814369,10.5075,1.16483775707
 01/12  12:00:00,296.035034906,25.9171078658,2.35163231345,0.0,62.886420148,41.4019203762,47.0350062233,35.3623611487,10.5075,1.16514507468
 01/12  13:00:00,284.627431656,25.9171078658,2.92474573424,0.0,62.886420148,41.4019203762,28.6657629713,16.9931710476,10.5075,1.16509192377
 01/12  14:00:00,286.291308565,25.9171078658,3.65859420214,0.0,62.886420148,41.4019203762,12.635267746,0.962566748576,10.5075,1.16520099744
 01/12  15:00:00,281.935856352,25.9171078658,4.22645722228,0.0,62.886420148,41.4019203762,11.6725439626,0.0,10.5075,1.16504396262
 01/12  16:00:00,278.141722127,25.9171078658,4.73584399728,0.0,62.886420148,41.4019203762,11.6723883313,0.0,10.5075,1.16488833127
 01/12  17:00:00,277.502634285,25.9171078658,4.92324532045,0.0,62.886420148,41.4019203762,11.6725251457,0.0,10.5075,1.1650251457
 01/12  18:00:00,275.941999014,25.9171078658,4.26454948235,0.0,62.886420148,41.4019203762,12.9131239832,1.24065389871,10.5075,1.16497008454
 01/12  19:00:00,274.813109896,25.9171078658,2.82285529705,0.0,41.9242800987,36.8599292233,35.8662409732,26.5062409732,9.34,0.02
 01/12  20:00:00,257.732280443,25.9171078658,2.11497909575,0.0,41.9242800987,36.8599292233,65.9280267474,55.4232226848,9.34,1.16480406263
 01/12  21:00:00,225.919285752,25.9171078658,1.15153903374,0.0,34.9369000822,32.3179380704,89.4049774722,80.0677752532,8.1725,1.16470221892
 01/12  22:00:00,161.972980294,25.9171078658,0.375360123282,0.0,13.9747600329,18.6919646116,58.4149990909,53.7249990909,4.67,0.02
 01/12  23:00:00,109.29452705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942799001,0.0,2.335,1.16442799001
 01/12  24:00:00,141.380840041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,113.402891913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923825648,0.0,2.335,1.16423825648
 01/13  02:00:00,102.725728884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,99.9668925947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,99.2982501442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,123.678386186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926193551,0.0,2.335,1.16426193551
 01/13  06:00:00,124.835510429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,177.543546341,25.9171078658,0.0244043816002,0.0,13.9747600329,18.6919646116,142.264812536,137.574812536,4.67,0.02
 01/13  08:00:00,183.196912997,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,142.602451652,136.768082406,4.67,1.16436924535
 01/13  09:00:00,245.314225736,25.9171078658,0.488200323805,0.0,34.9369000822,32.3179380704,115.788755939,107.596255939,8.1725,0.02
 01/13  10:00:00,276.773933352,25.9171078658,1.45889114884,0.0,62.886420148,41.4019203762,85.7675972072,74.0953398272,10.5075,1.16475737997
 01/13  11:00:00,273.548188856,25.9171078658,1.97672944709,0.0,62.886420148,41.4019203762,61.2438649888,49.5714928851,10.5075,1.16487210368
 01/13  12:00:00,299.863393671,25.9171078658,2.85813156384,0.0,62.886420148,41.4019203762,28.5478941303,16.8752684122,10.5075,1.16512571814
 01/13  13:00:00,290.457614149,25.9171078658,3.78493829715,0.0,62.886420148,41.4019203762,12.7204710694,1.04765199646,10.5075,1.16531907292
 01/13  14:00:00,288.537156927,25.9171078658,4.09813097824,0.0,62.886420148,41.4019203762,11.6726688536,0.0,10.5075,1.16516885357
 01/13  15:00:00,280.09424298,25.9171078658,4.02993601806,0.0,62.886420148,41.4019203762,11.6725497779,0.0,10.5075,1.16504977791
 01/13  16:00:00,273.758773605,25.9171078658,4.00207351711,0.0,62.886420148,41.4019203762,11.9903514315,0.317939788406,10.5075,1.16491164311
 01/13  17:00:00,269.111458406,25.9171078658,3.76312866376,0.0,62.886420148,41.4019203762,20.6588380102,8.98650129763,10.5075,1.16483671261
 01/13  18:00:00,264.212971573,25.9171078658,3.5926248091,0.0,62.886420148,41.4019203762,37.1080851067,25.435597382,10.5075,1.16498772471
 01/13  19:00:00,265.415445446,25.9171078658,2.80312745434,0.0,41.9242800987,36.8599292233,57.0412502844,46.5364588113,9.34,1.16479147316
 01/13  20:00:00,241.763349533,25.9171078658,2.37873035015,0.0,41.9242800987,36.8599292233,73.9653607463,64.6053607463,9.34,0.02
 01/13  21:00:00,210.303351025,25.9171078658,1.39372952924,0.0,34.9369000822,32.3179380704,95.7011019171,86.363833564,8.1725,1.16476835309
 01/13  22:00:00,148.21525273,25.9171078658,0.332483772975,0.0,13.9747600329,18.6919646116,75.2637640099,69.4291812935,4.67,1.16458271643
 01/13  23:00:00,94.730546304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,127.184918931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926742367,0.0,2.335,1.16426742367
 01/14  01:00:00,94.9768483271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,86.8662962375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  03:00:00,85.5427915795,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553655444,0.0,1.75125,1.16428655444
 01/14  04:00:00,84.4285530804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,90.0308180241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  06:00:00,88.6913305773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155333917,0.0,1.75125,1.1642833917
 01/14  07:00:00,125.925607658,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,287.048595637,283.526095637,3.5025,0.02
 01/14  08:00:00,129.240499899,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,282.880281818,279.357781818,3.5025,0.02
 01/14  09:00:00,184.938042898,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,265.00737992,258.005325422,5.8375,1.1645544983
 01/14  10:00:00,203.52058283,25.9171078658,0.0295932353699,0.0,41.9242800987,36.8599292233,235.19817728,224.693518369,9.34,1.16465891117
 01/14  11:00:00,229.175847334,25.9171078658,0.0655609713438,0.0,62.886420148,41.4019203762,190.226485419,179.698985419,10.5075,0.02
 01/14  12:00:00,260.84648097,25.9171078658,0.502940507788,0.0,62.886420148,41.4019203762,146.289708093,134.617043306,10.5075,1.16516478689
 01/14  13:00:00,244.559727237,25.9171078658,0.943001230183,0.0,62.886420148,41.4019203762,116.448168191,103.630259866,10.5075,2.31040832559
 01/14  14:00:00,243.722310381,25.9171078658,1.58242395097,0.0,62.886420148,41.4019203762,88.8730381213,77.20028967,10.5075,1.16524845128
 01/14  15:00:00,241.798426648,25.9171078658,2.46018859163,0.0,62.886420148,41.4019203762,63.6384012978,51.9658604798,10.5075,1.16504081804
 01/14  16:00:00,238.120875749,25.9171078658,3.03577512324,0.0,62.886420148,41.4019203762,53.2582733119,41.5858030854,10.5075,1.16497022655
 01/14  17:00:00,237.397995947,25.9171078658,3.34302371292,0.0,62.886420148,41.4019203762,51.5269101515,39.8545241244,10.5075,1.16488602717
 01/14  18:00:00,237.530525508,25.9171078658,2.91921782703,0.0,62.886420148,41.4019203762,71.6382161811,61.1107161811,10.5075,0.02
 01/14  19:00:00,228.064141651,25.9171078658,1.12340671617,0.0,34.9369000822,32.3179380704,112.982746983,103.645286777,8.1725,1.1649602059
 01/14  20:00:00,180.026793191,25.9171078658,0.386543342053,0.0,20.9621400493,23.2339557645,135.767912312,128.765621141,5.8375,1.16479117104
 01/14  21:00:00,168.201104312,25.9171078658,0.172926875324,0.0,20.9621400493,23.2339557645,150.385315434,143.383161021,5.8375,1.16465441329
 01/14  22:00:00,124.534594061,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,129.013388782,125.490888782,3.5025,0.02
 01/14  23:00:00,80.2748170683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571402548,0.0,1.75125,1.16446402548
 01/14  24:00:00,114.582074091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,85.0843488363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550509516,0.0,1.75125,1.16425509516
 01/15  02:00:00,77.5001544703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  03:00:00,77.0454418183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,76.3431617486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  05:00:00,82.5812332933,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553771394,0.0,1.75125,1.16428771394
 01/15  06:00:00,81.9736081661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  07:00:00,121.167266222,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,411.554742056,408.032242056,3.5025,0.02
 01/15  08:00:00,123.492853558,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,389.296906703,384.630083043,3.5025,1.16432366054
 01/15  09:00:00,152.661131289,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,313.452274882,309.929774882,3.5025,0.02
 01/15  10:00:00,126.463234626,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,264.312523492,259.645630095,3.5025,1.16439339704
 01/15  11:00:00,162.753938636,25.9171078658,0.020956394409,0.0,27.9495200658,27.7759469175,201.223135575,194.198135575,7.005,0.02
 01/15  12:00:00,196.631383434,25.9171078658,0.0548616359121,0.0,27.9495200658,27.7759469175,165.983141891,157.813390667,7.005,1.16475122377
 01/15  13:00:00,210.579801533,25.9171078658,0.620283090755,0.0,41.9242800987,36.8599292233,121.114699063,110.609950859,9.34,1.16474820474
 01/15  14:00:00,212.147603853,25.9171078658,1.41888984706,0.0,41.9242800987,36.8599292233,87.7891769256,77.2844731109,9.34,1.1647038147
 01/15  15:00:00,209.185872084,25.9171078658,1.99546943061,0.0,41.9242800987,36.8599292233,69.6457621221,60.2857621221,9.34,0.02
 01/15  16:00:00,205.497361094,25.9171078658,2.36171228328,0.0,41.9242800987,36.8599292233,63.7905385793,53.2857532837,9.34,1.16478529558
 01/15  17:00:00,205.96031043,25.9171078658,2.65718331566,0.0,41.9242800987,36.8599292233,60.3416874626,49.8369128763,9.34,1.16477458627
 01/15  18:00:00,178.023008083,25.9171078658,1.22969080126,0.0,27.9495200658,27.7759469175,86.1305282675,77.9608674575,7.005,1.16466081
 01/15  19:00:00,189.081733366,25.9171078658,0.226013073581,0.0,13.9747600329,18.6919646116,129.642506604,124.952506604,4.67,0.02
 01/15  20:00:00,166.732216308,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,156.721415218,150.886797246,4.67,1.16461797121
 01/15  21:00:00,157.236354292,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,162.923181962,158.233181962,4.67,0.02
 01/15  22:00:00,142.183820652,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,138.007100055,132.172716456,4.67,1.16438359879
 01/15  23:00:00,85.0495096412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,119.642119151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,90.7559578971,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549952569,0.0,1.75125,1.16424952569
 01/16  02:00:00,82.7300586924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  03:00:00,81.9955852375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,81.2816607462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554260817,0.0,1.75125,1.16429260817
 01/16  05:00:00,87.5558815671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  06:00:00,86.8744411653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,126.056585324,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,334.605558631,329.938795887,3.5025,1.16426274458
 01/16  08:00:00,133.164522281,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,316.374421285,312.851921285,3.5025,0.02
 01/16  09:00:00,162.024981991,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,270.500076856,266.977576856,3.5025,0.02
 01/16  10:00:00,139.077381433,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,242.795659142,238.128742867,3.5025,1.16441627494
 01/16  11:00:00,177.826284149,25.9171078658,0.010633868555,0.0,27.9495200658,27.7759469175,179.26159082,171.091962631,7.005,1.16462818931
 01/16  12:00:00,215.520629189,25.9171078658,0.112713172115,0.0,27.9495200658,27.7759469175,123.973644351,116.948644351,7.005,0.02
 01/16  13:00:00,232.312800608,25.9171078658,1.00048425507,0.0,41.9242800987,36.8599292233,80.1266864453,69.6218879996,9.34,1.16479844565
 01/16  14:00:00,233.685600801,25.9171078658,1.80967445398,0.0,41.9242800987,36.8599292233,50.717562348,40.2128096968,9.34,1.16475265114
 01/16  15:00:00,232.166174609,25.9171078658,2.58572771873,0.0,41.9242800987,36.8599292233,28.5726883742,19.2126883742,9.34,0.02
 01/16  16:00:00,231.694770787,25.9171078658,3.43138979732,0.0,41.9242800987,36.8599292233,13.2740988077,2.7692610185,9.34,1.16483778921
 01/16  17:00:00,232.398031067,25.9171078658,3.74690865777,0.0,41.9242800987,36.8599292233,10.5048204817,0.0,9.34,1.16482048168
 01/16  18:00:00,203.89915426,25.9171078658,2.34997652724,0.0,27.9495200658,27.7759469175,24.4519701596,16.2822528501,7.005,1.16471730954
 01/16  19:00:00,212.006534863,25.9171078658,0.833095785839,0.0,13.9747600329,18.6919646116,65.8042787218,61.1142787218,4.67,0.02
 01/16  20:00:00,189.606941186,25.9171078658,0.304881059315,0.0,13.9747600329,18.6919646116,107.768200682,101.933646885,4.67,1.1645537972
 01/16  21:00:00,174.610330784,25.9171078658,0.0459758247196,0.0,13.9747600329,18.6919646116,130.182438061,124.347967067,4.67,1.16447099398
 01/16  22:00:00,157.786485323,25.9171078658,0.0352346966548,0.0,13.9747600329,18.6919646116,87.1101801868,82.4201801868,4.67,0.02
 01/16  23:00:00,101.889837367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,133.513222555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548912747,0.0,1.75125,1.16423912747
 01/17  01:00:00,107.582389689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,98.4632975734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,96.1509240111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926220466,0.0,2.335,1.16426220466
 01/17  04:00:00,92.3795156884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,113.583796449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  06:00:00,112.979078974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,161.739849735,25.9171078658,0.0321765471143,0.0,13.9747600329,18.6919646116,171.27143285,165.437188804,4.67,1.16424404676
