Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  08:00:00,156.932182545,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,172.877880258,168.187880258,4.67,0.02
 01/17  09:00:00,218.540114876,25.9171078658,0.226106461387,0.0,34.9369000822,32.3179380704,154.765434594,145.428385986,8.1725,1.16454860803
 01/17  10:00:00,248.295351588,25.9171078658,0.982794538825,0.0,62.886420148,41.4019203762,129.765196292,119.237696292,10.5075,0.02
 01/17  11:00:00,242.287130589,25.9171078658,1.17621224895,0.0,62.886420148,41.4019203762,111.840580945,100.1682108,10.5075,1.16487014436
 01/17  12:00:00,280.700533704,25.9171078658,2.29301625128,0.0,62.886420148,41.4019203762,59.6953281161,48.0228115974,10.5075,1.1650165187
 01/17  13:00:00,279.062022587,25.9171078658,5.14220471289,0.0,62.886420148,41.4019203762,13.6752927134,2.00261507585,10.5075,1.16517763754
 01/17  14:00:00,275.957469908,25.9171078658,7.56262916975,0.0,62.886420148,41.4019203762,12.8179558353,0.0,10.5075,2.3104558353
 01/17  15:00:00,266.793824996,25.9171078658,7.93047256394,0.0,62.886420148,41.4019203762,11.6724662939,0.0,10.5075,1.16496629387
 01/17  16:00:00,259.332182974,25.9171078658,8.02201700226,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/17  17:00:00,259.663705431,25.9171078658,8.79383802432,0.0,62.886420148,41.4019203762,11.6725196294,0.0,10.5075,1.16501962942
 01/17  18:00:00,261.08723211,25.9171078658,8.73631348955,0.0,62.886420148,41.4019203762,11.6724562532,0.0,10.5075,1.16495625324
 01/17  19:00:00,257.803574791,25.9171078658,4.88085090596,0.0,41.9242800987,36.8599292233,26.9811136385,16.4762179455,9.34,1.16489569307
 01/17  20:00:00,228.151132298,25.9171078658,3.01738509825,0.0,41.9242800987,36.8599292233,67.4956046716,56.9909260206,9.34,1.16467865102
 01/17  21:00:00,199.252555077,25.9171078658,1.79726608523,0.0,34.9369000822,32.3179380704,92.2601361953,82.9228959662,8.1725,1.16474022913
 01/17  22:00:00,139.516055827,25.9171078658,0.516502619362,0.0,13.9747600329,18.6919646116,73.139817327,68.449817327,4.67,0.02
 01/17  23:00:00,86.8553930884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942511435,0.0,2.335,1.16442511435
 01/17  24:00:00,120.698729197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,91.7752872123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,83.7918506769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923820401,0.0,2.335,1.16423820401
 01/18  03:00:00,84.0005757594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,84.8490285283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,93.5940897145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  06:00:00,93.1771681274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923371163,0.0,2.335,1.16423371163
 01/18  07:00:00,141.596660574,25.9171078658,0.0284960181066,0.0,13.9747600329,18.6919646116,178.121164886,173.431164886,4.67,0.02
 01/18  08:00:00,143.173576605,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,181.680001161,176.990001161,4.67,0.02
 01/18  09:00:00,213.704234594,25.9171078658,0.271059217258,0.0,34.9369000822,32.3179380704,156.77627334,147.439189445,8.1725,1.16458389591
 01/18  10:00:00,243.146524235,25.9171078658,1.40267372041,0.0,62.886420148,41.4019203762,112.021708292,100.349575532,10.5075,1.16463275989
 01/18  11:00:00,236.132416533,25.9171078658,2.15326353704,0.0,62.886420148,41.4019203762,85.8596104977,74.1873299597,10.5075,1.16478053796
 01/18  12:00:00,270.426760769,25.9171078658,3.0643139913,0.0,62.886420148,41.4019203762,57.7520208504,46.0794294508,10.5075,1.16509139959
 01/18  13:00:00,259.206257726,25.9171078658,4.0838124508,0.0,62.886420148,41.4019203762,30.1440656718,18.4712612292,10.5075,1.16530444256
 01/18  14:00:00,259.227843817,25.9171078658,4.70483339317,0.0,62.886420148,41.4019203762,14.3204807106,2.64782811796,10.5075,1.1651525926
 01/18  15:00:00,256.895881598,25.9171078658,5.35229029985,0.0,62.886420148,41.4019203762,11.6724973681,0.0,10.5075,1.16499736807
 01/18  16:00:00,254.711572069,25.9171078658,6.03109489289,0.0,62.886420148,41.4019203762,11.6723436889,0.0,10.5075,1.16484368889
 01/18  17:00:00,255.464966852,25.9171078658,6.35878408455,0.0,62.886420148,41.4019203762,11.6724832624,0.0,10.5075,1.16498326237
 01/18  18:00:00,257.579132188,25.9171078658,6.17488233304,0.0,62.886420148,41.4019203762,11.6724305653,0.0,10.5075,1.16493056531
 01/18  19:00:00,259.082992129,25.9171078658,4.17555537489,0.0,41.9242800987,36.8599292233,38.2478944275,28.8878944275,9.34,0.02
 01/18  20:00:00,237.810673708,25.9171078658,2.70608480744,0.0,41.9242800987,36.8599292233,80.4685248202,69.9637586641,9.34,1.16476615609
 01/18  21:00:00,207.504376573,25.9171078658,1.49052886612,0.0,34.9369000822,32.3179380704,104.724694973,95.3875287255,8.1725,1.16466624767
 01/18  22:00:00,148.144178648,25.9171078658,0.524384377214,0.0,13.9747600329,18.6919646116,76.1438694482,71.4538694482,4.67,0.02
 01/18  23:00:00,93.0612910805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943152254,0.0,2.335,1.16443152254
 01/18  24:00:00,125.728127735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  01:00:00,97.4129076655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920372612,0.0,2.335,1.16420372612
 01/19  02:00:00,88.9219654714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,87.9458572201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  04:00:00,88.0942911516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,96.8510315639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922813505,0.0,2.335,1.16422813505
 01/19  06:00:00,98.9300144727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  07:00:00,152.539841164,25.9171078658,0.0167807740866,0.0,13.9747600329,18.6919646116,178.129139898,173.439139898,4.67,0.02
 01/19  08:00:00,163.304389282,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,178.906892645,173.072452375,4.67,1.16444026969
 01/19  09:00:00,233.576442075,25.9171078658,0.169096981193,0.0,34.9369000822,32.3179380704,154.836338136,146.643838136,8.1725,0.02
 01/19  10:00:00,266.153044068,25.9171078658,0.992753090634,0.0,62.886420148,41.4019203762,117.830541823,106.158314132,10.5075,1.16472769063
 01/19  11:00:00,265.740745411,25.9171078658,1.48841772009,0.0,62.886420148,41.4019203762,88.6564373659,76.9840924825,10.5075,1.16484488336
 01/19  12:00:00,296.584998704,25.9171078658,2.29960878981,0.0,62.886420148,41.4019203762,57.0215893749,45.3489878247,10.5075,1.16510155018
 01/19  13:00:00,289.059617542,25.9171078658,3.22539332772,0.0,62.886420148,41.4019203762,25.3494273857,13.6766296414,10.5075,1.16529774433
 01/19  14:00:00,291.129532167,25.9171078658,4.04244579901,0.0,62.886420148,41.4019203762,11.9627200442,0.290070497484,10.5075,1.16514954668
 01/19  15:00:00,287.003426181,25.9171078658,4.7565304714,0.0,62.886420148,41.4019203762,11.6725322311,0.0,10.5075,1.16503223113
 01/19  16:00:00,284.568072636,25.9171078658,5.39847866273,0.0,62.886420148,41.4019203762,11.6723959107,0.0,10.5075,1.16489591069
 01/19  17:00:00,286.745182512,25.9171078658,5.72056857305,0.0,62.886420148,41.4019203762,11.6725323516,0.0,10.5075,1.16503235163
 01/19  18:00:00,288.16180159,25.9171078658,5.44229688291,0.0,62.886420148,41.4019203762,11.672476364,0.0,10.5075,1.16497636395
 01/19  19:00:00,288.762870656,25.9171078658,4.01594660217,0.0,41.9242800987,36.8599292233,11.7969144727,1.29213276491,9.34,1.16478170776
 01/19  20:00:00,268.369221605,25.9171078658,2.67783889161,0.0,41.9242800987,36.8599292233,42.8918510661,33.5318510661,9.34,0.02
 01/19  21:00:00,237.325676479,25.9171078658,1.56577843925,0.0,34.9369000822,32.3179380704,67.741430859,58.4041704338,8.1725,1.16476042524
 01/19  22:00:00,171.331642202,25.9171078658,0.598620734246,0.0,13.9747600329,18.6919646116,36.6308018714,30.7962257565,4.67,1.16457611494
 01/19  23:00:00,115.003030303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,144.733054543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,116.799446762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992663497,0.0,2.335,1.1642663497
 01/20  02:00:00,107.913014996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,108.071108441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,109.858399961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922566868,0.0,2.335,1.16422566868
 01/20  05:00:00,136.511443151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,137.633278111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,190.700654915,25.9171078658,0.0317490672409,0.0,13.9747600329,18.6919646116,89.9511423058,84.1169193767,4.67,1.16422292911
 01/20  08:00:00,196.994237636,25.9171078658,0.0571052333767,0.0,13.9747600329,18.6919646116,97.6744819216,92.9844819216,4.67,0.02
 01/20  09:00:00,255.560478735,25.9171078658,1.13415307487,0.0,34.9369000822,32.3179380704,82.8530659697,73.5160387916,8.1725,1.1645271781
 01/20  10:00:00,286.026285693,25.9171078658,2.57442340775,0.0,62.886420148,41.4019203762,61.3017203519,50.7742203519,10.5075,0.02
 01/20  11:00:00,281.680214139,25.9171078658,2.83912143167,0.0,62.886420148,41.4019203762,54.8611942823,43.1887826492,10.5075,1.16491163303
 01/20  12:00:00,302.240212766,25.9171078658,3.30096116037,0.0,62.886420148,41.4019203762,41.9040397051,30.2314259612,10.5075,1.16511374395
 01/20  13:00:00,294.320585894,25.9171078658,3.9289927528,0.0,62.886420148,41.4019203762,23.2756202688,11.6028271494,10.5075,1.16529311941
 01/20  14:00:00,296.496800807,25.9171078658,4.52384031244,0.0,62.886420148,41.4019203762,11.6726485695,0.0,10.5075,1.16514856953
 01/20  15:00:00,294.505934336,25.9171078658,5.63954366586,0.0,62.886420148,41.4019203762,11.6725693726,0.0,10.5075,1.16506937265
 01/20  16:00:00,295.504359643,25.9171078658,7.03872236577,0.0,62.886420148,41.4019203762,11.6724504319,0.0,10.5075,1.16495043192
 01/20  17:00:00,299.399991894,25.9171078658,8.18052560684,0.0,62.886420148,41.4019203762,11.6723741808,0.0,10.5075,1.1648741808
 01/20  18:00:00,298.865168547,25.9171078658,7.65368462696,0.0,62.886420148,41.4019203762,11.9766859587,0.304161376637,10.5075,1.16502458203
 01/20  19:00:00,292.815759874,25.9171078658,4.70703060857,0.0,41.9242800987,36.8599292233,11.5411610989,1.03621384875,9.34,1.16494725016
 01/20  20:00:00,271.289525417,25.9171078658,3.94778831196,0.0,41.9242800987,36.8599292233,10.8746613156,0.369957818184,9.34,1.16470349743
 01/20  21:00:00,243.394649905,25.9171078658,3.05637008466,0.0,34.9369000822,32.3179380704,18.5521058659,10.3596058659,8.1725,0.02
 01/20  22:00:00,175.683732882,25.9171078658,1.33979786274,0.0,13.9747600329,18.6919646116,6.03679659485,0.202218939617,4.67,1.16457765523
 01/20  23:00:00,124.0724545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,153.964334753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928608315,0.0,2.335,1.16428608315
 01/21  01:00:00,127.851431367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,119.16113534,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558722785,0.0,1.75125,1.16433722785
 01/21  03:00:00,119.515344162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,119.89769203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  05:00:00,126.853401936,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550259744,0.0,1.75125,1.16425259744
 01/21  06:00:00,125.416613199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,164.978630116,25.9171078658,0.233095533682,0.0,6.98738001645,14.1499734587,43.2111017734,39.6886017734,3.5025,0.02
 01/21  08:00:00,176.350212744,25.9171078658,0.214394299884,0.0,6.98738001645,14.1499734587,74.189726209,69.5227260019,3.5025,1.1645002071
 01/21  09:00:00,230.912525191,25.9171078658,0.957086489705,0.0,20.9621400493,23.2339557645,63.478342468,57.620842468,5.8375,0.02
 01/21  10:00:00,258.234851248,25.9171078658,2.66500416478,0.0,41.9242800987,36.8599292233,42.5906600825,32.0860271159,9.34,1.16463296656
 01/21  11:00:00,286.093931269,25.9171078658,4.12482017273,0.0,62.886420148,41.4019203762,18.4785897805,6.80627204008,10.5075,1.16481774046
 01/21  12:00:00,310.281741156,25.9171078658,5.36717111255,0.0,62.886420148,41.4019203762,11.6724871407,0.0,10.5075,1.16498714069
 01/21  13:00:00,302.741390399,25.9171078658,6.02189293741,0.0,62.886420148,41.4019203762,11.67264287,0.0,10.5075,1.16514286997
 01/21  14:00:00,307.019254075,25.9171078658,7.57496206357,0.0,62.886420148,41.4019203762,11.672765587,0.0,10.5075,1.16526558698
 01/21  15:00:00,301.109590357,25.9171078658,9.39218216418,0.0,62.886420148,41.4019203762,11.6725971213,0.0,10.5075,1.16509712129
 01/21  16:00:00,293.054866813,25.9171078658,10.0647368217,0.0,62.886420148,41.4019203762,11.6725318544,0.0,10.5075,1.16503185442
 01/21  17:00:00,290.483685217,25.9171078658,10.8046485012,0.0,62.886420148,41.4019203762,11.6724529935,0.0,10.5075,1.16495299354
 01/21  18:00:00,286.533326913,25.9171078658,9.71175056241,0.0,62.886420148,41.4019203762,12.4254369278,0.753076486989,10.5075,1.16486044079
 01/21  19:00:00,270.6503518,25.9171078658,6.42812933945,0.0,34.9369000822,32.3179380704,10.0620980367,0.724666632443,8.1725,1.16493140428
 01/21  20:00:00,226.95928794,25.9171078658,4.00379460047,0.0,20.9621400493,23.2339557645,6.4844952422,0.626995242203,5.8375,0.02
 01/21  21:00:00,212.071395528,25.9171078658,3.11027985159,0.0,20.9621400493,23.2339557645,9.94336278692,2.94122532828,5.8375,1.16463745864
 01/21  22:00:00,161.048997247,25.9171078658,1.90405020736,0.0,6.98738001645,14.1499734587,4.66707471747,0.0,3.5025,1.16457471747
 01/21  23:00:00,116.390930986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,148.311666536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,123.98496149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556559428,0.0,1.75125,1.16431559428
 01/22  02:00:00,111.923150026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,108.425633945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,103.514763211,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553710414,0.0,1.75125,1.16428710414
 01/22  05:00:00,107.703950519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,103.853991253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  07:00:00,136.874092209,25.9171078658,0.286201869167,0.0,6.98738001645,14.1499734587,70.4131263698,65.7463148801,3.5025,1.16431148975
 01/22  08:00:00,134.481684509,25.9171078658,0.0654846725853,0.0,6.98738001645,14.1499734587,117.231442013,113.708942013,3.5025,0.02
 01/22  09:00:00,163.843650559,25.9171078658,0.147451741847,0.0,6.98738001645,14.1499734587,112.92106895,108.254214125,3.5025,1.16435482514
 01/22  10:00:00,138.15329102,25.9171078658,0.2662169267,0.0,6.98738001645,14.1499734587,98.382067033,94.859567033,3.5025,0.02
 01/22  11:00:00,174.910253333,25.9171078658,1.31113276363,0.0,27.9495200658,27.7759469175,78.1799269385,70.0102281428,7.005,1.16469879572
 01/22  12:00:00,206.398762492,25.9171078658,1.52091978202,0.0,27.9495200658,27.7759469175,61.8067231751,54.7817231751,7.005,0.02
 01/22  13:00:00,214.659946115,25.9171078658,2.5001419832,0.0,41.9242800987,36.8599292233,61.7728295154,51.2681361743,9.34,1.16469334115
 01/22  14:00:00,214.330796746,25.9171078658,2.50584116137,0.0,41.9242800987,36.8599292233,63.2203105666,52.715484361,9.34,1.16482620558
 01/22  15:00:00,212.631323121,25.9171078658,2.76841126027,0.0,41.9242800987,36.8599292233,56.5415697244,46.0368440613,9.34,1.16472566314
 01/22  16:00:00,207.979435203,25.9171078658,2.68652757221,0.0,41.9242800987,36.8599292233,61.4376173465,52.0776173465,9.34,0.02
 01/22  17:00:00,204.940611317,25.9171078658,2.29268274798,0.0,41.9242800987,36.8599292233,79.485657812,68.9809396924,9.34,1.16471811957
 01/22  18:00:00,176.163845525,25.9171078658,0.899827468347,0.0,27.9495200658,27.7759469175,111.700700277,103.530905113,7.005,1.16479516428
 01/22  19:00:00,189.032844232,25.9171078658,0.178003574188,0.0,13.9747600329,18.6919646116,134.855908358,130.165908358,4.67,0.02
 01/22  20:00:00,168.3513373,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,150.277796953,144.443164377,4.67,1.16463257606
 01/22  21:00:00,157.87563185,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,160.046283498,154.211732695,4.67,1.16455080342
 01/22  22:00:00,143.415692971,25.9171078658,0.0164890603431,0.0,13.9747600329,18.6919646116,115.18893455,110.49893455,4.67,0.02
 01/22  23:00:00,86.0904505046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,120.973947167,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549670076,0.0,1.75125,1.16424670076
 01/23  01:00:00,94.6622856666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,86.6778897875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,85.5412937807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927360282,0.0,2.335,1.16427360282
 01/23  04:00:00,84.9725241813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  05:00:00,91.183104957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  06:00:00,90.1691346791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  07:00:00,139.759267346,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,248.190364217,242.356105014,4.67,1.16425920348
 01/23  08:00:00,143.195415027,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,260.268504158,255.578504158,4.67,0.02
 01/23  09:00:00,213.219389938,25.9171078658,0.0422831125045,0.0,34.9369000822,32.3179380704,216.826531394,207.489465028,8.1725,1.16456636602
 01/23  10:00:00,241.393148178,25.9171078658,0.410575618145,0.0,62.886420148,41.4019203762,159.478993897,148.951493897,10.5075,0.02
 01/23  11:00:00,235.145941086,25.9171078658,0.920225491338,0.0,62.886420148,41.4019203762,128.271750116,116.599296003,10.5075,1.16495411327
 01/23  12:00:00,269.062144907,25.9171078658,1.68319558224,0.0,62.886420148,41.4019203762,90.2486305361,78.5760289543,10.5075,1.16510158174
 01/23  13:00:00,256.664040392,25.9171078658,2.88896683369,0.0,62.886420148,41.4019203762,55.51031514,42.6924114778,10.5075,2.3104036622
 01/23  14:00:00,256.606012815,25.9171078658,4.12876992204,0.0,62.886420148,41.4019203762,27.0692453822,15.3964964753,10.5075,1.16524890695
 01/23  15:00:00,253.125827518,25.9171078658,4.83511491537,0.0,62.886420148,41.4019203762,13.9227798466,2.25022300559,10.5075,1.16505684102
 01/23  16:00:00,248.919478663,25.9171078658,5.29527122411,0.0,62.886420148,41.4019203762,11.6723867868,0.0,10.5075,1.16488678683
 01/23  17:00:00,249.736697498,25.9171078658,5.57597400951,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/23  18:00:00,249.672862232,25.9171078658,5.03163831434,0.0,62.886420148,41.4019203762,28.3864517558,16.7139023267,10.5075,1.16504942913
 01/23  19:00:00,251.587135156,25.9171078658,3.28699354518,0.0,41.9242800987,36.8599292233,64.5054749588,54.0005852537,9.34,1.16488970508
 01/23  20:00:00,235.404698915,25.9171078658,2.64451762079,0.0,41.9242800987,36.8599292233,83.9611073383,73.4563333272,9.34,1.16477401105
 01/23  21:00:00,205.484775107,25.9171078658,1.51386443374,0.0,34.9369000822,32.3179380704,105.563683888,96.2265123833,8.1725,1.16467150496
 01/23  22:00:00,144.282938964,25.9171078658,0.212247543885,0.0,13.9747600329,18.6919646116,101.829618533,97.1396185332,4.67,0.02
 01/23  23:00:00,88.4210070471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942561814,0.0,2.335,1.16442561814
 01/23  24:00:00,122.413174847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,93.5198458927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,85.2343765284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926618693,0.0,2.335,1.16426618693
 01/24  03:00:00,84.8337907197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,84.2123663917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  05:00:00,105.709201599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,105.181711801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926533203,0.0,2.335,1.16426533203
 01/24  07:00:00,155.385929504,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,296.512615497,291.822615497,4.67,0.02
 01/24  08:00:00,151.493657488,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,290.279049746,284.444664653,4.67,1.16438509305
 01/24  09:00:00,213.337145591,25.9171078658,0.0334762016489,0.0,34.9369000822,32.3179380704,230.165229671,221.972729671,8.1725,0.02
 01/24  10:00:00,244.076642233,25.9171078658,0.434370138202,0.0,62.886420148,41.4019203762,161.838005309,150.165773397,10.5075,1.1647319115
 01/24  11:00:00,241.584321225,25.9171078658,1.18336828739,0.0,62.886420148,41.4019203762,112.183114434,100.510733592,10.5075,1.16488084259
 01/24  12:00:00,280.032549715,25.9171078658,2.73183029017,0.0,62.886420148,41.4019203762,53.3167824461,41.644089226,10.5075,1.16519322008
 01/24  13:00:00,269.526440536,25.9171078658,3.8843424541,0.0,62.886420148,41.4019203762,20.7547841141,9.08214070662,10.5075,1.16514340746
 01/24  14:00:00,269.122956087,25.9171078658,4.7126807066,0.0,62.886420148,41.4019203762,11.8240294679,0.151272702798,10.5075,1.1652567651
 01/24  15:00:00,266.28300551,25.9171078658,5.81085781377,0.0,62.886420148,41.4019203762,11.6726024059,0.0,10.5075,1.16510240589
 01/24  16:00:00,265.101365787,25.9171078658,7.36230391786,0.0,62.886420148,41.4019203762,11.6724494893,0.0,10.5075,1.16494948931
 01/24  17:00:00,265.136643477,25.9171078658,7.83257116359,0.0,62.886420148,41.4019203762,11.6723807188,0.0,10.5075,1.16488071883
 01/24  18:00:00,259.770670507,25.9171078658,6.89360742626,0.0,62.886420148,41.4019203762,12.391475354,0.718936685246,10.5075,1.16503866878
 01/24  19:00:00,263.291109728,25.9171078658,4.62142373185,0.0,41.9242800987,36.8599292233,24.0729607653,13.5681333401,9.34,1.16482742521
 01/24  20:00:00,239.198273535,25.9171078658,3.7119525248,0.0,41.9242800987,36.8599292233,45.6412940961,36.2812940961,9.34,0.02
 01/24  21:00:00,209.045379141,25.9171078658,2.58295487082,0.0,34.9369000822,32.3179380704,65.7021784552,56.3649024088,8.1725,1.16477604636
 01/24  22:00:00,148.437572017,25.9171078658,0.934975841736,0.0,13.9747600329,18.6919646116,46.4363350439,40.6017773398,4.67,1.16455770404
 01/24  23:00:00,97.684311085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,130.968006385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,104.429248565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924836173,0.0,2.335,1.16424836173
 01/25  02:00:00,96.0517393823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,93.7583423081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  04:00:00,90.1082348327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920763977,0.0,2.335,1.16420763977
 01/25  05:00:00,94.0182348857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,91.5549193586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  07:00:00,139.598051439,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,234.470799111,229.780799111,4.67,0.02
 01/25  08:00:00,141.769872516,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,233.297442569,227.462994899,4.67,1.16444767074
 01/25  09:00:00,211.794974058,25.9171078658,0.096587222554,0.0,34.9369000822,32.3179380704,185.515739463,177.323239463,8.1725,0.02
 01/25  10:00:00,241.489009587,25.9171078658,1.05025956427,0.0,62.886420148,41.4019203762,132.138191241,120.465931453,10.5075,1.1647597878
 01/25  11:00:00,238.824245191,25.9171078658,1.97745192895,0.0,62.886420148,41.4019203762,89.2879449646,77.6156800532,10.5075,1.16476491141
 01/25  12:00:00,280.98157721,25.9171078658,3.33888852979,0.0,62.886420148,41.4019203762,40.2315661665,28.5588508781,10.5075,1.16521528831
 01/25  13:00:00,279.400877454,25.9171078658,4.43927321025,0.0,62.886420148,41.4019203762,12.6009087044,0.92826034174,10.5075,1.16514836268
 01/25  14:00:00,281.718818899,25.9171078658,5.26925236385,0.0,62.886420148,41.4019203762,11.6727652475,0.0,10.5075,1.1652652475
 01/25  15:00:00,278.531347425,25.9171078658,5.99819364977,0.0,62.886420148,41.4019203762,11.672425543,0.0,10.5075,1.16492554303
 01/25  16:00:00,274.122297148,25.9171078658,6.77382822006,0.0,62.886420148,41.4019203762,11.6725132981,0.0,10.5075,1.16501329807
 01/25  17:00:00,273.694762296,25.9171078658,7.10343693657,0.0,62.886420148,41.4019203762,11.6724410084,0.0,10.5075,1.16494100844
 01/25  18:00:00,272.359399948,25.9171078658,6.65808897081,0.0,62.886420148,41.4019203762,11.6723826099,0.0,10.5075,1.16488260993
 01/25  19:00:00,276.740288182,25.9171078658,4.82882788847,0.0,41.9242800987,36.8599292233,12.6831589382,2.17825723947,9.34,1.16490169869
 01/25  20:00:00,263.317214773,25.9171078658,3.90013549427,0.0,41.9242800987,36.8599292233,28.2272266228,17.7224956,9.34,1.16473102278
 01/25  21:00:00,229.990593426,25.9171078658,2.67588118289,0.0,34.9369000822,32.3179380704,49.5984936029,41.4059936029,8.1725,0.02
 01/25  22:00:00,163.001069181,25.9171078658,0.99373956402,0.0,13.9747600329,18.6919646116,36.8580235491,31.0234568858,4.67,1.1645666633
 01/25  23:00:00,109.45957627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,141.87932171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930360707,0.0,2.335,1.16430360707
 01/26  01:00:00,116.61991494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,108.656495938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,108.753705547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923122391,0.0,2.335,1.16423122391
 01/26  04:00:00,108.507339137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,115.620874711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  06:00:00,115.015898897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,164.874350056,25.9171078658,0.0167394998938,0.0,13.9747600329,18.6919646116,100.417963924,94.5837504088,4.67,1.16421351518
 01/26  08:00:00,175.804092864,25.9171078658,0.112722718435,0.0,13.9747600329,18.6919646116,114.871615407,110.181615407,4.67,0.02
 01/26  09:00:00,245.921073025,25.9171078658,0.988815796535,0.0,34.9369000822,32.3179380704,95.9809292837,86.6439097529,8.1725,1.1645195308
 01/26  10:00:00,276.539606844,25.9171078658,2.17471456477,0.0,62.886420148,41.4019203762,70.6414316902,60.1139316902,10.5075,0.02
 01/26  11:00:00,272.345062034,25.9171078658,2.72239170254,0.0,62.886420148,41.4019203762,52.879269774,41.2069266307,10.5075,1.16484314324
 01/26  12:00:00,300.044312666,25.9171078658,3.64065805842,0.0,62.886420148,41.4019203762,18.6500547108,6.97731624501,10.5075,1.16523846578
 01/26  13:00:00,290.644927655,25.9171078658,4.64091414859,0.0,62.886420148,41.4019203762,11.6726542337,0.0,10.5075,1.16515423375
 01/26  14:00:00,289.112915051,25.9171078658,5.28952505037,0.0,62.886420148,41.4019203762,12.8179136824,0.0,10.5075,2.31041368237
 01/26  15:00:00,284.227146806,25.9171078658,5.92503844965,0.0,62.886420148,41.4019203762,11.6724471169,0.0,10.5075,1.16494711689
 01/26  16:00:00,280.959487102,25.9171078658,6.35390651613,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/26  17:00:00,281.584121289,25.9171078658,6.71236278819,0.0,62.886420148,41.4019203762,11.6725019909,0.0,10.5075,1.16500199086
 01/26  18:00:00,279.132050163,25.9171078658,6.2564598392,0.0,62.886420148,41.4019203762,11.6724400358,0.0,10.5075,1.16494003585
 01/26  19:00:00,284.173249774,25.9171078658,4.5530604211,0.0,41.9242800987,36.8599292233,11.2479136072,0.743133169967,9.34,1.16478043725
 01/26  20:00:00,269.547383593,25.9171078658,3.57957177749,0.0,41.9242800987,36.8599292233,21.2602288348,10.7555641472,9.34,1.16466468753
 01/26  21:00:00,240.254204735,25.9171078658,2.70634297525,0.0,34.9369000822,32.3179380704,33.1112264098,23.7739986383,8.1725,1.16472777153
 01/26  22:00:00,173.159210242,25.9171078658,1.17459729885,0.0,13.9747600329,18.6919646116,11.2007217035,6.5107217035,4.67,0.02
 01/26  23:00:00,116.30088982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941309786,0.0,2.335,1.16441309786
 01/26  24:00:00,146.786640052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,119.758649941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,108.563132159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922641791,0.0,2.335,1.16422641791
 01/27  03:00:00,107.025313826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,105.421725284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,128.15586654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  06:00:00,126.214958458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922229759,0.0,2.335,1.16422229759
 01/27  07:00:00,175.137678992,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,135.988656285,131.298656285,4.67,0.02
 01/27  08:00:00,177.704318759,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,141.79067326,137.10067326,4.67,0.02
 01/27  09:00:00,241.669200431,25.9171078658,0.660458887988,0.0,34.9369000822,32.3179380704,109.021502338,99.6843850866,8.1725,1.16461725101
 01/27  10:00:00,277.723158441,25.9171078658,2.05959476136,0.0,62.886420148,41.4019203762,64.7868533951,53.1145679354,10.5075,1.16478545964
 01/27  11:00:00,275.669789411,25.9171078658,2.9663734994,0.0,62.886420148,41.4019203762,35.2621841399,23.5899115767,10.5075,1.1647725632
 01/27  12:00:00,303.024282342,25.9171078658,3.78600751571,0.0,62.886420148,41.4019203762,12.8548378978,1.1822527905,10.5075,1.16508510732
 01/27  13:00:00,293.813624442,25.9171078658,4.89086417401,0.0,62.886420148,41.4019203762,11.67279969,0.0,10.5075,1.16529968999
 01/27  14:00:00,292.80037113,25.9171078658,5.64729039175,0.0,62.886420148,41.4019203762,11.672648875,0.0,10.5075,1.16514887504
 01/27  15:00:00,286.960997325,25.9171078658,6.36666137014,0.0,62.886420148,41.4019203762,11.6724945486,0.0,10.5075,1.16499454864
 01/27  16:00:00,283.526423157,25.9171078658,7.23062507642,0.0,62.886420148,41.4019203762,11.6723417912,0.0,10.5075,1.16484179124
 01/27  17:00:00,281.477212558,25.9171078658,7.23865975272,0.0,62.886420148,41.4019203762,11.6724826875,0.0,10.5075,1.16498268747
 01/27  18:00:00,278.802008801,25.9171078658,6.49853193656,0.0,62.886420148,41.4019203762,11.6724310784,0.0,10.5075,1.16493107839
 01/27  19:00:00,282.826527572,25.9171078658,4.39900238589,0.0,41.9242800987,36.8599292233,9.90458677956,0.544586779556,9.34,0.02
 01/27  20:00:00,262.576001187,25.9171078658,3.69054151025,0.0,41.9242800987,36.8599292233,19.462140315,8.957372828,9.34,1.16476748695
 01/27  21:00:00,235.656772293,25.9171078658,2.91421393413,0.0,34.9369000822,32.3179380704,29.3169239103,19.9797554146,8.1725,1.16466849567
 01/27  22:00:00,169.98799905,25.9171078658,1.23623356603,0.0,13.9747600329,18.6919646116,9.29275386736,4.60275386736,4.67,0.02
 01/27  23:00:00,118.13877639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942777358,0.0,2.335,1.16442777358
 01/27  24:00:00,149.15570002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,123.946934435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556994809,0.0,1.75125,1.16431994809
 01/28  02:00:00,115.733544829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  03:00:00,116.52498783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,116.998698902,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554244047,0.0,1.75125,1.16429244047
 01/28  05:00:00,124.847267482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  06:00:00,124.713184545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  07:00:00,164.382023329,25.9171078658,0.232260837331,0.0,6.98738001645,14.1499734587,47.2781648042,42.6113980578,3.5025,1.16426674642
 01/28  08:00:00,174.3291591,25.9171078658,0.376132365872,0.0,6.98738001645,14.1499734587,69.942761132,66.420261132,3.5025,0.02
 01/28  09:00:00,233.593790105,25.9171078658,1.23390205688,0.0,20.9621400493,23.2339557645,57.1998809491,50.1978152143,5.8375,1.16456573482
 01/28  10:00:00,261.185776165,25.9171078658,3.1719294461,0.0,41.9242800987,36.8599292233,35.6109455312,26.2509455312,9.34,0.02
 01/28  11:00:00,288.50027373,25.9171078658,4.46904399672,0.0,62.886420148,41.4019203762,20.8834463026,9.21111904617,10.5075,1.16482725645
 01/28  12:00:00,309.631073252,25.9171078658,4.92362863244,0.0,62.886420148,41.4019203762,11.9740738717,0.301422065178,10.5075,1.16515180648
 01/28  13:00:00,301.971678336,25.9171078658,5.37247561299,0.0,62.886420148,41.4019203762,11.6725369547,0.0,10.5075,1.16503695474
 01/28  14:00:00,303.451513823,25.9171078658,6.02162005532,0.0,62.886420148,41.4019203762,11.6726530378,0.0,10.5075,1.16515303784
 01/28  15:00:00,298.198183898,25.9171078658,6.55488342117,0.0,62.886420148,41.4019203762,11.6725608233,0.0,10.5075,1.16506082329
 01/28  16:00:00,296.021781858,25.9171078658,7.58311706074,0.0,62.886420148,41.4019203762,11.6725028034,0.0,10.5075,1.16500280338
 01/28  17:00:00,297.769369302,25.9171078658,8.54554908776,0.0,62.886420148,41.4019203762,11.6724311616,0.0,10.5075,1.16493116157
 01/28  18:00:00,294.963373988,25.9171078658,7.99275852343,0.0,62.886420148,41.4019203762,11.6723458108,0.0,10.5075,1.16484581082
 01/28  19:00:00,285.444263816,25.9171078658,5.22743520884,0.0,34.9369000822,32.3179380704,9.58461542172,0.247184478858,8.1725,1.16493094286
 01/28  20:00:00,245.802401584,25.9171078658,3.18527297901,0.0,20.9621400493,23.2339557645,8.5217083743,1.5193862686,5.8375,1.1648221057
 01/28  21:00:00,230.546138507,25.9171078658,2.81286588737,0.0,20.9621400493,23.2339557645,12.9886475868,7.13114758679,5.8375,0.02
 01/28  22:00:00,174.103261702,25.9171078658,1.89569595907,0.0,6.98738001645,14.1499734587,4.66709954299,0.0,3.5025,1.16459954299
 01/28  23:00:00,127.348052657,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564635857,0.0,1.75125,1.16439635857
 01/28  24:00:00,155.587336313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,134.989362391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,125.516799002,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550617996,0.0,1.75125,1.16425617996
 01/29  03:00:00,123.704793936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,122.551796576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,130.241312204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155293166,0.0,1.75125,1.1642793166
 01/29  06:00:00,129.576114754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  07:00:00,168.394975975,25.9171078658,0.464399861887,0.0,6.98738001645,14.1499734587,31.562608727,28.040108727,3.5025,0.02
 01/29  08:00:00,178.422629831,25.9171078658,0.545382033926,0.0,6.98738001645,14.1499734587,60.8944293487,56.2275715509,3.5025,1.16435779781
 01/29  09:00:00,208.38792019,25.9171078658,0.711665613157,0.0,6.98738001645,14.1499734587,53.4852995984,49.9627995984,3.5025,0.02
 01/29  10:00:00,189.962486059,25.9171078658,0.856547073813,0.0,6.98738001645,14.1499734587,45.0748710844,41.5523710844,3.5025,0.02
 01/29  11:00:00,223.411852888,25.9171078658,2.22917710583,0.0,27.9495200658,27.7759469175,36.1180668167,27.9483410597,7.005,1.16472575697
 01/29  12:00:00,246.365618437,25.9171078658,2.57545159947,0.0,27.9495200658,27.7759469175,28.1322484503,19.9625596981,7.005,1.16468875219
 01/29  13:00:00,265.626598622,25.9171078658,3.99084121915,0.0,41.9242800987,36.8599292233,19.7376868482,9.23298195827,9.34,1.16470488992
 01/29  14:00:00,266.237922703,25.9171078658,4.28361623718,0.0,41.9242800987,36.8599292233,10.2443277791,0.884327779101,9.34,0.02
 01/29  15:00:00,256.08408941,25.9171078658,3.90104369751,0.0,41.9242800987,36.8599292233,12.756154857,2.25136103543,9.34,1.16479382152
 01/29  16:00:00,241.139005848,25.9171078658,2.72907470319,0.0,41.9242800987,36.8599292233,34.7804791247,24.2757368015,9.34,1.16474232322
 01/29  17:00:00,230.531937062,25.9171078658,2.16803154064,0.0,41.9242800987,36.8599292233,57.2049841111,46.7002437046,9.34,1.16474040649
 01/29  18:00:00,192.642091679,25.9171078658,0.864657699541,0.0,27.9495200658,27.7759469175,81.5887642967,74.5637642967,7.005,0.02
 01/29  19:00:00,203.92639873,25.9171078658,0.259209187071,0.0,13.9747600329,18.6919646116,105.542200347,99.7076120212,4.67,1.16458832598
 01/29  20:00:00,181.267514339,25.9171078658,0.0543858576402,0.0,13.9747600329,18.6919646116,121.263087328,115.428535062,4.67,1.16455226597
 01/29  21:00:00,168.446861463,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,134.038699271,129.348699271,4.67,0.02
 01/29  22:00:00,150.164108839,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,101.029625825,95.1952376912,4.67,1.16438813337
 01/29  23:00:00,91.1026657491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,123.491748167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,95.7429953703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,88.7628795931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926627927,0.0,2.335,1.16426627927
 01/30  03:00:00,87.9188754765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,86.8740444571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  05:00:00,92.2905319652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920678558,0.0,2.335,1.16420678558
 01/30  06:00:00,90.5643897972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,139.906036118,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,265.454960887,260.764960887,4.67,0.02
 01/30  08:00:00,140.56493543,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,266.98021613,261.145796688,4.67,1.16441944236
 01/30  09:00:00,213.739468852,25.9171078658,0.0492571845211,0.0,34.9369000822,32.3179380704,211.562611769,203.370111769,8.1725,0.02
 01/30  10:00:00,242.258838103,25.9171078658,0.419693737208,0.0,62.886420148,41.4019203762,153.242584004,141.570376362,10.5075,1.16470764158
 01/30  11:00:00,235.889700262,25.9171078658,0.958632325192,0.0,62.886420148,41.4019203762,121.982174934,110.3098494,10.5075,1.16482553376
 01/30  12:00:00,269.05642514,25.9171078658,1.73022067687,0.0,62.886420148,41.4019203762,89.8753665164,78.2027834467,10.5075,1.16508306974
 01/30  13:00:00,253.515266111,25.9171078658,2.4550980924,0.0,62.886420148,41.4019203762,68.2256357322,56.5528556741,10.5075,1.16528005812
 01/30  14:00:00,253.489749522,25.9171078658,3.09611936103,0.0,62.886420148,41.4019203762,51.7158623844,40.0432299009,10.5075,1.16513248352
 01/30  15:00:00,250.002103841,25.9171078658,3.58926359566,0.0,62.886420148,41.4019203762,42.102951698,30.4304360868,10.5075,1.16501561118
 01/30  16:00:00,247.779014592,25.9171078658,4.1668852669,0.0,62.886420148,41.4019203762,29.6129749479,17.9405951364,10.5075,1.16487981147
 01/30  17:00:00,248.938766175,25.9171078658,4.40932775993,0.0,62.886420148,41.4019203762,27.8560407812,16.1835238211,10.5075,1.16501696008
 01/30  18:00:00,246.985531407,25.9171078658,4.13555023978,0.0,62.886420148,41.4019203762,42.915673209,31.2432116261,10.5075,1.16496158289
 01/30  19:00:00,254.951142479,25.9171078658,3.00002463887,0.0,41.9242800987,36.8599292233,66.9067082275,56.401744948,9.34,1.16496327951
 01/30  20:00:00,238.767202341,25.9171078658,2.42157465544,0.0,41.9242800987,36.8599292233,84.2424792102,74.8824792102,9.34,0.02
 01/30  21:00:00,211.450999584,25.9171078658,1.66920398348,0.0,34.9369000822,32.3179380704,93.278197776,83.9409513593,8.1725,1.16474641666
 01/30  22:00:00,148.226772428,25.9171078658,0.346426488015,0.0,13.9747600329,18.6919646116,83.6655230988,77.8309606453,4.67,1.16456245358
 01/30  23:00:00,91.0337273726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,124.824122155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,95.2401446013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925279877,0.0,2.335,1.16425279877
 01/31  02:00:00,87.6418536931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,86.8634917763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,85.8580919117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921218219,0.0,2.335,1.16421218219
 01/31  05:00:00,107.179338424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  06:00:00,106.855054414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,157.385942674,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,256.986134419,251.151924897,4.67,1.16420952246
 01/31  08:00:00,151.00430612,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,250.133202988,245.443202988,4.67,0.02
 01/31  09:00:00,215.585452343,25.9171078658,0.0589392237867,0.0,34.9369000822,32.3179380704,208.986808993,199.6497951,8.1725,1.16451389319
 01/31  10:00:00,244.416022549,25.9171078658,0.484519944789,0.0,62.886420148,41.4019203762,153.624766323,143.097266323,10.5075,0.02
 01/31  11:00:00,237.539844568,25.9171078658,0.928475294123,0.0,62.886420148,41.4019203762,126.797474599,115.125075923,10.5075,1.1648986759
 01/31  12:00:00,270.783788428,25.9171078658,1.55519048444,0.0,62.886420148,41.4019203762,96.8549075806,85.1823064707,10.5075,1.1651011099
 01/31  13:00:00,257.69231259,25.9171078658,2.42719736091,0.0,62.886420148,41.4019203762,65.3528863595,53.6801056221,10.5075,1.16528073742
 01/31  14:00:00,259.249010228,25.9171078658,3.20052655113,0.0,62.886420148,41.4019203762,42.8244233939,31.1517869683,10.5075,1.1651364256
 01/31  15:00:00,258.055378003,25.9171078658,3.89795487928,0.0,62.886420148,41.4019203762,27.0414061828,15.3688488243,10.5075,1.16505735848
 01/31  16:00:00,255.854975794,25.9171078658,4.41529201699,0.0,62.886420148,41.4019203762,14.6904787158,3.01804010418,10.5075,1.1649386116
 01/31  17:00:00,256.429657419,25.9171078658,4.63760837241,0.0,62.886420148,41.4019203762,16.5197753068,4.84741274462,10.5075,1.16486256214
 01/31  18:00:00,255.11621003,25.9171078658,4.54453149202,0.0,62.886420148,41.4019203762,26.8255397085,15.1530265064,10.5075,1.16501320209
 01/31  19:00:00,264.00448042,25.9171078658,3.65900009926,0.0,41.9242800987,36.8599292233,42.3209154435,31.8160794234,9.34,1.16483602014
 01/31  20:00:00,243.56347151,25.9171078658,3.16228218337,0.0,41.9242800987,36.8599292233,57.7385729755,47.2338805016,9.34,1.16469247386
 01/31  21:00:00,214.378341765,25.9171078658,2.25219586182,0.0,34.9369000822,32.3179380704,70.4904238195,62.2979238195,8.1725,0.02
 01/31  22:00:00,152.821860322,25.9171078658,0.81098326534,0.0,13.9747600329,18.6919646116,47.8634929417,42.028926984,4.67,1.1645659577
 01/31  23:00:00,101.572336203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,133.590225796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927513944,0.0,2.335,1.16427513944
 02/01  01:00:00,104.56617642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,92.2452888884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,88.5922051889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922314792,0.0,2.335,1.16422314792
 02/01  04:00:00,85.6443425756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,89.583691166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,87.3404190066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921208593,0.0,2.335,1.16421208593
 02/01  07:00:00,137.425336104,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,231.33031035,226.64031035,4.67,0.02
 02/01  08:00:00,135.81560117,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,238.802716981,234.112716981,4.67,0.02
 02/01  09:00:00,208.287026854,25.9171078658,0.0276137234866,0.0,34.9369000822,32.3179380704,234.18773064,224.850712613,8.1725,1.16451802743
 02/01  10:00:00,232.333756445,25.9171078658,0.0915745017126,0.0,62.886420148,41.4019203762,212.265707722,200.593564779,10.5075,1.16464294304
 02/01  11:00:00,223.114134555,25.9171078658,0.193273136014,0.0,62.886420148,41.4019203762,203.316283921,192.788783921,10.5075,0.02
 02/01  12:00:00,253.630528285,25.9171078658,0.323224259603,0.0,62.886420148,41.4019203762,191.976965513,180.304346997,10.5075,1.16511851576
 02/01  13:00:00,233.648255018,25.9171078658,0.387152717033,0.0,62.886420148,41.4019203762,188.276554649,175.4586189,10.5075,2.31043574907
 02/01  14:00:00,230.976323829,25.9171078658,0.472940662917,0.0,62.886420148,41.4019203762,179.345189126,167.67242495,10.5075,1.16526417585
 02/01  15:00:00,227.44824674,25.9171078658,0.570200843448,0.0,62.886420148,41.4019203762,170.297762498,158.625190798,10.5075,1.16507170037
 02/01  16:00:00,224.220814163,25.9171078658,0.660598746109,0.0,62.886420148,41.4019203762,162.374040266,150.701639006,10.5075,1.1649012598
 02/01  17:00:00,224.261015993,25.9171078658,0.67760424681,0.0,62.886420148,41.4019203762,160.863816923,150.336316923,10.5075,0.02
 02/01  18:00:00,224.229386942,25.9171078658,0.65407410985,0.0,62.886420148,41.4019203762,165.528899251,153.85633592,10.5075,1.16506333042
 02/01  19:00:00,236.691986248,25.9171078658,0.310050501819,0.0,41.9242800987,36.8599292233,177.307916084,166.803012875,9.34,1.16490320815
 02/01  20:00:00,219.956951348,25.9171078658,0.0547033857935,0.0,41.9242800987,36.8599292233,199.203452831,188.698665673,9.34,1.16478715806
 02/01  21:00:00,194.618115221,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,223.570582186,214.23339792,8.1725,1.16468426617
 02/01  22:00:00,137.432216823,25.9171078658,0.00848743723125,0.0,13.9747600329,18.6919646116,196.809826541,192.119826541,4.67,0.02
 02/01  23:00:00,81.8287517143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940635694,0.0,2.335,1.16440635694
 02/01  24:00:00,117.440327275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,87.5727968912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,80.3301439106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927864705,0.0,2.335,1.16427864705
 02/02  03:00:00,79.6592840191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,79.3315166533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  05:00:00,85.7716618639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921212371,0.0,2.335,1.16421212371
 02/02  06:00:00,85.0262608335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,136.143497367,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,360.853670025,356.163670025,4.67,0.02
 02/02  08:00:00,135.243957778,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,328.842546222,323.008149326,4.67,1.16439689628
 02/02  09:00:00,208.326609866,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,274.128238899,265.935738899,8.1725,0.02
 02/02  10:00:00,233.07968637,25.9171078658,0.0829118836117,0.0,62.886420148,41.4019203762,230.363202461,218.690959789,10.5075,1.16474267203
 02/02  11:00:00,223.917875881,25.9171078658,0.0531147997351,0.0,62.886420148,41.4019203762,200.763609377,189.091218738,10.5075,1.16489063942
 02/02  12:00:00,255.296425341,25.9171078658,0.0820227480753,0.0,62.886420148,41.4019203762,175.848853083,164.176151264,10.5075,1.16520181873
