Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  13:00:00,237.57153546,25.9171078658,0.534309537098,0.0,62.886420148,41.4019203762,152.423618529,140.750967385,10.5075,1.16515114461
 02/02  14:00:00,236.489015294,25.9171078658,0.944362973015,0.0,62.886420148,41.4019203762,130.307415453,118.63465188,10.5075,1.16526357294
 02/02  15:00:00,234.046074066,25.9171078658,1.42173671039,0.0,62.886420148,41.4019203762,116.815498848,105.142890302,10.5075,1.16510854617
 02/02  16:00:00,230.985868323,25.9171078658,1.87862866503,0.0,62.886420148,41.4019203762,102.796893841,91.1244388665,10.5075,1.16495497487
 02/02  17:00:00,231.076249912,25.9171078658,2.01130053355,0.0,62.886420148,41.4019203762,102.878950194,91.206564733,10.5075,1.16488546096
 02/02  18:00:00,229.197395661,25.9171078658,1.81076073245,0.0,62.886420148,41.4019203762,117.497434347,105.824891887,10.5075,1.16504245971
 02/02  19:00:00,240.365071117,25.9171078658,1.12222152218,0.0,41.9242800987,36.8599292233,130.427583093,119.922752473,9.34,1.16483062002
 02/02  20:00:00,223.432540052,25.9171078658,0.896528721424,0.0,41.9242800987,36.8599292233,148.004235577,138.644235577,9.34,0.02
 02/02  21:00:00,198.254841567,25.9171078658,0.454923663537,0.0,34.9369000822,32.3179380704,167.6218788,158.284600193,8.1725,1.16477860668
 02/02  22:00:00,140.728611865,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,140.764171566,134.929611758,4.67,1.16455980848
 02/02  23:00:00,85.6026955729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,119.971518575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,90.6100919125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925038656,0.0,2.335,1.16425038656
 02/03  02:00:00,82.9015305458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,82.5097194689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,81.9779768982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920936931,0.0,2.335,1.16420936931
 02/03  05:00:00,103.699215945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  06:00:00,103.645359897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,154.482826182,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,311.229764906,306.539764906,4.67,0.02
 02/03  08:00:00,148.705085574,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,290.852948041,285.018499327,4.67,1.1644487137
 02/03  09:00:00,213.675975418,25.9171078658,0.0168862449804,0.0,34.9369000822,32.3179380704,240.662179316,232.469679316,8.1725,0.02
 02/03  10:00:00,240.472253549,25.9171078658,0.147300342908,0.0,62.886420148,41.4019203762,185.964748968,174.292462147,10.5075,1.16478682109
 02/03  11:00:00,232.689691467,25.9171078658,0.448276439225,0.0,62.886420148,41.4019203762,162.378754223,150.70649076,10.5075,1.16476346251
 02/03  12:00:00,265.189053673,25.9171078658,0.851843174546,0.0,62.886420148,41.4019203762,135.422521322,123.74980929,10.5075,1.16521203239
 02/03  13:00:00,247.368360818,25.9171078658,1.10225181619,0.0,62.886420148,41.4019203762,121.957453117,110.284809123,10.5075,1.16514399425
 02/03  14:00:00,244.998005893,25.9171078658,1.66633388362,0.0,62.886420148,41.4019203762,105.681412815,94.0086532989,10.5075,1.16525951594
 02/03  15:00:00,241.182381056,25.9171078658,2.07563731627,0.0,62.886420148,41.4019203762,88.3852600344,76.7128408974,10.5075,1.164919137
 02/03  16:00:00,236.81424661,25.9171078658,2.3407711223,0.0,62.886420148,41.4019203762,85.0490646262,73.3765589698,10.5075,1.16500565645
 02/03  17:00:00,235.958371297,25.9171078658,2.31945851682,0.0,62.886420148,41.4019203762,90.5262442177,78.8538118682,10.5075,1.16493234945
 02/03  18:00:00,236.743365964,25.9171078658,2.2582983046,0.0,62.886420148,41.4019203762,94.6554548798,82.9830819868,10.5075,1.16487289305
 02/03  19:00:00,249.123316842,25.9171078658,1.52156057892,0.0,41.9242800987,36.8599292233,104.6286509,94.1237600517,9.34,1.16489084838
 02/03  20:00:00,227.040455769,25.9171078658,1.2686471371,0.0,41.9242800987,36.8599292233,114.67840633,104.173686924,9.34,1.16471940662
 02/03  21:00:00,200.30554595,25.9171078658,0.804570518641,0.0,34.9369000822,32.3179380704,123.534706555,115.342206555,8.1725,0.02
 02/03  22:00:00,142.118692606,25.9171078658,0.0169414060815,0.0,13.9747600329,18.6919646116,94.774096612,88.9395423142,4.67,1.16455429776
 02/03  23:00:00,91.111887395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  24:00:00,124.976891042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929093156,0.0,2.335,1.16429093156
 02/04  01:00:00,93.8483698696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,86.2912177512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,85.7372981862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556096977,0.0,1.75125,1.16431096977
 02/04  04:00:00,85.2038864438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  05:00:00,91.9365872083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  06:00:00,91.3025833748,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154926126,0.0,1.75125,1.1642426126
 02/04  07:00:00,129.677301323,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,213.615562801,210.093062801,3.5025,0.02
 02/04  08:00:00,130.532030392,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,216.091820452,211.424855303,3.5025,1.16446514901
 02/04  09:00:00,189.754628674,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,201.779632199,195.922132199,5.8375,0.02
 02/04  10:00:00,210.496960412,25.9171078658,0.105331107299,0.0,41.9242800987,36.8599292233,175.863239456,165.358545371,9.34,1.16469408481
 02/04  11:00:00,237.006192899,25.9171078658,0.521223183602,0.0,62.886420148,41.4019203762,150.295107121,138.622751405,10.5075,1.16485571535
 02/04  12:00:00,267.534055105,25.9171078658,0.755357874123,0.0,62.886420148,41.4019203762,132.262541823,120.58997712,10.5075,1.16506470298
 02/04  13:00:00,250.130475469,25.9171078658,0.875411500773,0.0,62.886420148,41.4019203762,121.952446977,110.2797107,10.5075,1.16523627718
 02/04  14:00:00,247.30271171,25.9171078658,1.02527019014,0.0,62.886420148,41.4019203762,116.078860376,104.406256227,10.5075,1.16510414886
 02/04  15:00:00,243.069079351,25.9171078658,1.19890171778,0.0,62.886420148,41.4019203762,112.77545086,101.103015958,10.5075,1.16493490157
 02/04  16:00:00,239.535476103,25.9171078658,1.35961173413,0.0,62.886420148,41.4019203762,106.493642884,94.8212739707,10.5075,1.1648689133
 02/04  17:00:00,238.579474221,25.9171078658,1.35505565746,0.0,62.886420148,41.4019203762,111.43086038,99.7583585365,10.5075,1.16500184372
 02/04  18:00:00,237.72495815,25.9171078658,1.29386831181,0.0,62.886420148,41.4019203762,118.28277222,106.610367236,10.5075,1.16490498338
 02/04  19:00:00,233.542294372,25.9171078658,0.467096573076,0.0,34.9369000822,32.3179380704,140.077962497,131.885462497,8.1725,0.02
 02/04  20:00:00,188.163017347,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,153.26955057,146.267228902,5.8375,1.16482166761
 02/04  21:00:00,177.147658146,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,156.973361026,149.971238836,5.8375,1.16462218982
 02/04  22:00:00,132.499439016,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,128.241252965,124.718752965,3.5025,0.02
 02/04  23:00:00,89.3683865639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573506094,0.0,1.75125,1.16448506094
 02/04  24:00:00,123.202593465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,94.220656795,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554954399,0.0,1.75125,1.16429954399
 02/05  02:00:00,86.5570780651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,85.8737640102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,85.2253285656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551346835,0.0,1.75125,1.16426346835
 02/05  05:00:00,91.3139385007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  06:00:00,91.0386144074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  07:00:00,130.647856358,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,287.49999113,282.83317817,3.5025,1.16431296064
 02/05  08:00:00,133.629680354,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,277.355849258,273.833349258,3.5025,0.02
 02/05  09:00:00,164.726125685,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,250.849343667,247.326843667,3.5025,0.02
 02/05  10:00:00,139.621280743,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,250.626014856,245.959100228,3.5025,1.16441462768
 02/05  11:00:00,173.525203282,25.9171078658,0.0,0.0,27.9495200658,27.7759469175,227.999973785,220.974973785,7.005,0.02
 02/05  12:00:00,203.23340616,25.9171078658,0.0,0.0,27.9495200658,27.7759469175,224.238315868,216.068600939,7.005,1.16471492957
 02/05  13:00:00,212.105646979,25.9171078658,0.0521301348014,0.0,41.9242800987,36.8599292233,212.437118376,201.932423242,9.34,1.16469513372
 02/05  14:00:00,210.046143901,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,207.460089872,196.955263544,9.34,1.16482632721
 02/05  15:00:00,206.039644468,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,204.131833679,194.771833679,9.34,0.02
 02/05  16:00:00,202.426331713,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,203.87369107,193.3689548,9.34,1.16473627065
 02/05  17:00:00,201.681025112,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,202.771546446,192.266827339,9.34,1.16471910723
 02/05  18:00:00,172.772825306,25.9171078658,0.0,0.0,27.9495200658,27.7759469175,229.2805213,221.110736952,7.005,1.16478434798
 02/05  19:00:00,191.040706076,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,248.669192434,243.979192434,4.67,0.02
 02/05  20:00:00,172.37999761,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,258.558385099,252.723788069,4.67,1.1645970301
 02/05  21:00:00,162.250964973,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,260.155624304,255.465624304,4.67,0.02
 02/05  22:00:00,146.492197406,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,219.512482721,213.678081952,4.67,1.16440076862
 02/05  23:00:00,89.4320973858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,123.672864781,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553246953,0.0,1.75125,1.16428246953
 02/06  01:00:00,95.7199963774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,88.0960466495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,87.2525446481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,86.6917605859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921105649,0.0,2.335,1.16421105649
 02/06  05:00:00,92.8732817337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,92.1411624796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  07:00:00,142.665417548,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,315.228854006,309.394646097,4.67,1.16420790975
 02/06  08:00:00,144.464246543,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,284.283133433,279.593133433,4.67,0.02
 02/06  09:00:00,217.028168883,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,244.638487389,235.301411014,8.1725,1.16457637492
 02/06  10:00:00,243.652503295,25.9171078658,0.082688269767,0.0,62.886420148,41.4019203762,213.176989097,202.649489097,10.5075,0.02
 02/06  11:00:00,233.807997423,25.9171078658,0.0351398056868,0.0,62.886420148,41.4019203762,197.852101547,186.179835173,10.5075,1.16476637402
 02/06  12:00:00,263.52204548,25.9171078658,0.037371659771,0.0,62.886420148,41.4019203762,176.275004416,164.60234583,10.5075,1.16515858606
 02/06  13:00:00,246.891191936,25.9171078658,0.182071934659,0.0,62.886420148,41.4019203762,151.463960998,139.79112497,10.5075,1.16533602828
 02/06  14:00:00,246.410096888,25.9171078658,0.508863941725,0.0,62.886420148,41.4019203762,127.03168659,115.358996655,10.5075,1.16518993504
 02/06  15:00:00,243.383928044,25.9171078658,0.758993253192,0.0,62.886420148,41.4019203762,109.287045038,97.6144354823,10.5075,1.16510955556
 02/06  16:00:00,239.396553954,25.9171078658,1.06291839267,0.0,62.886420148,41.4019203762,98.808368385,87.1358791284,10.5075,1.16498925659
 02/06  17:00:00,238.434420583,25.9171078658,1.29545274608,0.0,62.886420148,41.4019203762,95.6036757678,83.931264193,10.5075,1.16491157475
 02/06  18:00:00,236.401224344,25.9171078658,1.27716241636,0.0,62.886420148,41.4019203762,104.503991808,92.8314316024,10.5075,1.16506020559
 02/06  19:00:00,244.57663221,25.9171078658,0.699753730545,0.0,41.9242800987,36.8599292233,129.092231014,118.58734939,9.34,1.16488162355
 02/06  20:00:00,226.621080451,25.9171078658,0.441050155394,0.0,41.9242800987,36.8599292233,153.097739374,142.593002506,9.34,1.16473686776
 02/06  21:00:00,200.747348434,25.9171078658,0.0174411745422,0.0,34.9369000822,32.3179380704,180.147094002,171.954594002,8.1725,0.02
 02/06  22:00:00,143.718502493,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,154.28061454,148.446004312,4.67,1.16461022801
 02/06  23:00:00,88.4581186864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,122.491991658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931800095,0.0,2.335,1.16431800095
 02/07  01:00:00,92.2588727996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,84.2080646513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,83.3814402952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926538139,0.0,2.335,1.16426538139
 02/07  04:00:00,82.5961674561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,104.186197439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,103.546335556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925373166,0.0,2.335,1.16425373166
 02/07  07:00:00,153.307735282,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,375.136662191,370.446662191,4.67,0.02
 02/07  08:00:00,145.687097414,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,347.83736151,343.14736151,4.67,0.02
 02/07  09:00:00,210.609055819,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,287.587186626,278.250128817,8.1725,1.16455780882
 02/07  10:00:00,239.758360457,25.9171078658,0.0757308183246,0.0,62.886420148,41.4019203762,220.043255396,208.371074759,10.5075,1.16468063686
 02/07  11:00:00,233.886292003,25.9171078658,0.0971679710221,0.0,62.886420148,41.4019203762,173.80318479,163.27568479,10.5075,0.02
 02/07  12:00:00,268.93796675,25.9171078658,0.537803757486,0.0,62.886420148,41.4019203762,133.344823561,121.67217068,10.5075,1.16515288099
 02/07  13:00:00,255.627958584,25.9171078658,1.12976990743,0.0,62.886420148,41.4019203762,103.408361931,90.5903643913,10.5075,2.31049753933
 02/07  14:00:00,254.326083425,25.9171078658,1.86216594638,0.0,62.886420148,41.4019203762,77.9691971481,66.2964052273,10.5075,1.16529192074
 02/07  15:00:00,250.599693554,25.9171078658,2.52850901634,0.0,62.886420148,41.4019203762,58.7927487979,47.1201508964,10.5075,1.16509790155
 02/07  16:00:00,248.109038217,25.9171078658,3.24035081556,0.0,62.886420148,41.4019203762,40.7677068653,29.0952809311,10.5075,1.16492593428
 02/07  17:00:00,248.108833248,25.9171078658,3.64910087408,0.0,62.886420148,41.4019203762,36.9875325842,25.3151743128,10.5075,1.16485827134
 02/07  18:00:00,245.769015201,25.9171078658,3.43527110768,0.0,62.886420148,41.4019203762,50.6170952691,40.0895952691,10.5075,0.02
 02/07  19:00:00,254.570848652,25.9171078658,2.35982249986,0.0,41.9242800987,36.8599292233,75.7437519282,65.2388276272,9.34,1.16492430106
 02/07  20:00:00,230.06124658,25.9171078658,1.7027546063,0.0,41.9242800987,36.8599292233,101.505029954,91.0002232429,9.34,1.16480671137
 02/07  21:00:00,201.203894428,25.9171078658,0.927932623301,0.0,34.9369000822,32.3179380704,126.076637338,116.739435085,8.1725,1.16470225308
 02/07  22:00:00,142.664566426,25.9171078658,0.0287203668827,0.0,13.9747600329,18.6919646116,107.232889798,102.542889798,4.67,0.02
 02/07  23:00:00,91.8487853888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994075309,0.0,2.335,1.1644075309
 02/07  24:00:00,125.232428066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,95.978804591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,87.4957838342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922658476,0.0,2.335,1.16422658476
 02/08  03:00:00,86.15098632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,85.1109894635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,90.7012684904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922844488,0.0,2.335,1.16422844488
 02/08  06:00:00,89.3992419254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,138.706299345,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,332.805426205,328.115426205,4.67,0.02
 02/08  08:00:00,138.49572737,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,318.13607079,312.301659061,4.67,1.16441172821
 02/08  09:00:00,212.702026957,25.9171078658,0.0180496216076,0.0,34.9369000822,32.3179380704,251.100151712,242.907651712,8.1725,0.02
 02/08  10:00:00,241.785431566,25.9171078658,0.14494459892,0.0,62.886420148,41.4019203762,188.028950948,176.356694927,10.5075,1.16475602105
 02/08  11:00:00,238.865076065,25.9171078658,0.6008126521,0.0,62.886420148,41.4019203762,144.747083437,133.074683252,10.5075,1.16490018482
 02/08  12:00:00,274.426400326,25.9171078658,1.23246325623,0.0,62.886420148,41.4019203762,104.878150193,93.2054420007,10.5075,1.16520819197
 02/08  13:00:00,262.846180395,25.9171078658,2.04456566595,0.0,62.886420148,41.4019203762,74.5907718807,62.9181165916,10.5075,1.16515528907
 02/08  14:00:00,262.924176559,25.9171078658,2.77625217216,0.0,62.886420148,41.4019203762,51.0053257599,39.3325605799,10.5075,1.16526518002
 02/08  15:00:00,257.64660728,25.9171078658,3.29460830536,0.0,62.886420148,41.4019203762,39.1490219602,27.476413551,10.5075,1.16510840928
 02/08  16:00:00,253.955576393,25.9171078658,3.91248164622,0.0,62.886420148,41.4019203762,26.5287212707,14.8562681613,10.5075,1.16495310936
 02/08  17:00:00,254.343201089,25.9171078658,4.29597201493,0.0,62.886420148,41.4019203762,23.4666684025,11.7942867886,10.5075,1.16488161389
 02/08  18:00:00,251.21039957,25.9171078658,4.06627201793,0.0,62.886420148,41.4019203762,38.9848533562,27.3123172864,10.5075,1.16503606973
 02/08  19:00:00,257.438375551,25.9171078658,2.79691098887,0.0,41.9242800987,36.8599292233,68.8119867974,58.3071641035,9.34,1.16482269387
 02/08  20:00:00,240.260171952,25.9171078658,2.17614063176,0.0,41.9242800987,36.8599292233,90.0052040809,80.6452040809,9.34,0.02
 02/08  21:00:00,211.091933922,25.9171078658,1.30663970573,0.0,34.9369000822,32.3179380704,107.154486308,97.8172173638,8.1725,1.16476894433
 02/08  22:00:00,151.581518092,25.9171078658,0.41991356727,0.0,13.9747600329,18.6919646116,79.6516475932,73.8170986701,4.67,1.16454892307
 02/08  23:00:00,97.1668594143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,129.65999687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,101.461931483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923940232,0.0,2.335,1.16423940232
 02/09  02:00:00,93.2261611792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,92.3830990454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,91.5117929449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  05:00:00,96.7315858354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926312209,0.0,2.335,1.16426312209
 02/09  06:00:00,94.9562268095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,143.603019222,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,276.476887987,271.786887987,4.67,0.02
 02/09  08:00:00,143.469315936,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,275.853395145,270.018959567,4.67,1.16443557748
 02/09  09:00:00,216.993215421,25.9171078658,0.0669423272904,0.0,34.9369000822,32.3179380704,216.494001363,208.301501363,8.1725,0.02
 02/09  10:00:00,251.565544986,25.9171078658,0.547536575373,0.0,62.886420148,41.4019203762,147.983700627,136.311429754,10.5075,1.16477087396
 02/09  11:00:00,252.63521634,25.9171078658,1.21031348575,0.0,62.886420148,41.4019203762,101.317203532,89.644766497,10.5075,1.16493703468
 02/09  12:00:00,287.762402527,25.9171078658,2.13272117989,0.0,62.886420148,41.4019203762,61.5755143511,49.9028245087,10.5075,1.1651898424
 02/09  13:00:00,277.169693561,25.9171078658,3.00075561805,0.0,62.886420148,41.4019203762,32.9319759528,21.2593564151,10.5075,1.16511953763
 02/09  14:00:00,278.776576666,25.9171078658,4.07684130266,0.0,62.886420148,41.4019203762,13.3701670604,1.69743492222,10.5075,1.16523213823
 02/09  15:00:00,274.445042098,25.9171078658,5.16114695671,0.0,62.886420148,41.4019203762,11.6726126836,0.0,10.5075,1.16511268359
 02/09  16:00:00,269.206933289,25.9171078658,6.0197180726,0.0,62.886420148,41.4019203762,11.6724740795,0.0,10.5075,1.16497407949
 02/09  17:00:00,265.101361622,25.9171078658,6.39627728174,0.0,62.886420148,41.4019203762,11.6723986797,0.0,10.5075,1.16489867975
 02/09  18:00:00,258.239752118,25.9171078658,6.07981739311,0.0,62.886420148,41.4019203762,12.2743527528,0.601803594131,10.5075,1.16504915862
 02/09  19:00:00,261.091849628,25.9171078658,4.51344278737,0.0,41.9242800987,36.8599292233,30.8127296051,20.3078771648,9.34,1.16485244029
 02/09  20:00:00,241.805164128,25.9171078658,3.8032740167,0.0,41.9242800987,36.8599292233,52.3065749262,41.8018956018,9.34,1.16467932435
 02/09  21:00:00,211.071138143,25.9171078658,2.83707680319,0.0,34.9369000822,32.3179380704,66.6663037859,58.4738037859,8.1725,0.02
 02/09  22:00:00,148.110368317,25.9171078658,1.11275870336,0.0,13.9747600329,18.6919646116,47.176988105,41.3424754921,4.67,1.16451261296
 02/09  23:00:00,88.3254858014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,119.978069411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932788799,0.0,2.335,1.16432788799
 02/10  01:00:00,91.0734064614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,83.4827320645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,82.3324518697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,81.6431023567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922583526,0.0,2.335,1.16422583526
 02/10  05:00:00,103.800476681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,103.532368207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,154.284303338,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,220.371902897,214.537680712,4.67,1.16422218495
 02/10  08:00:00,145.758819623,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,220.505726341,215.815726341,4.67,0.02
 02/10  09:00:00,209.59072279,25.9171078658,0.0771509585432,0.0,34.9369000822,32.3179380704,199.836055911,190.498967355,8.1725,1.16458855565
 02/10  10:00:00,235.10361743,25.9171078658,0.511943010157,0.0,62.886420148,41.4019203762,173.292739712,162.765239712,10.5075,0.02
 02/10  11:00:00,225.881562486,25.9171078658,0.618410461074,0.0,62.886420148,41.4019203762,171.65063808,159.978361832,10.5075,1.16477624826
 02/10  12:00:00,255.408385859,25.9171078658,0.703561467475,0.0,62.886420148,41.4019203762,164.438987807,152.766322191,10.5075,1.16516561593
 02/10  13:00:00,235.310957036,25.9171078658,0.822656354366,0.0,62.886420148,41.4019203762,157.149063281,145.476485374,10.5075,1.16507790698
 02/10  14:00:00,234.49674231,25.9171078658,1.0794604734,0.0,62.886420148,41.4019203762,138.8286776,127.155984459,10.5075,1.1651931402
 02/10  15:00:00,231.876709194,25.9171078658,1.31783524867,0.0,62.886420148,41.4019203762,126.259073711,114.586462636,10.5075,1.1651110748
 02/10  16:00:00,228.454367026,25.9171078658,1.44490211804,0.0,62.886420148,41.4019203762,123.960826221,112.288337039,10.5075,1.1649891819
 02/10  17:00:00,229.730982667,25.9171078658,1.65801518149,0.0,62.886420148,41.4019203762,115.706747801,104.034337997,10.5075,1.16490980365
 02/10  18:00:00,229.893175057,25.9171078658,1.61899973509,0.0,62.886420148,41.4019203762,121.496896029,109.824339772,10.5075,1.16505625716
 02/10  19:00:00,240.418894338,25.9171078658,0.910030170952,0.0,41.9242800987,36.8599292233,137.366823657,126.861947408,9.34,1.16487624868
 02/10  20:00:00,215.962061449,25.9171078658,0.695355115065,0.0,41.9242800987,36.8599292233,154.478580535,143.973850436,9.34,1.16473009917
 02/10  21:00:00,190.16542391,25.9171078658,0.313776563864,0.0,34.9369000822,32.3179380704,167.134534032,158.942034032,8.1725,0.02
 02/10  22:00:00,133.858530976,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,145.296541752,139.461939874,4.67,1.16460187748
 02/10  23:00:00,82.9941659474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,117.668437511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930931517,0.0,2.335,1.16430931517
 02/11  01:00:00,85.4634586203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,77.3607427505,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560823647,0.0,1.75125,1.16435823647
 02/11  03:00:00,76.7834019921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,76.2448948921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,82.4107932299,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552229988,0.0,1.75125,1.16427229988
 02/11  06:00:00,82.047659436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  07:00:00,121.622060329,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,368.546773371,365.024273371,3.5025,0.02
 02/11  08:00:00,120.287042132,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,353.706103046,349.03908672,3.5025,1.1645163264
 02/11  09:00:00,180.304105109,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,301.649304735,295.791804735,5.8375,0.02
 02/11  10:00:00,198.151093729,25.9171078658,0.0296895041499,0.0,41.9242800987,36.8599292233,241.201119704,230.696474745,9.34,1.16464495859
 02/11  11:00:00,223.513839121,25.9171078658,0.076638716752,0.0,62.886420148,41.4019203762,199.171737603,187.499412862,10.5075,1.16482474143
 02/11  12:00:00,254.132842183,25.9171078658,0.222721956591,0.0,62.886420148,41.4019203762,167.761055274,156.088566421,10.5075,1.16498885322
 02/11  13:00:00,236.921910346,25.9171078658,0.741226999546,0.0,62.886420148,41.4019203762,142.049762025,130.377122618,10.5075,1.16513940668
 02/11  14:00:00,236.608470038,25.9171078658,1.23043260347,0.0,62.886420148,41.4019203762,117.674157233,106.001400102,10.5075,1.1652571313
 02/11  15:00:00,234.797913907,25.9171078658,1.85986478265,0.0,62.886420148,41.4019203762,97.4876866639,85.8151012346,10.5075,1.16508542933
 02/11  16:00:00,231.995387098,25.9171078658,2.29508830696,0.0,62.886420148,41.4019203762,86.724033339,75.0515170009,10.5075,1.16501633808
 02/11  17:00:00,232.212406914,25.9171078658,2.5875073609,0.0,62.886420148,41.4019203762,81.9163373283,70.2439035976,10.5075,1.16493373074
 02/11  18:00:00,231.28384313,25.9171078658,2.54477455354,0.0,62.886420148,41.4019203762,90.8538854554,79.1815479477,10.5075,1.16483750772
 02/11  19:00:00,221.503192819,25.9171078658,0.885310798205,0.0,34.9369000822,32.3179380704,137.839903493,128.5024994,8.1725,1.16490409339
 02/11  20:00:00,177.137033219,25.9171078658,0.0378359415047,0.0,20.9621400493,23.2339557645,171.833885748,165.976385748,5.8375,0.02
 02/11  21:00:00,166.770147193,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,186.043420717,179.041312781,5.8375,1.16460793537
 02/11  22:00:00,123.932510825,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,156.049819541,151.382777284,3.5025,1.16454225637
 02/11  23:00:00,79.1550471086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,113.970250954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,84.5154347853,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553193119,0.0,1.75125,1.16428193119
 02/12  02:00:00,77.1667564953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,76.6946759497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,76.3830265319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550159937,0.0,1.75125,1.16425159937
 02/12  05:00:00,82.8044308045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  06:00:00,82.2678515216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,121.499916836,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,399.533618718,394.866825839,3.5025,1.16429287863
 02/12  08:00:00,120.929400135,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,372.062259816,368.539759816,3.5025,0.02
 02/12  09:00:00,154.283407701,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,302.421743305,298.899243305,3.5025,0.02
 02/12  10:00:00,127.38384062,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,260.7475462,256.080602202,3.5025,1.16444399878
 02/12  11:00:00,163.933348086,25.9171078658,0.0188082126322,0.0,27.9495200658,27.7759469175,202.295988946,194.126336756,7.005,1.16465218956
 02/12  12:00:00,198.60453906,25.9171078658,0.0596505492081,0.0,27.9495200658,27.7759469175,157.029996122,150.004996122,7.005,0.02
 02/12  13:00:00,209.949591411,25.9171078658,0.551351758989,0.0,41.9242800987,36.8599292233,121.2344138,110.729595281,9.34,1.16481851917
 02/12  14:00:00,209.077733626,25.9171078658,1.10854831258,0.0,41.9242800987,36.8599292233,101.004879452,90.5001096217,9.34,1.1647698308
 02/12  15:00:00,205.611289048,25.9171078658,1.47497202889,0.0,41.9242800987,36.8599292233,87.5567250628,77.0520596997,9.34,1.16466536317
 02/12  16:00:00,203.069002204,25.9171078658,2.03350240534,0.0,41.9242800987,36.8599292233,74.3727941201,65.0127941201,9.34,0.02
 02/12  17:00:00,202.941427304,25.9171078658,2.23777497716,0.0,41.9242800987,36.8599292233,75.3059125577,64.8010812615,9.34,1.16483129621
 02/12  18:00:00,171.614738519,25.9171078658,0.996332918964,0.0,27.9495200658,27.7759469175,98.1619886138,89.9922632043,7.005,1.16472540943
 02/12  19:00:00,184.717239161,25.9171078658,0.159701108887,0.0,13.9747600329,18.6919646116,128.301346,123.611346,4.67,0.02
 02/12  20:00:00,166.81114964,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,150.79803051,144.96347079,4.67,1.16455971993
 02/12  21:00:00,156.99914755,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,164.187330583,158.352855991,4.67,1.1644745916
 02/12  22:00:00,141.334617029,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,134.463968371,129.773968371,4.67,0.02
 02/12  23:00:00,83.2661490604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,117.686815136,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549186456,0.0,1.75125,1.16424186456
 02/13  01:00:00,90.758305487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,82.9756846125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,82.4667390008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992636864,0.0,2.335,1.1642636864
 02/13  04:00:00,81.9960043753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,88.2003278177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,87.6694599166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  07:00:00,137.795073176,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,323.931625831,318.09738136,4.67,1.16424447045
 02/13  08:00:00,138.45123883,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,287.356142332,282.666142332,4.67,0.02
 02/13  09:00:00,211.237570769,25.9171078658,0.0290219066601,0.0,34.9369000822,32.3179380704,230.838905749,221.501861372,8.1725,1.16454437721
 02/13  10:00:00,237.721661203,25.9171078658,0.254693377108,0.0,62.886420148,41.4019203762,174.223853827,163.696353827,10.5075,0.02
 02/13  11:00:00,231.588428593,25.9171078658,0.760228936841,0.0,62.886420148,41.4019203762,139.132156036,127.459795908,10.5075,1.16486012794
 02/13  12:00:00,264.547045623,25.9171078658,1.30383386562,0.0,62.886420148,41.4019203762,109.699782315,98.0272810982,10.5075,1.16500121702
 02/13  13:00:00,250.680726588,25.9171078658,2.15179849622,0.0,62.886420148,41.4019203762,83.2609212214,71.5882643593,10.5075,1.16515686213
 02/13  14:00:00,250.017267005,25.9171078658,2.75270321838,0.0,62.886420148,41.4019203762,65.5309084195,52.7130085231,10.5075,2.31039989639
 02/13  15:00:00,246.642198244,25.9171078658,3.35918830643,0.0,62.886420148,41.4019203762,50.2370429926,38.5646097062,10.5075,1.16493328642
 02/13  16:00:00,243.537122484,25.9171078658,3.92887570728,0.0,62.886420148,41.4019203762,38.5836022918,28.0561022918,10.5075,0.02
 02/13  17:00:00,243.989509182,25.9171078658,4.1927685477,0.0,62.886420148,41.4019203762,38.8619875724,27.1895054001,10.5075,1.16498217229
 02/13  18:00:00,242.46444096,25.9171078658,3.91597841175,0.0,62.886420148,41.4019203762,52.8773588017,41.2049439526,10.5075,1.16491484902
 02/13  19:00:00,247.470304719,25.9171078658,2.75926464235,0.0,41.9242800987,36.8599292233,77.1211309878,66.6161856253,9.34,1.16494536256
 02/13  20:00:00,232.573836564,25.9171078658,2.03936127855,0.0,41.9242800987,36.8599292233,101.722987173,91.2181893209,9.34,1.16479785214
 02/13  21:00:00,203.694990868,25.9171078658,1.15382075704,0.0,34.9369000822,32.3179380704,120.980747739,111.643560292,8.1725,1.16468744665
 02/13  22:00:00,144.874671552,25.9171078658,0.270705436635,0.0,13.9747600329,18.6919646116,93.0170267395,88.3270267395,4.67,0.02
 02/13  23:00:00,88.9881527525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937115257,0.0,2.335,1.16437115257
 02/13  24:00:00,122.649403094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,93.7957488499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,85.2569295806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,83.9108017408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925248611,0.0,2.335,1.16425248611
 02/14  04:00:00,82.9495286638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,104.671964714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,104.180881538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924321719,0.0,2.335,1.16424321719
 02/14  07:00:00,154.488002823,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,252.621894057,247.931894057,4.67,0.02
 02/14  08:00:00,146.929060476,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,245.917044281,241.227044281,4.67,0.02
 02/14  09:00:00,211.272307683,25.9171078658,0.0632645629981,0.0,34.9369000822,32.3179380704,212.42517869,203.08806921,8.1725,1.16460947995
 02/14  10:00:00,238.63690422,25.9171078658,0.428048670867,0.0,62.886420148,41.4019203762,166.179895333,154.507667818,10.5075,1.16472751572
 02/14  11:00:00,233.300096114,25.9171078658,0.923239511924,0.0,62.886420148,41.4019203762,133.888605764,123.361105764,10.5075,0.02
 02/14  12:00:00,270.257376218,25.9171078658,1.92911882546,0.0,62.886420148,41.4019203762,90.8048229126,77.9871184796,10.5075,2.31020443293
 02/14  13:00:00,259.208335975,25.9171078658,2.86141572025,0.0,62.886420148,41.4019203762,58.1391301824,46.4664132254,10.5075,1.16521695694
 02/14  14:00:00,258.680826317,25.9171078658,3.59355727923,0.0,62.886420148,41.4019203762,40.3349764387,28.6624155343,10.5075,1.16506090444
 02/14  15:00:00,254.843269766,25.9171078658,4.15466593873,0.0,62.886420148,41.4019203762,29.5094625825,17.83706146,10.5075,1.16490112246
 02/14  16:00:00,252.312389912,25.9171078658,4.77614496691,0.0,62.886420148,41.4019203762,17.478908111,5.80646010579,10.5075,1.16494800523
 02/14  17:00:00,252.115074914,25.9171078658,4.92405230402,0.0,62.886420148,41.4019203762,19.8478637728,8.17548702403,10.5075,1.16487674877
 02/14  18:00:00,250.297765064,25.9171078658,4.68397941039,0.0,62.886420148,41.4019203762,30.8591637515,20.3316637515,10.5075,0.02
 02/14  19:00:00,255.820215225,25.9171078658,3.57447378205,0.0,41.9242800987,36.8599292233,53.2497398476,42.7448011175,9.34,1.1649387301
 02/14  20:00:00,235.565026664,25.9171078658,2.80757915533,0.0,41.9242800987,36.8599292233,77.009219312,66.5044012306,9.34,1.16481808147
 02/14  21:00:00,208.128221307,25.9171078658,1.92823392025,0.0,34.9369000822,32.3179380704,88.3676500933,79.0304395762,8.1725,1.16471051708
 02/14  22:00:00,151.022889411,25.9171078658,0.667948987795,0.0,13.9747600329,18.6919646116,58.8235834698,54.1335834698,4.67,0.02
 02/14  23:00:00,101.373486672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941446455,0.0,2.335,1.16441446455
 02/14  24:00:00,133.469772468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,105.298152293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,95.434835959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923267623,0.0,2.335,1.16423267623
 02/15  03:00:00,93.8235491078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  04:00:00,92.4638949508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,98.0893139342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923336767,0.0,2.335,1.16423336767
 02/15  06:00:00,96.694941977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,146.380948953,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,229.338287214,224.648287214,4.67,0.02
 02/15  08:00:00,148.099505987,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,230.643424205,224.809010397,4.67,1.16441380849
 02/15  09:00:00,223.431558259,25.9171078658,0.147172060932,0.0,34.9369000822,32.3179380704,174.259891955,166.067391955,8.1725,0.02
 02/15  10:00:00,262.324528114,25.9171078658,1.08054459836,0.0,62.886420148,41.4019203762,110.902803424,99.2305520049,10.5075,1.16475141872
 02/15  11:00:00,261.05919697,25.9171078658,1.85071481059,0.0,62.886420148,41.4019203762,73.48481021,61.8124181393,10.5075,1.16489207069
 02/15  12:00:00,292.56101678,25.9171078658,2.7304769735,0.0,62.886420148,41.4019203762,40.0925313798,28.4198373611,10.5075,1.1651940187
 02/15  13:00:00,282.168097978,25.9171078658,3.66252610716,0.0,62.886420148,41.4019203762,16.4622237275,4.78958675865,10.5075,1.1651369688
 02/15  14:00:00,281.42031052,25.9171078658,4.62578110632,0.0,62.886420148,41.4019203762,11.6727419227,0.0,10.5075,1.16524192273
 02/15  15:00:00,272.81215532,25.9171078658,5.39918730383,0.0,62.886420148,41.4019203762,11.6725818793,0.0,10.5075,1.1650818793
 02/15  16:00:00,262.092929333,25.9171078658,5.7495020257,0.0,62.886420148,41.4019203762,11.6724233066,0.0,10.5075,1.16492330655
 02/15  17:00:00,256.679976838,25.9171078658,5.43155179773,0.0,62.886420148,41.4019203762,12.0010745006,0.328726469897,10.5075,1.16484803072
 02/15  18:00:00,250.755552069,25.9171078658,4.81669164568,0.0,62.886420148,41.4019203762,28.4735227672,16.8010251444,10.5075,1.16499762279
 02/15  19:00:00,255.324105304,25.9171078658,3.80429439486,0.0,41.9242800987,36.8599292233,45.5965212321,35.0917398571,9.34,1.16478137501
 02/15  20:00:00,243.03674246,25.9171078658,3.29912760377,0.0,41.9242800987,36.8599292233,61.3543426349,51.9943426349,9.34,0.02
 02/15  21:00:00,213.339276206,25.9171078658,2.17450002536,0.0,34.9369000822,32.3179380704,82.2903589227,72.9531346233,8.1725,1.16472429943
 02/15  22:00:00,150.754555334,25.9171078658,0.6944889552,0.0,13.9747600329,18.6919646116,62.1099683252,56.2754664051,4.67,1.16450192016
 02/15  23:00:00,93.7387864775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,126.932052469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,97.0484457914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925771238,0.0,2.335,1.16425771238
 02/16  02:00:00,87.6436509361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,86.1127565431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,84.9330240635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  05:00:00,90.3133498156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921469022,0.0,2.335,1.16421469022
 02/16  06:00:00,88.7963145024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  07:00:00,137.902596679,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,247.891772126,243.201772126,4.67,0.02
 02/16  08:00:00,137.004974116,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,242.436893375,236.602508721,4.67,1.16438465367
 02/16  09:00:00,210.943114272,25.9171078658,0.0851025123461,0.0,34.9369000822,32.3179380704,200.046788638,191.854288638,8.1725,0.02
 02/16  10:00:00,238.796658557,25.9171078658,0.665182126651,0.0,62.886420148,41.4019203762,154.726818001,143.054550224,10.5075,1.16476777719
 02/16  11:00:00,230.07367531,25.9171078658,1.03091222662,0.0,62.886420148,41.4019203762,134.618123796,122.945747927,10.5075,1.16487586931
 02/16  12:00:00,260.803328615,25.9171078658,1.53736343979,0.0,62.886420148,41.4019203762,111.429688506,99.7570657337,10.5075,1.16512277246
 02/16  13:00:00,246.342190334,25.9171078658,2.48718765367,0.0,62.886420148,41.4019203762,82.2164084134,70.5435986065,10.5075,1.16530980693
 02/16  14:00:00,245.646514079,25.9171078658,3.17539337506,0.0,62.886420148,41.4019203762,66.2129438797,54.5402885148,10.5075,1.16515536491
 02/16  15:00:00,241.495302088,25.9171078658,3.55012007781,0.0,62.886420148,41.4019203762,64.7860483237,53.1135161962,10.5075,1.1650321275
 02/16  16:00:00,237.872956011,25.9171078658,3.9158801225,0.0,62.886420148,41.4019203762,56.6341379601,44.9617479469,10.5075,1.16489001328
 02/16  17:00:00,238.025194989,25.9171078658,4.08267658466,0.0,62.886420148,41.4019203762,56.5919217854,44.9194033667,10.5075,1.16501841871
 02/16  18:00:00,236.94722511,25.9171078658,3.92812707393,0.0,62.886420148,41.4019203762,65.4132537461,53.7407978754,10.5075,1.16495587066
 02/16  19:00:00,244.254662164,25.9171078658,2.98664695092,0.0,41.9242800987,36.8599292233,81.4028498088,70.8978994839,9.34,1.16495032492
 02/16  20:00:00,227.073376752,25.9171078658,1.99869973906,0.0,41.9242800987,36.8599292233,111.658984689,102.298984689,9.34,0.02
 02/16  21:00:00,196.986213438,25.9171078658,0.910057313772,0.0,34.9369000822,32.3179380704,143.579145907,134.241917286,8.1725,1.16472862137
 02/16  22:00:00,138.68146536,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,132.252396873,126.417856908,4.67,1.16453996526
 02/16  23:00:00,84.2083511715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,118.584579284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,89.4794674925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922930003,0.0,2.335,1.16422930003
 02/17  02:00:00,81.6223864068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,81.058121557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,80.3723316782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925163906,0.0,2.335,1.16425163906
 02/17  05:00:00,102.449134008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  06:00:00,101.978496208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  07:00:00,152.681883006,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,340.247948039,335.557948039,4.67,0.02
 02/17  08:00:00,145.38324585,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,321.185618467,315.351170084,4.67,1.16444838381
 02/17  09:00:00,210.71943954,25.9171078658,0.0386847567626,0.0,34.9369000822,32.3179380704,243.090235017,234.897735017,8.1725,0.02
 02/17  10:00:00,239.594777175,25.9171078658,0.319676529172,0.0,62.886420148,41.4019203762,168.48279829,156.810525587,10.5075,1.16477270269
 02/17  11:00:00,235.022555848,25.9171078658,1.05833695604,0.0,62.886420148,41.4019203762,124.804816311,113.132467262,10.5075,1.16484904924
 02/17  12:00:00,266.869923,25.9171078658,1.93593345921,0.0,62.886420148,41.4019203762,93.4605700037,81.7880290513,10.5075,1.16504095232
 02/17  13:00:00,251.132153465,25.9171078658,2.67269431941,0.0,62.886420148,41.4019203762,74.325025255,62.6523152329,10.5075,1.16521002217
 02/17  14:00:00,247.931692709,25.9171078658,3.20854599869,0.0,62.886420148,41.4019203762,68.02542336,56.3528646192,10.5075,1.16505874087
 02/17  15:00:00,243.303501788,25.9171078658,3.61478906145,0.0,62.886420148,41.4019203762,61.6320166652,49.9595448069,10.5075,1.16497185826
 02/17  16:00:00,239.792492704,25.9171078658,4.01693739154,0.0,62.886420148,41.4019203762,49.2809292121,37.6085829911,10.5075,1.16484622107
 02/17  17:00:00,240.474170495,25.9171078658,4.22696865159,0.0,62.886420148,41.4019203762,50.3210197663,38.6485493915,10.5075,1.1649703748
 02/17  18:00:00,239.055109115,25.9171078658,4.10724625287,0.0,62.886420148,41.4019203762,61.1184963584,49.4460925165,10.5075,1.16490384187
 02/17  19:00:00,247.886141623,25.9171078658,3.36724252699,0.0,41.9242800987,36.8599292233,69.8632047279,59.3582902447,9.34,1.16491448318
 02/17  20:00:00,228.811891664,25.9171078658,2.97984546488,0.0,41.9242800987,36.8599292233,81.2891048259,70.7843671026,9.34,1.1647377233
 02/17  21:00:00,200.573409539,25.9171078658,2.02215810206,0.0,34.9369000822,32.3179380704,92.9030286867,84.7105286867,8.1725,0.02
 02/17  22:00:00,141.289791557,25.9171078658,0.617238100826,0.0,13.9747600329,18.6919646116,69.0637295929,63.2291617545,4.67,1.1645678384
 02/17  23:00:00,89.3796730374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,122.580123296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930237029,0.0,2.335,1.16430237029
 02/18  01:00:00,91.882707005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,83.4794215604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,85.7206898766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556821463,0.0,1.75125,1.16431821463
 02/18  04:00:00,87.8052882414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,96.5832041212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,98.1126000154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549722269,0.0,1.75125,1.16424722269
 02/18  07:00:00,139.673628838,25.9171078658,0.0162257214331,0.0,6.98738001645,14.1499734587,164.155735908,160.633235908,3.5025,0.02
 02/18  08:00:00,148.881543108,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,158.832749168,154.165786552,3.5025,1.16446261655
 02/18  09:00:00,210.44523677,25.9171078658,0.0706509442138,0.0,20.9621400493,23.2339557645,134.176436272,128.318936272,5.8375,0.02
 02/18  10:00:00,238.995001399,25.9171078658,0.940170944428,0.0,41.9242800987,36.8599292233,99.0236264743,88.519016285,9.34,1.16461018932
 02/18  11:00:00,267.129995071,25.9171078658,1.91979931809,0.0,62.886420148,41.4019203762,70.6193619813,58.9470272017,10.5075,1.16483477967
 02/18  12:00:00,297.726250245,25.9171078658,2.56206427117,0.0,62.886420148,41.4019203762,51.3088655492,39.636332342,10.5075,1.16503320722
 02/18  13:00:00,289.527317678,25.9171078658,3.21191231942,0.0,62.886420148,41.4019203762,33.8989433727,22.2262487432,10.5075,1.16519462955
 02/18  14:00:00,289.533378709,25.9171078658,3.59364706993,0.0,62.886420148,41.4019203762,24.1957207,12.523165229,10.5075,1.16505547104
 02/18  15:00:00,283.390551744,25.9171078658,3.74906071046,0.0,62.886420148,41.4019203762,20.9267839509,9.25440411476,10.5075,1.16487983617
 02/18  16:00:00,279.608619627,25.9171078658,3.9199198036,0.0,62.886420148,41.4019203762,17.8001370057,6.12761640489,10.5075,1.16502060082
