Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  17:00:00,281.351118043,25.9171078658,4.14444833549,0.0,62.886420148,41.4019203762,14.726087253,3.05365702795,10.5075,1.16493022508
 02/18  18:00:00,282.840024493,25.9171078658,4.23529105482,0.0,62.886420148,41.4019203762,15.7719463348,5.24444633484,10.5075,0.02
 02/18  19:00:00,272.389798515,25.9171078658,2.70554290025,0.0,34.9369000822,32.3179380704,36.9471054226,27.6096082557,8.1725,1.16499716687
 02/18  20:00:00,236.467590989,25.9171078658,1.36331259195,0.0,20.9621400493,23.2339557645,45.6208647953,38.6186304226,5.8375,1.16473437266
 02/18  21:00:00,222.152180129,25.9171078658,1.22289446701,0.0,20.9621400493,23.2339557645,47.8150093353,40.8128279268,5.8375,1.16468140845
 02/18  22:00:00,167.834739055,25.9171078658,0.58859591136,0.0,6.98738001645,14.1499734587,16.1364209411,12.6139209411,3.5025,0.02
 02/18  23:00:00,122.62843699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568416869,0.0,1.75125,1.16443416869
 02/18  24:00:00,153.457735052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,130.221459572,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155263645,0.0,1.75125,1.1642763645
 02/19  02:00:00,120.432081378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,119.737904477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,119.223462897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548365456,0.0,1.75125,1.16423365456
 02/19  05:00:00,126.736636285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,125.247157285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,164.258382026,25.9171078658,0.0236260081596,0.0,6.98738001645,14.1499734587,65.4201799193,61.8976799193,3.5025,0.02
 02/19  08:00:00,169.82311351,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,88.6197304825,83.9528925389,3.5025,1.16433794353
 02/19  09:00:00,203.220358861,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,77.5120151498,73.9895151498,3.5025,0.02
 02/19  10:00:00,183.185348097,25.9171078658,0.0221128082578,0.0,6.98738001645,14.1499734587,74.0503010887,69.3833989039,3.5025,1.16440218481
 02/19  11:00:00,218.026181231,25.9171078658,1.48384474263,0.0,27.9495200658,27.7759469175,53.0465353442,46.0215353442,7.005,0.02
 02/19  12:00:00,243.711005447,25.9171078658,1.82954569219,0.0,27.9495200658,27.7759469175,34.1003973831,25.9306480058,7.005,1.16474937727
 02/19  13:00:00,254.484660089,25.9171078658,3.33475074856,0.0,41.9242800987,36.8599292233,12.1319906675,1.62725195312,9.34,1.16473871434
 02/19  14:00:00,241.149283995,25.9171078658,3.79380990104,0.0,41.9242800987,36.8599292233,11.3103197857,0.805632608779,9.34,1.1646871769
 02/19  15:00:00,232.456747319,25.9171078658,4.76954146377,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/19  16:00:00,229.212828895,25.9171078658,5.77550013323,0.0,41.9242800987,36.8599292233,10.5047606208,0.0,9.34,1.16476062078
 02/19  17:00:00,229.026128549,25.9171078658,6.72450652346,0.0,41.9242800987,36.8599292233,10.5048326254,0.0,9.34,1.16483262536
 02/19  18:00:00,194.039573696,25.9171078658,5.91884261792,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 02/19  19:00:00,202.534428164,25.9171078658,3.07364568244,0.0,13.9747600329,18.6919646116,21.9134466258,16.0788220687,4.67,1.16462455715
 02/19  20:00:00,182.096989125,25.9171078658,1.868122302,0.0,13.9747600329,18.6919646116,42.4173160079,36.5827426424,4.67,1.16457336542
 02/19  21:00:00,168.447055459,25.9171078658,1.27598228595,0.0,13.9747600329,18.6919646116,58.8530443155,54.1630443155,4.67,0.02
 02/19  22:00:00,147.564027902,25.9171078658,0.812972746211,0.0,13.9747600329,18.6919646116,48.2946666786,42.4602252566,4.67,1.16444142203
 02/19  23:00:00,86.7767323209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  24:00:00,119.162164799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,86.7582046354,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552414645,0.0,1.75125,1.16427414645
 02/20  02:00:00,79.0654750138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,78.6520681532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,78.499593721,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548790439,0.0,1.75125,1.16423790439
 02/20  05:00:00,84.9085578148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  06:00:00,83.9646157847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,122.615652129,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,304.119388781,299.452583477,3.5025,1.16430530319
 02/20  08:00:00,120.052096525,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,282.584129049,279.061629049,3.5025,0.02
 02/20  09:00:00,158.178029733,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,211.164247878,207.641747878,3.5025,0.02
 02/20  10:00:00,138.435714386,25.9171078658,0.0435073183108,0.0,6.98738001645,14.1499734587,156.181690487,151.514839267,3.5025,1.16435121984
 02/20  11:00:00,179.005872019,25.9171078658,0.344483148601,0.0,27.9495200658,27.7759469175,101.09225031,94.06725031,7.005,0.02
 02/20  12:00:00,213.082967183,25.9171078658,1.03689695212,0.0,27.9495200658,27.7759469175,69.1396725262,60.9699331145,7.005,1.16473941172
 02/20  13:00:00,228.68810488,25.9171078658,2.96187231893,0.0,41.9242800987,36.8599292233,42.7793384479,32.2746274796,9.34,1.16471096833
 02/20  14:00:00,229.255563198,25.9171078658,4.05857378438,0.0,41.9242800987,36.8599292233,19.7396955271,9.23486333423,9.34,1.16483219291
 02/20  15:00:00,227.644608303,25.9171078658,5.20189174145,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/20  16:00:00,222.886346382,25.9171078658,6.01487524571,0.0,41.9242800987,36.8599292233,10.5047344622,0.0,9.34,1.16473446219
 02/20  17:00:00,222.31311651,25.9171078658,6.89268402325,0.0,41.9242800987,36.8599292233,10.504708674,0.0,9.34,1.16470867395
 02/20  18:00:00,188.369660133,25.9171078658,5.35573593044,0.0,27.9495200658,27.7759469175,9.77125506259,1.60149023597,7.005,1.16476482662
 02/20  19:00:00,198.855876508,25.9171078658,2.66406497961,0.0,13.9747600329,18.6919646116,33.4351848787,28.7451848787,4.67,0.02
 02/20  20:00:00,177.274087298,25.9171078658,1.40341655702,0.0,13.9747600329,18.6919646116,65.7794236146,59.9448517531,4.67,1.1645718615
 02/20  21:00:00,162.162483967,25.9171078658,0.789557318933,0.0,13.9747600329,18.6919646116,98.9764616337,94.2864616337,4.67,0.02
 02/20  22:00:00,144.158267157,25.9171078658,0.281624097283,0.0,13.9747600329,18.6919646116,88.2473377834,82.4128610097,4.67,1.16447677364
 02/20  23:00:00,85.6025250079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,119.994092491,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549921514,0.0,1.75125,1.16424921514
 02/21  01:00:00,94.320654762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,85.2123285729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,84.5262165043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,83.9446144131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924068445,0.0,2.335,1.16424068445
 02/21  05:00:00,105.924669806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,105.604742683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,155.89866423,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,252.256608897,246.422374083,4.67,1.164234814
 02/21  08:00:00,146.238366853,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,247.978453383,243.288453383,4.67,0.02
 02/21  09:00:00,218.517977351,25.9171078658,0.19004039841,0.0,34.9369000822,32.3179380704,176.092470406,166.755378878,8.1725,1.16459152807
 02/21  10:00:00,255.502062871,25.9171078658,1.51859216074,0.0,62.886420148,41.4019203762,97.8149878423,87.2874878423,10.5075,0.02
 02/21  11:00:00,247.082639144,25.9171078658,2.6961884203,0.0,62.886420148,41.4019203762,64.7220778612,53.0496836546,10.5075,1.16489420661
 02/21  12:00:00,279.715323454,25.9171078658,3.88852845289,0.0,62.886420148,41.4019203762,35.0831486689,23.4105671686,10.5075,1.16508150031
 02/21  13:00:00,267.490119082,25.9171078658,4.83884907846,0.0,62.886420148,41.4019203762,15.0499550427,3.37720875079,10.5075,1.16524629192
 02/21  14:00:00,268.891300682,25.9171078658,6.28916766933,0.0,62.886420148,41.4019203762,11.6725918565,0.0,10.5075,1.16509185652
 02/21  15:00:00,269.848848396,25.9171078658,8.28417895937,0.0,62.886420148,41.4019203762,11.6725020786,0.0,10.5075,1.16500207857
 02/21  16:00:00,264.029308854,25.9171078658,8.28038144004,0.0,62.886420148,41.4019203762,11.672373516,0.0,10.5075,1.16487351601
 02/21  17:00:00,255.772648757,25.9171078658,6.74337843556,0.0,62.886420148,41.4019203762,13.317012038,1.64451826446,10.5075,1.16499377353
 02/21  18:00:00,251.379816289,25.9171078658,5.49559126022,0.0,62.886420148,41.4019203762,22.417499601,10.7450755876,10.5075,1.16492401344
 02/21  19:00:00,258.002167353,25.9171078658,4.26921624189,0.0,41.9242800987,36.8599292233,40.3323554465,29.8274240777,9.34,1.16493136879
 02/21  20:00:00,238.126774697,25.9171078658,3.67750169987,0.0,41.9242800987,36.8599292233,57.12512405,46.6203718362,9.34,1.16475221382
 02/21  21:00:00,207.759775883,25.9171078658,2.850711787,0.0,34.9369000822,32.3179380704,67.9901779973,59.7976779973,8.1725,0.02
 02/21  22:00:00,145.573629517,25.9171078658,1.0350128336,0.0,13.9747600329,18.6919646116,49.5726347054,43.7380545099,4.67,1.16458019548
 02/21  23:00:00,93.6157906606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,126.680074481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931377849,0.0,2.335,1.16431377849
 02/22  01:00:00,98.7394629404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,89.3945791938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,87.6353701437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923817746,0.0,2.335,1.16423817746
 02/22  04:00:00,86.0757371079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,91.8033000129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,90.6133284628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,139.678923496,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,213.861890524,208.027673328,4.67,1.16421719578
 02/22  08:00:00,136.435844881,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,212.388288839,207.698288839,4.67,0.02
 02/22  09:00:00,215.174103945,25.9171078658,0.210075846705,0.0,34.9369000822,32.3179380704,170.871073487,161.534064291,8.1725,1.16450919545
 02/22  10:00:00,245.827202284,25.9171078658,1.15118068816,0.0,62.886420148,41.4019203762,124.312918225,113.785418225,10.5075,0.02
 02/22  11:00:00,238.552257373,25.9171078658,1.76916240412,0.0,62.886420148,41.4019203762,99.68385892,88.0115433794,10.5075,1.16481554058
 02/22  12:00:00,270.136731722,25.9171078658,2.61505709994,0.0,62.886420148,41.4019203762,74.130890606,62.4581993319,10.5075,1.16519127408
 02/22  13:00:00,254.068955078,25.9171078658,3.3921558574,0.0,62.886420148,41.4019203762,56.9764456398,45.3038508976,10.5075,1.16509474221
 02/22  14:00:00,252.393256291,25.9171078658,4.19979751602,0.0,62.886420148,41.4019203762,42.0437301126,29.2259780944,10.5075,2.31025201822
 02/22  15:00:00,248.416651363,25.9171078658,4.77396390624,0.0,62.886420148,41.4019203762,29.9334202924,19.4059202924,10.5075,0.02
 02/22  16:00:00,243.173742969,25.9171078658,5.21502767822,0.0,62.886420148,41.4019203762,25.5802911577,13.9078113676,10.5075,1.16497979014
 02/22  17:00:00,242.45652851,25.9171078658,5.46129265807,0.0,62.886420148,41.4019203762,27.8460384836,16.1736461689,10.5075,1.16489231466
 02/22  18:00:00,241.304713059,25.9171078658,5.30790170124,0.0,62.886420148,41.4019203762,37.5986308896,25.9261025206,10.5075,1.16502836892
 02/22  19:00:00,247.297632016,25.9171078658,4.04707518635,0.0,41.9242800987,36.8599292233,57.4063788592,46.9015372986,9.34,1.16484156059
 02/22  20:00:00,230.707034509,25.9171078658,3.00790456062,0.0,41.9242800987,36.8599292233,86.8627600175,76.3580712835,9.34,1.16468873396
 02/22  21:00:00,199.141285208,25.9171078658,1.51192420686,0.0,34.9369000822,32.3179380704,116.450427878,108.257927878,8.1725,0.02
 02/22  22:00:00,138.676655482,25.9171078658,0.178291036565,0.0,13.9747600329,18.6919646116,115.314676082,109.480121812,4.67,1.16455426977
 02/22  23:00:00,82.7202418273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,117.72011617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933761497,0.0,2.335,1.16433761497
 02/23  01:00:00,88.9889641109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,81.1371071136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,80.4611772064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927177427,0.0,2.335,1.16427177427
 02/23  04:00:00,80.2517337853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,86.7070724104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,86.0227351083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,136.35174016,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,311.45796421,305.623710361,4.67,1.16425384944
 02/23  08:00:00,132.402130803,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,299.570195353,294.880195353,4.67,0.02
 02/23  09:00:00,211.596230751,25.9171078658,0.0742949662784,0.0,34.9369000822,32.3179380704,226.241710807,216.904599632,8.1725,1.16461117596
 02/23  10:00:00,242.281956319,25.9171078658,0.55450757031,0.0,62.886420148,41.4019203762,155.295930761,144.768430761,10.5075,0.02
 02/23  11:00:00,238.50743487,25.9171078658,1.547763555,0.0,62.886420148,41.4019203762,105.280338543,93.6079233499,10.5075,1.1649151935
 02/23  12:00:00,272.220770913,25.9171078658,2.74378262445,0.0,62.886420148,41.4019203762,67.0384260938,55.3658800907,10.5075,1.16504600318
 02/23  13:00:00,259.145563119,25.9171078658,3.68771766759,0.0,62.886420148,41.4019203762,43.2039000318,31.53120839,10.5075,1.16519164178
 02/23  14:00:00,257.947437795,25.9171078658,4.72751868211,0.0,62.886420148,41.4019203762,24.2184713126,11.4005288469,10.5075,2.31044246566
 02/23  15:00:00,254.422468382,25.9171078658,5.67002903179,0.0,62.886420148,41.4019203762,12.2971656402,0.624720724648,10.5075,1.16494491556
 02/23  16:00:00,251.369292131,25.9171078658,6.43218742192,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/23  17:00:00,252.218095519,25.9171078658,6.71410506194,0.0,62.886420148,41.4019203762,11.6724854358,0.0,10.5075,1.16498543578
 02/23  18:00:00,250.841397381,25.9171078658,6.57923006666,0.0,62.886420148,41.4019203762,12.159835327,0.487424777664,10.5075,1.16491054936
 02/23  19:00:00,253.569057674,25.9171078658,4.7847440501,0.0,41.9242800987,36.8599292233,36.4526800311,25.947747095,9.34,1.16493293613
 02/23  20:00:00,238.142409793,25.9171078658,3.67411297423,0.0,41.9242800987,36.8599292233,61.496617683,50.9918382843,9.34,1.16477939869
 02/23  21:00:00,209.347213071,25.9171078658,2.55586055683,0.0,34.9369000822,32.3179380704,77.7864632296,68.4493006761,8.1725,1.16466255353
 02/23  22:00:00,148.047909603,25.9171078658,0.830856181659,0.0,13.9747600329,18.6919646116,57.6907475548,53.0007475548,4.67,0.02
 02/23  23:00:00,90.7150015529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934397829,0.0,2.335,1.16434397829
 02/23  24:00:00,123.359558047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,94.8190141408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,86.6581243074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,86.7185260851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922390527,0.0,2.335,1.16422390527
 02/24  04:00:00,86.899208232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,108.992833081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,108.295161323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921245273,0.0,2.335,1.16421245273
 02/24  07:00:00,158.357943662,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,262.262840549,257.572840549,4.67,0.02
 02/24  08:00:00,149.895500208,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,236.390299813,231.700299813,4.67,0.02
 02/24  09:00:00,221.019284518,25.9171078658,0.123136756997,0.0,34.9369000822,32.3179380704,178.252744985,168.915674865,8.1725,1.16457012
 02/24  10:00:00,259.289452796,25.9171078658,1.19382941492,0.0,62.886420148,41.4019203762,108.152988385,96.480809123,10.5075,1.16467926192
 02/24  11:00:00,257.866311012,25.9171078658,2.21284050895,0.0,62.886420148,41.4019203762,65.1313247189,54.6038247189,10.5075,0.02
 02/24  12:00:00,291.429213533,25.9171078658,3.40673227784,0.0,62.886420148,41.4019203762,29.1289393973,17.4563079585,10.5075,1.16513143882
 02/24  13:00:00,282.728467789,25.9171078658,4.64893192883,0.0,62.886420148,41.4019203762,12.8179126335,0.0,10.5075,2.31041263349
 02/24  14:00:00,282.236176341,25.9171078658,5.9069554333,0.0,62.886420148,41.4019203762,11.6727292831,0.0,10.5075,1.16522928305
 02/24  15:00:00,278.582829556,25.9171078658,7.01083203777,0.0,62.886420148,41.4019203762,11.672526201,0.0,10.5075,1.16502620103
 02/24  16:00:00,274.918715351,25.9171078658,7.93746268534,0.0,62.886420148,41.4019203762,11.6723447436,0.0,10.5075,1.16484474358
 02/24  17:00:00,275.529682483,25.9171078658,8.32369219848,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/24  18:00:00,271.559250696,25.9171078658,7.53681453103,0.0,62.886420148,41.4019203762,12.3113401654,0.63885022872,10.5075,1.16498993663
 02/24  19:00:00,277.92912113,25.9171078658,5.62360410644,0.0,41.9242800987,36.8599292233,10.9076437838,0.402825200317,9.34,1.16481858349
 02/24  20:00:00,261.397745891,25.9171078658,4.46037885659,0.0,41.9242800987,36.8599292233,16.5245859225,6.01989470445,9.34,1.16469121805
 02/24  21:00:00,231.620251133,25.9171078658,3.12900624246,0.0,34.9369000822,32.3179380704,35.043694641,25.7064548378,8.1725,1.16473980321
 02/24  22:00:00,167.448387434,25.9171078658,1.44815294879,0.0,13.9747600329,18.6919646116,13.4159762955,8.72597629549,4.67,0.02
 02/24  23:00:00,116.717596915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942091701,0.0,2.335,1.16442091701
 02/24  24:00:00,147.825890332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,121.07123561,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,111.299525782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554689294,0.0,1.75125,1.16429689294
 02/25  03:00:00,110.653621726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,110.171780438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,117.256780199,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548438417,0.0,1.75125,1.16423438417
 02/25  06:00:00,117.231522493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,156.222669361,25.9171078658,0.0968529681226,0.0,6.98738001645,14.1499734587,69.7895201979,66.2670201979,3.5025,0.02
 02/25  08:00:00,161.064621748,25.9171078658,0.125483656879,0.0,6.98738001645,14.1499734587,92.5370611015,87.8700678889,3.5025,1.16449321261
 02/25  09:00:00,222.670856464,25.9171078658,0.665449731002,0.0,20.9621400493,23.2339557645,83.456707577,77.599207577,5.8375,0.02
 02/25  10:00:00,247.032801966,25.9171078658,1.65439625269,0.0,41.9242800987,36.8599292233,71.9575050845,61.4528457093,9.34,1.16465937516
 02/25  11:00:00,273.329505491,25.9171078658,2.8664315947,0.0,62.886420148,41.4019203762,49.8964968155,38.2241012118,10.5075,1.16489560372
 02/25  12:00:00,300.955174589,25.9171078658,3.48246176839,0.0,62.886420148,41.4019203762,24.9649773069,13.2924319431,10.5075,1.16504536388
 02/25  13:00:00,290.69317643,25.9171078658,4.10245105352,0.0,62.886420148,41.4019203762,11.6726818036,0.0,10.5075,1.16518180358
 02/25  14:00:00,293.52198587,25.9171078658,5.24429558968,0.0,62.886420148,41.4019203762,11.6725334822,0.0,10.5075,1.16503348222
 02/25  15:00:00,291.532229368,25.9171078658,6.37958508235,0.0,62.886420148,41.4019203762,11.672389531,0.0,10.5075,1.16488953095
 02/25  16:00:00,288.289803992,25.9171078658,7.60959411542,0.0,62.886420148,41.4019203762,11.6725261036,0.0,10.5075,1.16502610364
 02/25  17:00:00,286.719444669,25.9171078658,8.72464493666,0.0,62.886420148,41.4019203762,11.6724331902,0.0,10.5075,1.16493319017
 02/25  18:00:00,278.828410637,25.9171078658,7.99986944582,0.0,62.886420148,41.4019203762,12.3897253343,0.717398394672,10.5075,1.16482693965
 02/25  19:00:00,256.24484403,25.9171078658,4.47499858089,0.0,34.9369000822,32.3179380704,12.9826534517,3.6452718361,8.1725,1.1648816156
 02/25  20:00:00,207.680993924,25.9171078658,2.22323858587,0.0,20.9621400493,23.2339557645,36.3209134261,30.4634134261,5.8375,0.02
 02/25  21:00:00,189.802995085,25.9171078658,1.59012832027,0.0,20.9621400493,23.2339557645,54.3795112139,47.3774318418,5.8375,1.16457937216
 02/25  22:00:00,140.244400159,25.9171078658,0.764610585859,0.0,6.98738001645,14.1499734587,38.1314387201,33.4644331148,3.5025,1.16450560531
 02/25  23:00:00,93.8278647391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,125.019485305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,93.909997069,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556737353,0.0,1.75125,1.16431737353
 02/26  02:00:00,84.4710526967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,82.1927215388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,80.0799480115,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552908642,0.0,1.75125,1.16427908642
 02/26  05:00:00,84.7162091016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,83.5111397349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,121.868599607,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,307.930371034,303.26355227,3.5025,1.16431876415
 02/26  08:00:00,116.944863132,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,315.360532376,311.838032376,3.5025,0.02
 02/26  09:00:00,152.296032536,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,287.508838004,283.986338004,3.5025,0.02
 02/26  10:00:00,124.439347449,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,290.206576961,285.539690943,3.5025,1.16438601803
 02/26  11:00:00,159.426817281,25.9171078658,0.0,0.0,27.9495200658,27.7759469175,272.195286964,264.025705755,7.005,1.1645812094
 02/26  12:00:00,190.666985531,25.9171078658,0.0,0.0,27.9495200658,27.7759469175,268.353904394,261.328904394,7.005,0.02
 02/26  13:00:00,197.780284033,25.9171078658,0.0261140412621,0.0,41.9242800987,36.8599292233,249.376478341,238.871745492,9.34,1.16473284865
 02/26  14:00:00,195.213302985,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,242.818539541,232.313864185,9.34,1.16467535589
 02/26  15:00:00,191.609344126,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,233.10252366,223.74252366,9.34,0.02
 02/26  16:00:00,188.762839245,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,209.285268861,198.780523471,9.34,1.16474539014
 02/26  17:00:00,189.050749204,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,196.466314059,185.961599863,9.34,1.16471419659
 02/26  18:00:00,160.550253217,25.9171078658,0.0,0.0,27.9495200658,27.7759469175,223.556811808,215.387047162,7.005,1.16476464604
 02/26  19:00:00,176.82965911,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,254.744049159,250.054049159,4.67,0.02
 02/26  20:00:00,159.765882867,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,273.568159788,267.733591687,4.67,1.16456810104
 02/26  21:00:00,150.840824673,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,283.885018899,279.195018899,4.67,0.02
 02/26  22:00:00,136.531507347,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,257.98294503,252.148475554,4.67,1.16446947551
 02/26  23:00:00,77.1961699756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,112.969399504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549041118,0.0,1.75125,1.16424041118
 02/27  01:00:00,84.4615233426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,77.423666319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,88.2529339497,10.7941589306,0.0,0.0,3.49369000822,9.08398230582,31.3185948634,28.9635948634,2.335,0.02
 02/27  04:00:00,88.4418460089,10.9928976485,0.0,0.0,3.49369000822,9.08398230582,35.6472960584,32.1480440549,2.335,1.16425200352
 02/27  05:00:00,91.6295578162,7.64326806916,0.0,0.0,3.49369000822,9.08398230582,27.3417575334,24.9867575334,2.335,0.02
 02/27  06:00:00,95.4996300627,12.1216994665,0.0,0.0,3.49369000822,9.08398230582,47.43262587,45.07762587,2.335,0.02
 02/27  07:00:00,135.095799477,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,497.202699665,491.368476914,4.67,1.16422275165
 02/27  08:00:00,130.452204271,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,453.299383787,448.609383787,4.67,0.02
 02/27  09:00:00,206.800893041,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,370.536085121,361.199078305,8.1725,1.16450681655
 02/27  10:00:00,232.09494877,25.9171078658,0.0188730433472,0.0,62.886420148,41.4019203762,277.261152062,266.733652062,10.5075,0.02
 02/27  11:00:00,222.723142059,25.9171078658,0.0432853276586,0.0,62.886420148,41.4019203762,236.978334865,225.305968362,10.5075,1.16486650288
 02/27  12:00:00,253.327111111,25.9171078658,0.0502012510554,0.0,62.886420148,41.4019203762,206.090912191,194.41836617,10.5075,1.16504602122
 02/27  13:00:00,233.884793284,25.9171078658,0.0797222323665,0.0,62.886420148,41.4019203762,179.009022913,167.336319859,10.5075,1.1652030542
 02/27  14:00:00,231.937566791,25.9171078658,0.493194989226,0.0,62.886420148,41.4019203762,156.555055186,144.882511735,10.5075,1.16504345119
 02/27  15:00:00,229.086579726,25.9171078658,0.804164841128,0.0,62.886420148,41.4019203762,139.617020181,127.944572232,10.5075,1.16494794903
 02/27  16:00:00,225.765530868,25.9171078658,0.966610131587,0.0,62.886420148,41.4019203762,131.322744073,119.650429782,10.5075,1.16481429101
 02/27  17:00:00,226.001144264,25.9171078658,1.19647212848,0.0,62.886420148,41.4019203762,127.841203246,116.168775547,10.5075,1.16492769932
 02/27  18:00:00,225.087608104,25.9171078658,1.15692001222,0.0,62.886420148,41.4019203762,135.875881442,124.203528995,10.5075,1.164852447
 02/27  19:00:00,233.488624195,25.9171078658,0.656147395567,0.0,41.9242800987,36.8599292233,158.264401802,147.759547967,9.34,1.1648538348
 02/27  20:00:00,219.825141845,25.9171078658,0.364811707946,0.0,41.9242800987,36.8599292233,183.831965298,173.327294825,9.34,1.16467047319
 02/27  21:00:00,194.345920841,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,195.501023248,187.308523248,8.1725,0.02
 02/27  22:00:00,137.325455464,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,175.943586709,170.10902705,4.67,1.1645596587
 02/27  23:00:00,80.7440080007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,116.073277348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930506503,0.0,2.335,1.16430506503
 02/28  01:00:00,86.3394234321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,78.7851969442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,78.6222723265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,78.4957493753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926500168,0.0,2.335,1.16426500168
 02/28  05:00:00,101.001429145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,101.015628044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,152.567479379,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,349.965653883,344.131396703,4.67,1.16425717995
 02/28  08:00:00,140.741747166,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,326.70054953,322.01054953,4.67,0.02
 02/28  09:00:00,208.435156887,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,269.065433041,259.728392731,8.1725,1.16454030921
 02/28  10:00:00,233.654768686,25.9171078658,0.0898558945713,0.0,62.886420148,41.4019203762,216.902241972,206.374741972,10.5075,0.02
 02/28  11:00:00,224.23746734,25.9171078658,0.0464712904131,0.0,62.886420148,41.4019203762,188.093820512,176.421422219,10.5075,1.1648982936
 02/28  12:00:00,257.964022019,25.9171078658,0.441133922916,0.0,62.886420148,41.4019203762,157.723269818,146.050693643,10.5075,1.16507617477
 02/28  13:00:00,239.505338973,25.9171078658,0.591062496947,0.0,62.886420148,41.4019203762,158.186959101,146.514227294,10.5075,1.16523180719
 02/28  14:00:00,235.682221712,25.9171078658,0.580318756867,0.0,62.886420148,41.4019203762,164.055199276,152.382628185,10.5075,1.16507109171
 02/28  15:00:00,232.314329571,25.9171078658,0.648346954268,0.0,62.886420148,41.4019203762,162.048837645,150.376362919,10.5075,1.1649747262
 02/28  16:00:00,228.771771509,25.9171078658,0.741375606467,0.0,62.886420148,41.4019203762,156.908945633,145.236605548,10.5075,1.16484008473
 02/28  17:00:00,228.896642052,25.9171078658,0.837087440667,0.0,62.886420148,41.4019203762,151.63824516,139.965792969,10.5075,1.16495219026
 02/28  18:00:00,228.482081145,25.9171078658,0.794734021187,0.0,62.886420148,41.4019203762,157.779951119,146.107575289,10.5075,1.16487583004
 02/28  19:00:00,237.110109668,25.9171078658,0.553186791389,0.0,41.9242800987,36.8599292233,162.214072267,151.709196118,9.34,1.16487614899
 02/28  20:00:00,218.103594176,25.9171078658,0.47753514959,0.0,41.9242800987,36.8599292233,168.699146653,158.194454667,9.34,1.16469198579
 02/28  21:00:00,192.71536185,25.9171078658,0.164435358896,0.0,34.9369000822,32.3179380704,175.993411204,167.800911204,8.1725,0.02
 02/28  22:00:00,136.368603618,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,145.971246201,140.136730966,4.67,1.16451523485
 02/28  23:00:00,85.3798289043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,119.754087708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932547396,0.0,2.335,1.16432547396
 03/01  01:00:00,90.4616620707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,84.5716416233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,86.8330554217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,88.5091558743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922002201,0.0,2.335,1.16422002201
 03/01  05:00:00,96.1083579312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,96.4656079546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  07:00:00,148.669371159,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,233.413871823,227.579659916,4.67,1.16421190652
 03/01  08:00:00,150.439490391,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,215.541205684,210.851205684,4.67,0.02
 03/01  09:00:00,227.739422683,25.9171078658,0.0836848350776,0.0,34.9369000822,32.3179380704,185.712613452,176.375554451,8.1725,1.16455900103
 03/01  10:00:00,259.094990629,25.9171078658,0.296527047512,0.0,62.886420148,41.4019203762,148.795850745,138.268350745,10.5075,0.02
 03/01  11:00:00,253.883920112,25.9171078658,0.515589698172,0.0,62.886420148,41.4019203762,137.141355065,125.468939779,10.5075,1.16491528582
 03/01  12:00:00,284.234036451,25.9171078658,0.812827320258,0.0,62.886420148,41.4019203762,112.923508534,101.250916945,10.5075,1.16509158942
 03/01  13:00:00,273.839183361,25.9171078658,1.27279220191,0.0,62.886420148,41.4019203762,93.2056287843,81.5328830107,10.5075,1.16524577356
 03/01  14:00:00,277.637841699,25.9171078658,1.84580720371,0.0,62.886420148,41.4019203762,71.6292258276,59.9566418448,10.5075,1.16508398283
 03/01  15:00:00,274.055357008,25.9171078658,2.18585829122,0.0,62.886420148,41.4019203762,57.5746171476,45.9021304982,10.5075,1.16498664939
 03/01  16:00:00,270.416437161,25.9171078658,2.52543166766,0.0,62.886420148,41.4019203762,45.4943801061,33.8220290901,10.5075,1.16485101602
 03/01  17:00:00,271.705672492,25.9171078658,2.87105554355,0.0,62.886420148,41.4019203762,37.665204678,25.9927428788,10.5075,1.16496179928
 03/01  18:00:00,270.603982876,25.9171078658,2.99927774679,0.0,62.886420148,41.4019203762,36.0188243445,24.346440004,10.5075,1.16488434058
 03/01  19:00:00,274.738677195,25.9171078658,2.37080448488,0.0,41.9242800987,36.8599292233,46.347240103,35.8423565557,9.34,1.1648835473
 03/01  20:00:00,264.022370442,25.9171078658,1.93319360302,0.0,41.9242800987,36.8599292233,64.7668475426,54.2621489717,9.34,1.1646985709
 03/01  21:00:00,235.708167141,25.9171078658,1.16840316884,0.0,34.9369000822,32.3179380704,77.1420166964,68.9495166964,8.1725,0.02
 03/01  22:00:00,170.705020516,25.9171078658,0.243608089269,0.0,13.9747600329,18.6919646116,51.1873051149,45.3527840149,4.67,1.16452109998
 03/01  23:00:00,115.546765243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,147.029322428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933095213,0.0,2.335,1.16433095213
 03/02  01:00:00,121.962417425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,113.235493409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,112.545729288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,111.958445475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922524852,0.0,2.335,1.16422524852
 03/02  05:00:00,118.758229975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,118.679023078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,160.080620715,25.9171078658,0.00473971729072,0.0,13.9747600329,18.6919646116,152.602972853,146.768756048,4.67,1.16421680543
 03/02  08:00:00,146.871600568,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,217.290490083,212.600490083,4.67,0.02
 03/02  09:00:00,215.210847829,25.9171078658,0.0416049685147,0.0,34.9369000822,32.3179380704,223.003807734,213.666745189,8.1725,1.16456254447
 03/02  10:00:00,236.118379251,25.9171078658,0.0561089099037,0.0,62.886420148,41.4019203762,217.27911065,206.75161065,10.5075,0.02
 03/02  11:00:00,223.814808843,25.9171078658,0.0,0.0,62.886420148,41.4019203762,203.100957988,191.428540844,10.5075,1.16491714414
 03/02  12:00:00,254.223161021,25.9171078658,0.406484658368,0.0,62.886420148,41.4019203762,168.594435687,156.921843788,10.5075,1.16509189857
 03/02  13:00:00,233.829499026,25.9171078658,0.593377870903,0.0,62.886420148,41.4019203762,151.638520023,139.965775444,10.5075,1.16524457938
 03/02  14:00:00,231.803111753,25.9171078658,0.774386564615,0.0,62.886420148,41.4019203762,139.440899376,127.768317625,10.5075,1.16508175148
 03/02  15:00:00,228.517007205,25.9171078658,1.07953941617,0.0,62.886420148,41.4019203762,124.80948034,113.136996998,10.5075,1.16498334161
 03/02  16:00:00,225.546359836,25.9171078658,1.44098995075,0.0,62.886420148,41.4019203762,115.605736959,103.933390252,10.5075,1.1648467072
 03/02  17:00:00,225.033703157,25.9171078658,1.28589831283,0.0,62.886420148,41.4019203762,129.508197688,117.83574154,10.5075,1.1649561484
 03/02  18:00:00,224.337403811,25.9171078658,1.00063937153,0.0,62.886420148,41.4019203762,146.286811089,134.614433488,10.5075,1.16487760102
 03/02  19:00:00,233.137153513,25.9171078658,0.608359950078,0.0,41.9242800987,36.8599292233,165.399956075,154.895080424,9.34,1.16487565062
 03/02  20:00:00,219.467913239,25.9171078658,0.314887994044,0.0,41.9242800987,36.8599292233,190.341992372,179.837302524,9.34,1.16468984828
 03/02  21:00:00,194.162255925,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,203.998813424,195.806313424,8.1725,0.02
 03/02  22:00:00,136.874366974,25.9171078658,0.00957461834279,0.0,13.9747600329,18.6919646116,188.214492971,182.379916357,4.67,1.16457661409
 03/02  23:00:00,80.3953072907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,115.756123744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932110457,0.0,2.335,1.16432110457
 03/03  01:00:00,85.7835335431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,78.6014593671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,78.194664671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,77.8782390727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921515662,0.0,2.335,1.16421515662
 03/03  05:00:00,100.168335763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,100.00757807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  07:00:00,151.525378284,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,390.1031776,384.268971214,4.67,1.16420638618
 03/03  08:00:00,139.386829723,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,365.402769636,360.712769636,4.67,0.02
 03/03  09:00:00,206.645221728,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,324.589434489,315.252383849,8.1725,1.16455063927
 03/03  10:00:00,230.90113124,25.9171078658,0.0178700065239,0.0,62.886420148,41.4019203762,273.71083842,263.18333842,10.5075,0.02
 03/03  11:00:00,221.873783629,25.9171078658,0.0561113195551,0.0,62.886420148,41.4019203762,238.161222034,226.488818475,10.5075,1.16490355941
 03/03  12:00:00,252.914095466,25.9171078658,0.0351278439944,0.0,62.886420148,41.4019203762,207.36709887,195.694521953,10.5075,1.16507691748
 03/03  13:00:00,233.63679074,25.9171078658,0.25074673991,0.0,62.886420148,41.4019203762,181.685763427,170.013035504,10.5075,1.16522792235
 03/03  14:00:00,230.741412294,25.9171078658,0.569015952125,0.0,62.886420148,41.4019203762,164.906222419,153.23365833,10.5075,1.16506408903
 03/03  15:00:00,227.523937984,25.9171078658,0.830527271438,0.0,62.886420148,41.4019203762,145.633903823,133.961439333,10.5075,1.16496449
 03/03  16:00:00,224.561794722,25.9171078658,1.13541545158,0.0,62.886420148,41.4019203762,131.774066034,120.101739189,10.5075,1.16482684487
 03/03  17:00:00,224.484981306,25.9171078658,1.2026059565,0.0,62.886420148,41.4019203762,135.224362207,123.551927283,10.5075,1.16493492396
 03/03  18:00:00,224.062356773,25.9171078658,1.04196460079,0.0,62.886420148,41.4019203762,146.955871081,135.283515783,10.5075,1.16485529821
 03/03  19:00:00,229.519216544,25.9171078658,0.604327606896,0.0,41.9242800987,36.8599292233,170.63055145,160.125699305,9.34,1.16485214441
 03/03  20:00:00,212.605095789,25.9171078658,0.287933426005,0.0,41.9242800987,36.8599292233,197.126114823,186.621449321,9.34,1.16466550237
 03/03  21:00:00,187.424103212,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,216.036055418,207.843555418,8.1725,0.02
 03/03  22:00:00,131.839249319,25.9171078658,0.00875508944967,0.0,13.9747600329,18.6919646116,197.02699669,191.192445265,4.67,1.1645514259
 03/03  23:00:00,80.0972162682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,115.660385354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499295621,0.0,2.335,1.164295621
 03/04  01:00:00,83.2889615755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,75.7435874536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,75.4963037759,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555352054,0.0,1.75125,1.16430352054
 03/04  04:00:00,75.2582194164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,88.9422545615,7.19610595371,0.0,0.0,3.49369000822,6.81298672936,21.8811031874,20.1098531874,1.75125,0.02
 03/04  06:00:00,88.8349962919,7.41968701144,0.0,0.0,3.49369000822,6.81298672936,24.2768456398,21.3613027455,1.75125,1.16429289435
 03/04  07:00:00,120.757768212,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,462.552506851,459.030006851,3.5025,0.02
 03/04  08:00:00,116.183401187,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,415.144801514,411.622301514,3.5025,0.02
 03/04  09:00:00,179.560462086,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,339.473276108,332.47123428,5.8375,1.16454182829
 03/04  10:00:00,197.60764599,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,263.297257693,252.792631817,9.34,1.16462587598
 03/04  11:00:00,223.0203378,25.9171078658,0.0889503158751,0.0,62.886420148,41.4019203762,209.425219098,198.897719098,10.5075,0.02
 03/04  12:00:00,254.655786286,25.9171078658,0.207680554309,0.0,62.886420148,41.4019203762,168.615888949,156.943289536,10.5075,1.1650994131
 03/04  13:00:00,237.471221103,25.9171078658,0.773795797257,0.0,62.886420148,41.4019203762,143.752794255,130.935092203,10.5075,2.31020205265
 03/04  14:00:00,235.745353844,25.9171078658,1.19972504811,0.0,62.886420148,41.4019203762,121.843713805,110.171103531,10.5075,1.16511027437
 03/04  15:00:00,232.853504525,25.9171078658,1.67392122604,0.0,62.886420148,41.4019203762,107.300508408,95.628121028,10.5075,1.16488737996
 03/04  16:00:00,230.405508042,25.9171078658,2.14507588488,0.0,62.886420148,41.4019203762,93.4190217815,82.8915217815,10.5075,0.02
 03/04  17:00:00,231.426194158,25.9171078658,2.5475140812,0.0,62.886420148,41.4019203762,85.4122669838,73.7397771293,10.5075,1.16498985446
 03/04  18:00:00,230.644452394,25.9171078658,2.52757220425,0.0,62.886420148,41.4019203762,91.7816963405,80.109313277,10.5075,1.16488306358
 03/04  19:00:00,218.350565357,25.9171078658,0.927986950206,0.0,34.9369000822,32.3179380704,131.60413895,122.266696403,8.1725,1.16494254782
 03/04  20:00:00,176.618268318,25.9171078658,0.0717434636593,0.0,20.9621400493,23.2339557645,169.25088108,162.248566315,5.8375,1.16481476467
 03/04  21:00:00,165.874381905,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,190.456854991,184.599354991,5.8375,0.02
 03/04  22:00:00,123.27799501,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,165.470326518,160.803247893,3.5025,1.1645786253
 03/04  23:00:00,78.8381284535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,113.914613803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566466131,0.0,1.75125,1.16441466131
 03/05  01:00:00,84.4982616681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,76.6054227524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554084611,0.0,1.75125,1.16429084611
 03/05  03:00:00,75.9306284278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,75.6636043499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,82.0805770688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547924811,0.0,1.75125,1.16422924811
 03/05  06:00:00,81.5244813443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,117.535552719,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,434.08849698,430.56599698,3.5025,0.02
 03/05  08:00:00,116.578306546,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,393.288607406,388.621813183,3.5025,1.1642942231
 03/05  09:00:00,153.218240509,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,298.868155319,295.345655319,3.5025,0.02
 03/05  10:00:00,129.197782505,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,231.962267143,228.439767143,3.5025,0.02
 03/05  11:00:00,171.755472234,25.9171078658,0.0951387074467,0.0,27.9495200658,27.7759469175,167.65944565,159.48973764,7.005,1.16470800929
 03/05  12:00:00,207.243190054,25.9171078658,0.142690856488,0.0,27.9495200658,27.7759469175,128.66900015,120.499270181,7.005,1.16472996918
 03/05  13:00:00,220.923499724,25.9171078658,1.06027732753,0.0,41.9242800987,36.8599292233,99.8782566093,90.5182566093,9.34,0.02
 03/05  14:00:00,217.656815241,25.9171078658,1.34712002228,0.0,41.9242800987,36.8599292233,100.828514319,90.3237760874,9.34,1.16473823171
 03/05  15:00:00,213.15843392,25.9171078658,1.60476740743,0.0,41.9242800987,36.8599292233,97.9180318247,87.4132365597,9.34,1.16479526507
 03/05  16:00:00,210.375113714,25.9171078658,1.83686401906,0.0,41.9242800987,36.8599292233,91.0592067825,80.5544815996,9.34,1.16472518285
 03/05  17:00:00,209.307200586,25.9171078658,1.69085737815,0.0,41.9242800987,36.8599292233,98.3930017568,89.0330017568,9.34,0.02
 03/05  18:00:00,180.546314336,25.9171078658,0.623306791354,0.0,27.9495200658,27.7759469175,121.416343473,113.246607266,7.005,1.16473620756
 03/05  19:00:00,192.759951958,25.9171078658,0.0300356172902,0.0,13.9747600329,18.6919646116,135.429625003,129.59499274,4.67,1.16463226349
 03/05  20:00:00,183.423622599,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,146.875233781,142.185233781,4.67,0.02
 03/05  21:00:00,174.465576048,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,152.646993926,146.812532795,4.67,1.16446113087
 03/05  22:00:00,157.741343834,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,116.029524569,111.339524569,4.67,0.02
 03/05  23:00:00,102.311625204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554634932,0.0,1.75125,1.16429634932
 03/05  24:00:00,135.164914378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,110.040528981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,100.4009485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,98.991729858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927634646,0.0,2.335,1.16427634646
 03/06  04:00:00,98.0682059978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,104.007872992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,102.968064176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926167503,0.0,2.335,1.16426167503
 03/06  07:00:00,149.452032525,25.9171078658,0.0159305472633,0.0,13.9747600329,18.6919646116,181.995789615,177.305789615,4.67,0.02
 03/06  08:00:00,155.553868913,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,175.193064469,170.503064469,4.67,0.02
 03/06  09:00:00,233.030713349,25.9171078658,0.134103703099,0.0,34.9369000822,32.3179380704,150.725856756,141.388791796,8.1725,1.16456496044
 03/06  10:00:00,266.925435303,25.9171078658,1.12548518663,0.0,62.886420148,41.4019203762,105.959352925,94.2871486717,10.5075,1.1647042529
 03/06  11:00:00,265.335444631,25.9171078658,1.87981095093,0.0,62.886420148,41.4019203762,72.1855848222,61.6580848222,10.5075,0.02
 03/06  12:00:00,296.495330047,25.9171078658,2.8295585271,0.0,62.886420148,41.4019203762,41.1139321109,29.4412946901,10.5075,1.1651374208
 03/06  13:00:00,286.733831789,25.9171078658,3.55929675224,0.0,62.886420148,41.4019203762,21.6339606541,8.81607580298,10.5075,2.31038485108
 03/06  14:00:00,285.644309229,25.9171078658,3.87841159604,0.0,62.886420148,41.4019203762,12.6759002205,1.00320379972,10.5075,1.16519642079
 03/06  15:00:00,281.023787953,25.9171078658,4.33475593659,0.0,62.886420148,41.4019203762,11.6724847207,0.0,10.5075,1.16498472072
 03/06  16:00:00,277.853091075,25.9171078658,4.85514691042,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/06  17:00:00,278.338702754,25.9171078658,5.10586480644,0.0,62.886420148,41.4019203762,11.6725122282,0.0,10.5075,1.16501222822
 03/06  18:00:00,278.71600728,25.9171078658,5.2736033224,0.0,62.886420148,41.4019203762,11.672425542,0.0,10.5075,1.164925542
 03/06  19:00:00,279.672946759,25.9171078658,4.30597114635,0.0,41.9242800987,36.8599292233,10.5049353389,0.0,9.34,1.16493533886
 03/06  20:00:00,273.03890507,25.9171078658,3.64336724077,0.0,41.9242800987,36.8599292233,18.8372720771,8.33249964933,9.34,1.1647724278
 03/06  21:00:00,243.675149343,25.9171078658,2.81238703762,0.0,34.9369000822,32.3179380704,29.4797999248,20.142654349,8.1725,1.16464557583
