Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  22:00:00,177.72587608,25.9171078658,1.23679015071,0.0,13.9747600329,18.6919646116,6.70229416695,2.01229416695,4.67,0.02
 03/06  23:00:00,120.398462167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  24:00:00,150.095900849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932893452,0.0,2.335,1.16432893452
 03/07  01:00:00,123.900513687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,113.0251851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  03:00:00,112.150731435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926934166,0.0,2.335,1.16426934166
 03/07  04:00:00,112.421261968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,138.594082368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,139.884410722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925107125,0.0,2.335,1.16425107125
 03/07  07:00:00,189.552454235,25.9171078658,0.185776145193,0.0,13.9747600329,18.6919646116,65.9716588025,61.2816588025,4.67,0.02
 03/07  08:00:00,191.01279482,25.9171078658,0.276579354078,0.0,13.9747600329,18.6919646116,86.8658324472,82.1758324472,4.67,0.02
 03/07  09:00:00,256.219431542,25.9171078658,1.30165446851,0.0,34.9369000822,32.3179380704,74.1354726529,64.7984430326,8.1725,1.16452962032
 03/07  10:00:00,287.616804088,25.9171078658,3.01162804941,0.0,62.886420148,41.4019203762,49.773967053,38.1018411544,10.5075,1.16462589862
 03/07  11:00:00,286.750820138,25.9171078658,3.85200345115,0.0,62.886420148,41.4019203762,22.6638499162,12.1363499162,10.5075,0.02
 03/07  12:00:00,306.505438493,25.9171078658,4.25145898477,0.0,62.886420148,41.4019203762,13.5509293436,1.87837205739,10.5075,1.16505728624
 03/07  13:00:00,296.377255671,25.9171078658,4.47119309073,0.0,62.886420148,41.4019203762,11.6726854984,0.0,10.5075,1.1651854984
 03/07  14:00:00,296.556701192,25.9171078658,4.9400809642,0.0,62.886420148,41.4019203762,12.8178843737,0.0,10.5075,2.31038437368
 03/07  15:00:00,288.352105926,25.9171078658,5.04399469479,0.0,62.886420148,41.4019203762,11.6723992921,0.0,10.5075,1.16489929215
 03/07  16:00:00,284.01402641,25.9171078658,5.36409296177,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/07  17:00:00,286.414570358,25.9171078658,6.19878343672,0.0,62.886420148,41.4019203762,11.6724254908,0.0,10.5075,1.16492549082
 03/07  18:00:00,286.041945437,25.9171078658,6.32525005571,0.0,62.886420148,41.4019203762,11.6723377866,0.0,10.5075,1.16483778662
 03/07  19:00:00,286.732393715,25.9171078658,5.30811430007,0.0,41.9242800987,36.8599292233,10.5048461245,0.0,9.34,1.16484612454
 03/07  20:00:00,272.741116632,25.9171078658,4.60367760324,0.0,41.9242800987,36.8599292233,10.5046822458,0.0,9.34,1.16468224584
 03/07  21:00:00,240.978234953,25.9171078658,3.15822433631,0.0,34.9369000822,32.3179380704,22.1309300318,13.9384300318,8.1725,0.02
 03/07  22:00:00,173.248476666,25.9171078658,1.23065413864,0.0,13.9747600329,18.6919646116,7.63617165313,1.80157049776,4.67,1.16460115537
 03/07  23:00:00,121.649263671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,152.078134918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931542897,0.0,2.335,1.16431542897
 03/08  01:00:00,128.352690739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,119.056037777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,118.847440871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924561295,0.0,2.335,1.16424561295
 03/08  04:00:00,118.878920604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,125.665926981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,124.441605218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,172.136238298,25.9171078658,0.317017982357,0.0,13.9747600329,18.6919646116,59.5651253901,53.7308691618,4.67,1.16425622833
 03/08  08:00:00,180.866988,25.9171078658,0.380829239189,0.0,13.9747600329,18.6919646116,83.735520357,79.045520357,4.67,0.02
 03/08  09:00:00,255.624315565,25.9171078658,1.3260730559,0.0,34.9369000822,32.3179380704,76.5771532014,67.2400897858,8.1725,1.16456341567
 03/08  10:00:00,288.066897702,25.9171078658,3.27958416535,0.0,62.886420148,41.4019203762,49.9680339489,39.4405339489,10.5075,0.02
 03/08  11:00:00,286.381812543,25.9171078658,3.93782631451,0.0,62.886420148,41.4019203762,34.5412971179,22.8689492395,10.5075,1.16484787839
 03/08  12:00:00,307.065728016,25.9171078658,4.53737505749,0.0,62.886420148,41.4019203762,18.3346226356,6.66192376654,10.5075,1.16519886908
 03/08  13:00:00,300.716361278,25.9171078658,5.29431031374,0.0,62.886420148,41.4019203762,11.6725865314,0.0,10.5075,1.16508653136
 03/08  14:00:00,301.818998598,25.9171078658,5.89350613843,0.0,62.886420148,41.4019203762,11.6726719604,0.0,10.5075,1.16517196045
 03/08  15:00:00,295.59456002,25.9171078658,6.15038905665,0.0,62.886420148,41.4019203762,11.6725668701,0.0,10.5075,1.16506687013
 03/08  16:00:00,294.918927019,25.9171078658,7.49646864757,0.0,62.886420148,41.4019203762,11.6724236076,0.0,10.5075,1.16492360757
 03/08  17:00:00,299.342391657,25.9171078658,9.16956460717,0.0,62.886420148,41.4019203762,11.6723214546,0.0,10.5075,1.16482145458
 03/08  18:00:00,297.878639576,25.9171078658,9.00314776675,0.0,62.886420148,41.4019203762,11.6724385521,0.0,10.5075,1.16493855207
 03/08  19:00:00,295.696849812,25.9171078658,7.21359288694,0.0,41.9242800987,36.8599292233,10.8038720384,0.298942889655,9.34,1.16492914875
 03/08  20:00:00,288.466755061,25.9171078658,5.75062578586,0.0,41.9242800987,36.8599292233,10.8240296666,0.319291748397,9.34,1.16473791816
 03/08  21:00:00,259.352505469,25.9171078658,4.03172169295,0.0,34.9369000822,32.3179380704,14.0161839798,5.82368397979,8.1725,0.02
 03/08  22:00:00,185.856758864,25.9171078658,2.35192517278,0.0,13.9747600329,18.6919646116,5.8345548787,0.0,4.67,1.1645548787
 03/08  23:00:00,127.299777933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,157.308897124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992836981,0.0,2.335,1.1642836981
 03/09  01:00:00,135.765289563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,125.362005678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,124.727340957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,124.882724707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925420897,0.0,2.335,1.16425420897
 03/09  05:00:00,133.391416688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,132.246665488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,179.809664673,25.9171078658,1.07322593128,0.0,13.9747600329,18.6919646116,26.9538075102,21.1195642459,4.67,1.16424326434
 03/09  08:00:00,180.851917896,25.9171078658,0.503197183189,0.0,13.9747600329,18.6919646116,80.1553165228,75.4653165228,4.67,0.02
 03/09  09:00:00,233.868360484,25.9171078658,0.841935776643,0.0,34.9369000822,32.3179380704,103.233519222,93.8964407429,8.1725,1.16457847875
 03/09  10:00:00,251.256703568,25.9171078658,1.97800846415,0.0,62.886420148,41.4019203762,92.6596082132,82.1321082132,10.5075,0.02
 03/09  11:00:00,236.842156387,25.9171078658,2.75185764507,0.0,62.886420148,41.4019203762,78.8910542907,67.2186341698,10.5075,1.16492012093
 03/09  12:00:00,266.78426905,25.9171078658,3.68867635517,0.0,62.886420148,41.4019203762,57.8052511505,46.1326681438,10.5075,1.16508300675
 03/09  13:00:00,249.999851565,25.9171078658,4.45486860447,0.0,62.886420148,41.4019203762,42.8162620075,31.1435378909,10.5075,1.16522411654
 03/09  14:00:00,249.733974945,25.9171078658,5.2352590699,0.0,62.886420148,41.4019203762,29.1209570845,17.4484037212,10.5075,1.16505336331
 03/09  15:00:00,245.302490246,25.9171078658,5.48599069062,0.0,62.886420148,41.4019203762,27.5376781378,15.8652315259,10.5075,1.1649466119
 03/09  16:00:00,240.85689567,25.9171078658,5.65807993764,0.0,62.886420148,41.4019203762,27.237601809,15.5652995218,10.5075,1.16480228725
 03/09  17:00:00,239.846696014,25.9171078658,5.5410229464,0.0,62.886420148,41.4019203762,33.8887439693,22.2163425562,10.5075,1.1649014132
 03/09  18:00:00,237.977622813,25.9171078658,5.14353834932,0.0,62.886420148,41.4019203762,46.0849176757,34.4123974748,10.5075,1.1650202009
 03/09  19:00:00,240.581839316,25.9171078658,3.83604761978,0.0,41.9242800987,36.8599292233,67.0436251662,56.538821698,9.34,1.16480346823
 03/09  20:00:00,229.225788296,25.9171078658,3.07862890148,0.0,41.9242800987,36.8599292233,85.7342572675,76.3742572675,9.34,0.02
 03/09  21:00:00,201.060403466,25.9171078658,2.0261517081,0.0,34.9369000822,32.3179380704,101.446603009,92.1093459896,8.1725,1.16475701936
 03/09  22:00:00,140.793105202,25.9171078658,0.59184915718,0.0,13.9747600329,18.6919646116,79.134150051,73.2995955435,4.67,1.16455450742
 03/09  23:00:00,84.006525168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  24:00:00,117.98757628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,88.1126208262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924066159,0.0,2.335,1.16424066159
 03/10  02:00:00,81.2548487561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,81.0467603846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,80.7006968285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925571035,0.0,2.335,1.16425571035
 03/10  05:00:00,102.858405913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  06:00:00,102.728665771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  07:00:00,150.0950157,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,232.705432247,228.015432247,4.67,0.02
 03/10  08:00:00,141.339247858,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,232.911926599,227.077487333,4.67,1.16443926579
 03/10  09:00:00,208.999088771,25.9171078658,0.0824287135456,0.0,34.9369000822,32.3179380704,200.790696554,192.598196554,8.1725,0.02
 03/10  10:00:00,233.921501012,25.9171078658,0.538433459524,0.0,62.886420148,41.4019203762,164.985869074,153.313633911,10.5075,1.16473516271
 03/10  11:00:00,225.396365213,25.9171078658,0.835481798349,0.0,62.886420148,41.4019203762,147.176809062,135.504521993,10.5075,1.16478706917
 03/10  12:00:00,256.242407077,25.9171078658,1.05133965373,0.0,62.886420148,41.4019203762,136.002835295,124.33014889,10.5075,1.16518640477
 03/10  13:00:00,239.11677307,25.9171078658,1.64808659705,0.0,62.886420148,41.4019203762,120.008614345,108.336026567,10.5075,1.16508777758
 03/10  14:00:00,237.949391964,25.9171078658,2.10844083368,0.0,62.886420148,41.4019203762,108.609713143,96.9370465775,10.5075,1.16516656575
 03/10  15:00:00,231.945566743,25.9171078658,1.99134628639,0.0,62.886420148,41.4019203762,116.926495632,105.253972917,10.5075,1.16502271481
 03/10  16:00:00,229.578383094,25.9171078658,2.29756759669,0.0,62.886420148,41.4019203762,106.491490921,94.8191302134,10.5075,1.16486070775
 03/10  17:00:00,230.901177766,25.9171078658,2.52649226806,0.0,62.886420148,41.4019203762,98.840846179,87.1683846761,10.5075,1.16496150286
 03/10  18:00:00,230.802497081,25.9171078658,2.48335784086,0.0,62.886420148,41.4019203762,104.096938931,92.4245625067,10.5075,1.16487642456
 03/10  19:00:00,235.233944654,25.9171078658,1.70134816219,0.0,41.9242800987,36.8599292233,116.298633392,105.793785476,9.34,1.16484791604
 03/10  20:00:00,218.760728231,25.9171078658,1.39393727187,0.0,41.9242800987,36.8599292233,126.290779315,116.930779315,9.34,0.02
 03/10  21:00:00,193.449013813,25.9171078658,0.915880077791,0.0,34.9369000822,32.3179380704,131.041244818,121.703973988,8.1725,1.16477082934
 03/10  22:00:00,136.441482285,25.9171078658,0.130108572057,0.0,13.9747600329,18.6919646116,97.6505227726,91.8159882407,4.67,1.16453453194
 03/10  23:00:00,85.8324694618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,120.755058226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,90.6699994093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915555599,0.0,1.75125,1.164305599
 03/11  02:00:00,82.3576962254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,82.2139037768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,82.5125537004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155315418,0.0,1.75125,1.1642815418
 03/11  05:00:00,88.9531568129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,88.5786789168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  07:00:00,125.519223557,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,213.572245158,208.905430923,3.5025,1.16431423492
 03/11  08:00:00,129.430511784,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,209.776327812,206.253827812,3.5025,0.02
 03/11  09:00:00,192.327267184,25.9171078658,0.0105532435514,0.0,20.9621400493,23.2339557645,196.989674664,189.987599597,5.8375,1.16457506702
 03/11  10:00:00,212.928418062,25.9171078658,0.0983002275462,0.0,41.9242800987,36.8599292233,176.54475619,167.18475619,9.34,0.02
 03/11  11:00:00,238.714822331,25.9171078658,0.422307810219,0.0,62.886420148,41.4019203762,162.382794642,150.710403011,10.5075,1.1648916303
 03/11  12:00:00,270.250100032,25.9171078658,0.629874175186,0.0,62.886420148,41.4019203762,144.983878429,133.311305984,10.5075,1.16507244465
 03/11  13:00:00,256.12213401,25.9171078658,0.762714018795,0.0,62.886420148,41.4019203762,130.303181915,118.630511093,10.5075,1.16517082236
 03/11  14:00:00,259.558131302,25.9171078658,1.15543953442,0.0,62.886420148,41.4019203762,107.523363352,95.850612769,10.5075,1.16525058289
 03/11  15:00:00,261.274089458,25.9171078658,1.68916897721,0.0,62.886420148,41.4019203762,81.7601577286,70.0877768796,10.5075,1.16488084898
 03/11  16:00:00,263.154165496,25.9171078658,2.23273430554,0.0,62.886420148,41.4019203762,60.2096243109,48.5371241909,10.5075,1.16500012006
 03/11  17:00:00,266.70241814,25.9171078658,2.72107218303,0.0,62.886420148,41.4019203762,43.409653712,31.7372590576,10.5075,1.16489465439
 03/11  18:00:00,267.666958512,25.9171078658,2.90492415183,0.0,62.886420148,41.4019203762,42.1959461605,30.5234681787,10.5075,1.16497798178
 03/11  19:00:00,253.401404092,25.9171078658,1.49539738468,0.0,34.9369000822,32.3179380704,67.9850100671,58.6476912311,8.1725,1.16481883603
 03/11  20:00:00,213.728171317,25.9171078658,0.439570196584,0.0,20.9621400493,23.2339557645,95.6626726196,89.8051726196,5.8375,0.02
 03/11  21:00:00,194.771037777,25.9171078658,0.126000225514,0.0,20.9621400493,23.2339557645,123.046950682,116.044747507,5.8375,1.16470317571
 03/11  22:00:00,144.601860949,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,99.8552664595,95.1882734151,3.5025,1.16449304445
 03/11  23:00:00,103.714054734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,138.112250451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561031913,0.0,1.75125,1.16436031913
 03/12  01:00:00,112.572198524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,102.164304391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,97.4546882594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,99.2526094827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554332981,0.0,1.75125,1.16429332981
 03/12  05:00:00,93.6431954755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,127.381697054,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,182.709529319,179.187029319,3.5025,0.02
 03/12  07:00:00,132.074077027,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,193.555724698,188.888910973,3.5025,1.16431372491
 03/12  08:00:00,159.56658328,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,163.840476515,160.317976515,3.5025,0.02
 03/12  09:00:00,135.313921587,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,137.768713024,133.101851732,3.5025,1.16436129192
 03/12  10:00:00,173.567441255,25.9171078658,0.464182242208,0.0,27.9495200658,27.7759469175,100.469098148,93.4440981477,7.005,0.02
 03/12  11:00:00,208.276030818,25.9171078658,1.21591893056,0.0,27.9495200658,27.7759469175,70.1037250973,61.9340489514,7.005,1.16467614595
 03/12  12:00:00,224.636485762,25.9171078658,3.4961260879,0.0,41.9242800987,36.8599292233,40.1092095028,29.6043979668,9.34,1.164811536
 03/12  13:00:00,224.38509106,25.9171078658,4.38774848314,0.0,41.9242800987,36.8599292233,20.3087751002,10.9487751002,9.34,0.02
 03/12  14:00:00,222.798209776,25.9171078658,5.74682674068,0.0,41.9242800987,36.8599292233,10.5047028518,0.0,9.34,1.16470285178
 03/12  15:00:00,222.183039988,25.9171078658,7.2964902294,0.0,41.9242800987,36.8599292233,10.5047837879,0.0,9.34,1.16478378794
 03/12  16:00:00,226.467183324,25.9171078658,8.77015897704,0.0,41.9242800987,36.8599292233,10.504749049,0.0,9.34,1.16474904904
 03/12  17:00:00,198.381429512,25.9171078658,8.66881568762,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 03/12  18:00:00,202.931601699,25.9171078658,6.6750829772,0.0,13.9747600329,18.6919646116,6.1402108588,0.305636778106,4.67,1.16457408069
 03/12  19:00:00,187.267587465,25.9171078658,4.85328645496,0.0,13.9747600329,18.6919646116,6.44733070359,1.75733070359,4.67,0.02
 03/12  20:00:00,174.164833154,25.9171078658,3.02376995242,0.0,13.9747600329,18.6919646116,29.0362298508,23.2016862194,4.67,1.16454363147
 03/12  21:00:00,151.527836945,25.9171078658,2.02935288162,0.0,13.9747600329,18.6919646116,20.0395219666,15.3495219666,4.67,0.02
 03/12  22:00:00,89.4612206614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561871899,0.0,1.75125,1.16436871899
 03/12  23:00:00,120.411576199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,92.2039890613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,85.0802596073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923948152,0.0,2.335,1.16423948152
 03/13  02:00:00,84.8642758457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,84.7489038765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,91.2541331822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992353667,0.0,2.335,1.1642353667
 03/13  05:00:00,90.6437356287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,140.812639736,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,203.302501345,198.612501345,4.67,0.02
 03/13  07:00:00,148.254153751,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,221.047796871,215.213437152,4.67,1.16435971911
 03/13  08:00:00,215.301557418,25.9171078658,0.110204204476,0.0,34.9369000822,32.3179380704,186.351128559,178.158628559,8.1725,0.02
 03/13  09:00:00,251.786874417,25.9171078658,1.36696552338,0.0,62.886420148,41.4019203762,116.8924268,105.220322381,10.5075,1.16460441938
 03/13  10:00:00,249.016438128,25.9171078658,2.63113021133,0.0,62.886420148,41.4019203762,72.1059118049,60.4335444896,10.5075,1.16486731532
 03/13  11:00:00,285.574410246,25.9171078658,4.17471913765,0.0,62.886420148,41.4019203762,30.3390840169,18.6664575589,10.5075,1.16512645794
 03/13  12:00:00,278.361215743,25.9171078658,6.18934351652,0.0,62.886420148,41.4019203762,11.6725399782,0.0,10.5075,1.16503997817
 03/13  13:00:00,283.091694907,25.9171078658,8.36280558672,0.0,62.886420148,41.4019203762,11.6726101301,0.0,10.5075,1.16511013009
 03/13  14:00:00,281.515661821,25.9171078658,9.54879687453,0.0,62.886420148,41.4019203762,11.6724268121,0.0,10.5075,1.16492681214
 03/13  15:00:00,283.491847762,25.9171078658,13.4672430196,0.0,62.886420148,41.4019203762,11.6724428772,0.0,10.5075,1.16494287715
 03/13  16:00:00,284.117386596,25.9171078658,13.9199146463,0.0,62.886420148,41.4019203762,11.672343939,0.0,10.5075,1.16484393896
 03/13  17:00:00,283.721956373,25.9171078658,14.0072427441,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/13  18:00:00,277.649146622,25.9171078658,12.6029922336,0.0,41.9242800987,36.8599292233,10.5048745397,0.0,9.34,1.16487453975
 03/13  19:00:00,265.438468193,25.9171078658,9.54673341116,0.0,41.9242800987,36.8599292233,11.7686813697,1.26395091667,9.34,1.16473045305
 03/13  20:00:00,233.452801903,25.9171078658,7.14386798937,0.0,34.9369000822,32.3179380704,10.1896724805,0.852414246244,8.1725,1.1647582343
 03/13  21:00:00,164.606093908,25.9171078658,4.14144385917,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/13  22:00:00,103.443313048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933913098,0.0,2.335,1.16433913098
 03/13  23:00:00,136.921108307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,113.145866265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,104.594481814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924071381,0.0,2.335,1.16424071381
 03/14  02:00:00,105.965096286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,108.610757928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,135.209916061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,136.867298562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922628156,0.0,2.335,1.16422628156
 03/14  06:00:00,193.521433013,25.9171078658,0.852833310396,0.0,13.9747600329,18.6919646116,44.1634589821,39.4734589821,4.67,0.02
 03/14  07:00:00,203.579079771,25.9171078658,0.832770478464,0.0,13.9747600329,18.6919646116,66.961278131,62.271278131,4.67,0.02
 03/14  08:00:00,259.388463978,25.9171078658,2.12869938228,0.0,34.9369000822,32.3179380704,55.3608168315,46.0237552474,8.1725,1.1645615841
 03/14  09:00:00,292.84229127,25.9171078658,4.32289370019,0.0,62.886420148,41.4019203762,26.7043770502,15.0321671683,10.5075,1.16470988191
 03/14  10:00:00,290.833308255,25.9171078658,4.95091470359,0.0,62.886420148,41.4019203762,12.5926899845,2.06518998454,10.5075,0.02
 03/14  11:00:00,312.869656885,25.9171078658,6.47962674125,0.0,62.886420148,41.4019203762,11.6726245488,0.0,10.5075,1.16512454885
 03/14  12:00:00,310.550711527,25.9171078658,8.81704954741,0.0,62.886420148,41.4019203762,12.8178204529,0.0,10.5075,2.31032045288
 03/14  13:00:00,316.89125666,25.9171078658,11.2097337983,0.0,62.886420148,41.4019203762,11.6726456739,0.0,10.5075,1.16514567388
 03/14  14:00:00,313.907284323,25.9171078658,13.7972747413,0.0,62.886420148,41.4019203762,11.672425593,0.0,10.5075,1.16492559302
 03/14  15:00:00,316.663782076,25.9171078658,19.7114825654,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/14  16:00:00,321.165174138,25.9171078658,23.3825300018,0.0,62.886420148,41.4019203762,11.6724414619,0.0,10.5075,1.16494146193
 03/14  17:00:00,319.407632544,25.9171078658,23.8421943994,0.0,62.886420148,41.4019203762,11.6723443943,0.0,10.5075,1.16484439426
 03/14  18:00:00,307.103998037,25.9171078658,18.1386645494,0.0,41.9242800987,36.8599292233,10.5048427109,0.0,9.34,1.16484271089
 03/14  19:00:00,290.740171174,25.9171078658,13.8828296466,0.0,41.9242800987,36.8599292233,11.1906800787,0.686008712821,9.34,1.16467136586
 03/14  20:00:00,266.218470259,25.9171078658,10.602954433,0.0,34.9369000822,32.3179380704,8.87739223826,0.684892238259,8.1725,0.02
 03/14  21:00:00,190.590191717,25.9171078658,8.82372197559,0.0,13.9747600329,18.6919646116,5.83458270959,0.0,4.67,1.16458270959
 03/14  22:00:00,130.312560033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,158.904579143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929399546,0.0,2.335,1.16429399546
 03/14  24:00:00,138.682586155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,127.45861144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,126.726208612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992216007,0.0,2.335,1.1642216007
 03/15  03:00:00,126.267628679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,133.924166813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,131.705224697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,182.215415224,25.9171078658,1.56570516854,0.0,13.9747600329,18.6919646116,18.0315720779,12.1973102109,4.67,1.164261867
 03/15  07:00:00,195.79724943,25.9171078658,1.18710688479,0.0,13.9747600329,18.6919646116,48.7996768889,44.1096768889,4.67,0.02
 03/15  08:00:00,260.766623017,25.9171078658,2.78520753542,0.0,34.9369000822,32.3179380704,41.9173444358,32.5803190218,8.1725,1.164525414
 03/15  09:00:00,294.470870327,25.9171078658,5.14819899585,0.0,62.886420148,41.4019203762,18.2249932567,7.69749325666,10.5075,0.02
 03/15  10:00:00,290.833897389,25.9171078658,5.57561059301,0.0,62.886420148,41.4019203762,11.6722964102,0.0,10.5075,1.16479641016
 03/15  11:00:00,312.531989633,25.9171078658,7.20343101058,0.0,62.886420148,41.4019203762,11.6726321192,0.0,10.5075,1.1651321192
 03/15  12:00:00,306.392566893,25.9171078658,8.67177375586,0.0,62.886420148,41.4019203762,11.6727617964,0.0,10.5075,1.16526179637
 03/15  13:00:00,313.410151726,25.9171078658,11.2819496015,0.0,62.886420148,41.4019203762,11.6725830791,0.0,10.5075,1.16508307913
 03/15  14:00:00,314.625178326,25.9171078658,15.2384328637,0.0,62.886420148,41.4019203762,11.6724685488,0.0,10.5075,1.1649685488
 03/15  15:00:00,317.674501778,25.9171078658,21.1988561137,0.0,62.886420148,41.4019203762,11.6723166887,0.0,10.5075,1.16481668868
 03/15  16:00:00,319.640328151,25.9171078658,23.2389560616,0.0,62.886420148,41.4019203762,11.6724057227,0.0,10.5075,1.16490572267
 03/15  17:00:00,314.144184618,25.9171078658,21.2679361232,0.0,62.886420148,41.4019203762,11.6725141304,0.0,10.5075,1.16501413043
 03/15  18:00:00,297.362823051,25.9171078658,14.9623502888,0.0,41.9242800987,36.8599292233,10.504790869,0.0,9.34,1.16479086895
 03/15  19:00:00,284.632979135,25.9171078658,11.3760930604,0.0,41.9242800987,36.8599292233,10.4464903149,1.08649031486,9.34,0.02
 03/15  20:00:00,250.246385321,25.9171078658,8.04605580901,0.0,34.9369000822,32.3179380704,10.9291009116,1.59186397446,8.1725,1.16473693718
 03/15  21:00:00,172.840378708,25.9171078658,4.74167374396,0.0,13.9747600329,18.6919646116,5.83452898704,0.0,4.67,1.16452898704
 03/15  22:00:00,108.882609949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,138.590506243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,110.799316664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921400164,0.0,2.335,1.16421400164
 03/16  01:00:00,100.078871834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,97.85403055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,96.2804748911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992262749,0.0,2.335,1.1642262749
 03/16  04:00:00,102.132554974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,100.485456987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,150.23255239,25.9171078658,0.313467031968,0.0,13.9747600329,18.6919646116,91.0101990531,86.3201990531,4.67,0.02
 03/16  07:00:00,157.6409853,25.9171078658,0.189459241233,0.0,13.9747600329,18.6919646116,124.567639343,118.733234419,4.67,1.16440492386
 03/16  08:00:00,224.065848634,25.9171078658,0.971111657938,0.0,34.9369000822,32.3179380704,113.84498732,105.65248732,8.1725,0.02
 03/16  09:00:00,251.990335788,25.9171078658,2.10681991279,0.0,62.886420148,41.4019203762,97.5769706661,85.9047816953,10.5075,1.16468897081
 03/16  10:00:00,243.017976348,25.9171078658,2.43096632234,0.0,62.886420148,41.4019203762,87.3272377426,75.6550051549,10.5075,1.16473258772
 03/16  11:00:00,274.35148865,25.9171078658,2.88067660484,0.0,62.886420148,41.4019203762,72.1408644759,60.4682467943,10.5075,1.16511768154
 03/16  12:00:00,258.870570014,25.9171078658,3.23853441186,0.0,62.886420148,41.4019203762,59.7461233378,48.0733617987,10.5075,1.16526153908
 03/16  13:00:00,258.930355665,25.9171078658,3.60099611962,0.0,62.886420148,41.4019203762,48.7931855582,37.1206073497,10.5075,1.16507820855
 03/16  14:00:00,256.836726445,25.9171078658,3.79414043361,0.0,62.886420148,41.4019203762,41.6989362198,30.026509623,10.5075,1.16492659682
 03/16  15:00:00,256.568038423,25.9171078658,4.13988738988,0.0,62.886420148,41.4019203762,30.155598588,18.483144513,10.5075,1.16495407501
 03/16  16:00:00,259.491394129,25.9171078658,4.31177455401,0.0,62.886420148,41.4019203762,23.2263210285,11.5539733813,10.5075,1.16484764726
 03/16  17:00:00,258.828620359,25.9171078658,4.1374280366,0.0,62.886420148,41.4019203762,30.8201987831,19.1477412797,10.5075,1.16495750339
 03/16  18:00:00,253.846730466,25.9171078658,3.29331371619,0.0,41.9242800987,36.8599292233,42.2821868899,32.9221868899,9.34,0.02
 03/16  19:00:00,248.563031235,25.9171078658,3.06357321565,0.0,41.9242800987,36.8599292233,53.1243121286,42.6195474569,9.34,1.16476467167
 03/16  20:00:00,226.533228789,25.9171078658,2.49332134003,0.0,34.9369000822,32.3179380704,57.1655036485,47.8283709185,8.1725,1.16463272997
 03/16  21:00:00,162.449184789,25.9171078658,0.925060462838,0.0,13.9747600329,18.6919646116,29.4940902973,24.8040902973,4.67,0.02
 03/16  22:00:00,106.798385246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941321273,0.0,2.335,1.16441321273
 03/16  23:00:00,138.940036681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,111.885982809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,102.535179809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922650819,0.0,2.335,1.16422650819
 03/17  02:00:00,101.537770378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,101.792516874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,127.602461456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922048537,0.0,2.335,1.16422048537
 03/17  05:00:00,127.522085078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,179.965367524,25.9171078658,0.228725448435,0.0,13.9747600329,18.6919646116,79.7095418318,75.0195418318,4.67,0.02
 03/17  07:00:00,186.900021633,25.9171078658,0.277930357715,0.0,13.9747600329,18.6919646116,97.9126057819,92.0781646636,4.67,1.16444111831
 03/17  08:00:00,243.211063338,25.9171078658,1.04040186057,0.0,34.9369000822,32.3179380704,86.0586762091,77.8661762091,8.1725,0.02
 03/17  09:00:00,275.486994675,25.9171078658,2.41580018271,0.0,62.886420148,41.4019203762,65.2631695834,53.5909366868,10.5075,1.16473289651
 03/17  10:00:00,272.805457154,25.9171078658,2.89773777213,0.0,62.886420148,41.4019203762,48.9267065153,37.2543739446,10.5075,1.16483257075
 03/17  11:00:00,303.503167009,25.9171078658,3.85666181513,0.0,62.886420148,41.4019203762,22.3796094008,10.7070267101,10.5075,1.1650826907
 03/17  12:00:00,300.380168445,25.9171078658,5.4256425045,0.0,62.886420148,41.4019203762,11.6727405402,0.0,10.5075,1.16524054024
 03/17  13:00:00,303.881048297,25.9171078658,6.53912369224,0.0,62.886420148,41.4019203762,11.672552728,0.0,10.5075,1.16505272795
 03/17  14:00:00,299.960298357,25.9171078658,7.4849493447,0.0,62.886420148,41.4019203762,11.6723642913,0.0,10.5075,1.16486429135
 03/17  15:00:00,297.766819926,25.9171078658,8.76732023484,0.0,62.886420148,41.4019203762,11.6723740175,0.0,10.5075,1.16487401747
 03/17  16:00:00,297.213606889,25.9171078658,8.99320222958,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/17  17:00:00,297.173007252,25.9171078658,9.09616451401,0.0,62.886420148,41.4019203762,11.6724865542,0.0,10.5075,1.16498655415
 03/17  18:00:00,288.291743293,25.9171078658,7.38165745061,0.0,41.9242800987,36.8599292233,10.5047933461,0.0,9.34,1.1647933461
 03/17  19:00:00,273.663227583,25.9171078658,6.08255995115,0.0,41.9242800987,36.8599292233,10.5046443102,0.0,9.34,1.16464431022
 03/17  20:00:00,254.844595658,25.9171078658,4.73148167217,0.0,34.9369000822,32.3179380704,9.78149425851,0.44432803122,8.1725,1.16466622729
 03/17  21:00:00,181.252599228,25.9171078658,2.88210738272,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/17  22:00:00,126.675195461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933960993,0.0,2.335,1.16433960993
 03/17  23:00:00,156.220823152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,133.721672428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,121.500059719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,121.195119687,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558145178,0.0,1.75125,1.16433145178
 03/18  03:00:00,121.114707053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,129.016052728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,128.951256841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155054879,0.0,1.75125,1.1642554879
 03/18  06:00:00,168.397960814,25.9171078658,0.704343531199,0.0,6.98738001645,14.1499734587,27.2538427866,23.7313427866,3.5025,0.02
 03/18  07:00:00,184.849868347,25.9171078658,0.717267586985,0.0,6.98738001645,14.1499734587,59.0414928799,54.3744818566,3.5025,1.16451102335
 03/18  08:00:00,236.59732177,25.9171078658,1.52912853295,0.0,20.9621400493,23.2339557645,47.0110439394,41.1535439394,5.8375,0.02
 03/18  09:00:00,263.526369563,25.9171078658,3.79486836523,0.0,41.9242800987,36.8599292233,32.1416169698,21.6369940065,9.34,1.16462296336
 03/18  10:00:00,289.380432856,25.9171078658,4.90817120703,0.0,62.886420148,41.4019203762,20.4825649153,8.81026191594,10.5075,1.16480299931
 03/18  11:00:00,309.596225668,25.9171078658,5.44511296374,0.0,62.886420148,41.4019203762,12.5869490457,0.914493390666,10.5075,1.16495565503
 03/18  12:00:00,302.374013627,25.9171078658,5.98900331666,0.0,62.886420148,41.4019203762,11.6725730146,0.0,10.5075,1.16507301464
 03/18  13:00:00,306.020405916,25.9171078658,6.98600668611,0.0,62.886420148,41.4019203762,11.6726464979,0.0,10.5075,1.16514649786
 03/18  14:00:00,302.172046569,25.9171078658,8.43470348387,0.0,62.886420148,41.4019203762,11.6724088281,0.0,10.5075,1.16490882809
 03/18  15:00:00,300.999167807,25.9171078658,9.79476115054,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/18  16:00:00,304.128182659,25.9171078658,10.9769304031,0.0,62.886420148,41.4019203762,11.6724883438,0.0,10.5075,1.1649883438
 03/18  17:00:00,303.077261299,25.9171078658,10.7690031602,0.0,62.886420148,41.4019203762,11.672363427,0.0,10.5075,1.16486342702
 03/18  18:00:00,277.382286866,25.9171078658,7.3130644452,0.0,34.9369000822,32.3179380704,10.1034000733,0.765998747431,8.1725,1.16490132591
 03/18  19:00:00,244.517114213,25.9171078658,4.92967543805,0.0,20.9621400493,23.2339557645,7.40882652889,0.406569058549,5.8375,1.16475747034
 03/18  20:00:00,234.717043155,25.9171078658,4.24456683388,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 03/18  21:00:00,175.282084871,25.9171078658,2.52172741126,0.0,6.98738001645,14.1499734587,4.66705116138,0.0,3.5025,1.16455116138
 03/18  22:00:00,127.940685206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,157.470232076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558560775,0.0,1.75125,1.16433560775
 03/18  24:00:00,136.849873106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,126.6759401,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550677904,0.0,1.75125,1.16425677904
 03/19  02:00:00,125.624444298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,124.773772007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,132.548570119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,131.480862831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550913731,0.0,1.75125,1.16425913731
 03/19  06:00:00,170.04516781,25.9171078658,0.863534570067,0.0,6.98738001645,14.1499734587,14.3742195796,10.8517195796,3.5025,0.02
 03/19  07:00:00,181.852713203,25.9171078658,0.747300238459,0.0,6.98738001645,14.1499734587,48.9083172281,45.3858172281,3.5025,0.02
 03/19  08:00:00,207.52337477,25.9171078658,0.819378674614,0.0,6.98738001645,14.1499734587,47.9350574608,43.2681968052,3.5025,1.16436065567
 03/19  09:00:00,187.853835021,25.9171078658,0.88280005179,0.0,6.98738001645,14.1499734587,43.2196703424,39.6971703424,3.5025,0.02
 03/19  10:00:00,221.327903207,25.9171078658,2.29192080637,0.0,27.9495200658,27.7759469175,32.3088574498,24.1392274018,7.005,1.16463004801
 03/19  11:00:00,245.914449669,25.9171078658,2.87409964936,0.0,27.9495200658,27.7759469175,22.0265278162,13.8568941413,7.005,1.16463367483
 03/19  12:00:00,266.236636863,25.9171078658,4.65262484567,0.0,41.9242800987,36.8599292233,9.90789497843,0.547894978433,9.34,0.02
 03/19  13:00:00,265.907689103,25.9171078658,4.88154037606,0.0,41.9242800987,36.8599292233,10.5047887587,0.0,9.34,1.16478875867
 03/19  14:00:00,261.26362194,25.9171078658,5.53770993861,0.0,41.9242800987,36.8599292233,10.5046580988,0.0,9.34,1.16465809884
 03/19  15:00:00,258.554745143,25.9171078658,6.31170866402,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/19  16:00:00,259.862132185,25.9171078658,6.8370288294,0.0,41.9242800987,36.8599292233,10.504768827,0.0,9.34,1.164768827
 03/19  17:00:00,231.253365757,25.9171078658,5.7460755219,0.0,27.9495200658,27.7759469175,8.16964006992,0.0,7.005,1.16464006992
 03/19  18:00:00,235.096601803,25.9171078658,4.79735686745,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/19  19:00:00,229.484446604,25.9171078658,4.12438414858,0.0,13.9747600329,18.6919646116,5.83460921977,0.0,4.67,1.16460921977
 03/19  20:00:00,209.683130631,25.9171078658,1.36292451519,0.0,13.9747600329,18.6919646116,45.3658381519,39.5312816836,4.67,1.16455646832
 03/19  21:00:00,179.449500223,25.9171078658,0.742647624001,0.0,13.9747600329,18.6919646116,26.4160668384,21.7260668384,4.67,0.02
 03/19  22:00:00,120.722083318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,151.388659677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550334393,0.0,1.75125,1.16425334393
 03/19  24:00:00,127.374621206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,119.589441096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,118.092995625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923283678,0.0,2.335,1.16423283678
 03/20  03:00:00,116.788639631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,123.119082289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,121.449814498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,170.056430577,25.9171078658,0.0097340037707,0.0,13.9747600329,18.6919646116,83.8752172159,78.0409625052,4.67,1.16425471073
 03/20  07:00:00,178.535822977,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,114.370495594,109.680495594,4.67,0.02
 03/20  08:00:00,246.45670712,25.9171078658,0.825678505686,0.0,34.9369000822,32.3179380704,98.5573988298,89.2203731475,8.1725,1.16452568231
 03/20  09:00:00,274.938678956,25.9171078658,1.90987081613,0.0,62.886420148,41.4019203762,76.9363439631,66.4088439631,10.5075,0.02
 03/20  10:00:00,266.907609578,25.9171078658,2.34561901755,0.0,62.886420148,41.4019203762,61.1287554824,49.4564695225,10.5075,1.16478595992
 03/20  11:00:00,293.078662613,25.9171078658,2.99048503352,0.0,62.886420148,41.4019203762,37.3012131275,25.6286035914,10.5075,1.16510953607
 03/20  12:00:00,281.93760497,25.9171078658,3.73247470542,0.0,62.886420148,41.4019203762,16.9638521629,5.29112319839,10.5075,1.16522896454
 03/20  13:00:00,281.731738479,25.9171078658,4.39184250555,0.0,62.886420148,41.4019203762,11.672543296,0.0,10.5075,1.16504329604
 03/20  14:00:00,276.407724896,25.9171078658,4.93103589482,0.0,62.886420148,41.4019203762,11.6724212882,0.0,10.5075,1.16492128821
 03/20  15:00:00,272.69593448,25.9171078658,5.47564099147,0.0,62.886420148,41.4019203762,11.6724579617,0.0,10.5075,1.16495796174
 03/20  16:00:00,269.993548237,25.9171078658,5.34823921161,0.0,62.886420148,41.4019203762,11.6723423644,0.0,10.5075,1.1648423644
 03/20  17:00:00,264.494935163,25.9171078658,4.96029120629,0.0,62.886420148,41.4019203762,15.6713509009,3.99890946544,10.5075,1.16494143549
 03/20  18:00:00,257.738253316,25.9171078658,4.11613705721,0.0,41.9242800987,36.8599292233,29.3507550388,18.8458568439,9.34,1.16489819487
 03/20  19:00:00,250.44177388,25.9171078658,3.6489831778,0.0,41.9242800987,36.8599292233,44.3535439168,34.9935439168,9.34,0.02
 03/20  20:00:00,226.735926022,25.9171078658,2.7371802314,0.0,34.9369000822,32.3179380704,60.1386893641,50.8015380368,8.1725,1.16465132732
 03/20  21:00:00,162.293277369,25.9171078658,0.955214842019,0.0,13.9747600329,18.6919646116,37.2937860588,31.4592221739,4.67,1.16456388488
 03/20  22:00:00,105.624220509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,136.904570091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,108.632298498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925149553,0.0,2.335,1.16425149553
 03/21  01:00:00,99.2549567639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,97.7970460822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,96.0839075511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,117.078823378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926096908,0.0,2.335,1.16426096908
 03/21  05:00:00,115.899495499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,165.34577311,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,179.37786329,174.68786329,4.67,0.02
 03/21  07:00:00,163.014600397,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,191.381620208,185.547214133,4.67,1.1644060756
 03/21  08:00:00,223.00283861,25.9171078658,0.232614747649,0.0,34.9369000822,32.3179380704,159.967938899,151.775438899,8.1725,0.02
 03/21  09:00:00,254.113720354,25.9171078658,1.17933530056,0.0,62.886420148,41.4019203762,119.783627481,108.111392669,10.5075,1.16473481148
 03/21  10:00:00,247.990422989,25.9171078658,2.04712807862,0.0,62.886420148,41.4019203762,88.5414405172,76.8691422718,10.5075,1.16479824534
 03/21  11:00:00,279.024259152,25.9171078658,3.15064967825,0.0,62.886420148,41.4019203762,57.3848296799,45.7123414761,10.5075,1.16498820375
 03/21  12:00:00,265.760669967,25.9171078658,4.22581730582,0.0,62.886420148,41.4019203762,31.6289432107,19.9563217577,10.5075,1.16512145303
 03/21  13:00:00,265.130755132,25.9171078658,5.28447637168,0.0,62.886420148,41.4019203762,14.0035077753,2.33083106819,10.5075,1.16517670709
 03/21  14:00:00,262.797722833,25.9171078658,6.44278814249,0.0,62.886420148,41.4019203762,11.6724830787,0.0,10.5075,1.16498307871
 03/21  15:00:00,260.252583628,25.9171078658,7.77546106582,0.0,62.886420148,41.4019203762,11.6722910538,0.0,10.5075,1.16479105376
 03/21  16:00:00,261.553605224,25.9171078658,8.68110797686,0.0,62.886420148,41.4019203762,11.6723754176,0.0,10.5075,1.16487541759
 03/21  17:00:00,260.19431105,25.9171078658,8.82745096953,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/21  18:00:00,255.62232159,25.9171078658,7.45756107338,0.0,41.9242800987,36.8599292233,10.5048927013,0.0,9.34,1.16489270126
 03/21  19:00:00,238.420377983,25.9171078658,5.84865741048,0.0,41.9242800987,36.8599292233,19.5939882509,9.08924962109,9.34,1.16473862979
 03/21  20:00:00,213.030093234,25.9171078658,4.20750480184,0.0,34.9369000822,32.3179380704,40.8314044879,31.494150403,8.1725,1.16475408491
 03/21  21:00:00,150.427647019,25.9171078658,2.02073914249,0.0,13.9747600329,18.6919646116,24.6692890971,19.9792890971,4.67,0.02
 03/21  22:00:00,97.1189069971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933227051,0.0,2.335,1.16433227051
 03/21  23:00:00,127.929780458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,98.0721788884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,89.1908180699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923097293,0.0,2.335,1.16423097293
 03/22  02:00:00,87.6093183043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,86.3075764482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,91.4664443756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,89.2259543238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921301804,0.0,2.335,1.16421301804
 03/22  06:00:00,137.199953749,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,242.916769767,238.226769767,4.67,0.02
 03/22  07:00:00,138.617528821,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,257.619537723,252.929537723,4.67,0.02
 03/22  08:00:00,207.929045545,25.9171078658,0.0260328050263,0.0,34.9369000822,32.3179380704,240.709096404,231.372039803,8.1725,1.16455660169
 03/22  09:00:00,232.554674917,25.9171078658,0.173317584228,0.0,62.886420148,41.4019203762,205.744683449,194.072513998,10.5075,1.16466945078
 03/22  10:00:00,223.833998189,25.9171078658,0.506995975434,0.0,62.886420148,41.4019203762,179.151911299,168.624411299,10.5075,0.02
 03/22  11:00:00,254.823111233,25.9171078658,0.886736659677,0.0,62.886420148,41.4019203762,150.297053174,138.624489904,10.5075,1.16506327035
 03/22  12:00:00,237.551662931,25.9171078658,1.4557302408,0.0,62.886420148,41.4019203762,123.365828396,111.69316574,10.5075,1.16516265557
 03/22  13:00:00,239.754380728,25.9171078658,2.20256830781,0.0,62.886420148,41.4019203762,101.69957955,88.881816142,10.5075,2.31026340768
 03/22  14:00:00,237.969689635,25.9171078658,2.7197436546,0.0,62.886420148,41.4019203762,85.486275719,74.958775719,10.5075,0.02
 03/22  15:00:00,236.386618177,25.9171078658,3.31367760639,0.0,62.886420148,41.4019203762,71.1182416167,59.445805766,10.5075,1.16493585069
 03/22  16:00:00,239.901689543,25.9171078658,4.03554169953,0.0,62.886420148,41.4019203762,54.7919768519,43.1196628481,10.5075,1.16481400386
 03/22  17:00:00,240.234506962,25.9171078658,3.99394193662,0.0,62.886420148,41.4019203762,59.8705074983,48.1981015624,10.5075,1.16490593592
 03/22  18:00:00,237.560476572,25.9171078658,3.18030127153,0.0,41.9242800987,36.8599292233,71.264557074,60.7596816633,9.34,1.16487541075
 03/22  19:00:00,229.020525656,25.9171078658,2.83558788061,0.0,41.9242800987,36.8599292233,83.4217868584,72.9171178609,9.34,1.16466899752
 03/22  20:00:00,207.159349272,25.9171078658,1.9161290328,0.0,34.9369000822,32.3179380704,95.2894244469,87.0969244469,8.1725,0.02
 03/22  21:00:00,146.724128378,25.9171078658,0.538749233204,0.0,13.9747600329,18.6919646116,73.6808032276,67.8463313188,4.67,1.16447190878
 03/22  22:00:00,90.9106358469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  23:00:00,123.653570568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927217903,0.0,2.335,1.16427217903
 03/22  24:00:00,94.5410553324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,86.800617299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,85.7829546144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,85.1545893645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922470096,0.0,2.335,1.16422470096
 03/23  04:00:00,91.3259472292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,90.4281034822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,140.473174248,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,252.775215874,246.941008139,4.67,1.16420773499
 03/23  07:00:00,145.024668176,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,245.978578764,241.288578764,4.67,0.02
