Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  08:00:00,215.509642093,25.9171078658,0.0652066037194,0.0,34.9369000822,32.3179380704,212.878557964,204.686057964,8.1725,0.02
 03/23  09:00:00,243.848409931,25.9171078658,0.384451413238,0.0,62.886420148,41.4019203762,172.200931794,160.528699412,10.5075,1.1647323825
 03/23  10:00:00,239.16842492,25.9171078658,0.861881628799,0.0,62.886420148,41.4019203762,137.746164528,126.073902137,10.5075,1.16476239119
 03/23  11:00:00,278.61846728,25.9171078658,1.81380268151,0.0,62.886420148,41.4019203762,86.8195786698,75.1469496507,10.5075,1.16512901913
 03/23  12:00:00,270.206424118,25.9171078658,2.7746577316,0.0,62.886420148,41.4019203762,55.3946856807,43.7219279696,10.5075,1.16525771105
 03/23  13:00:00,273.625920538,25.9171078658,3.47325473087,0.0,62.886420148,41.4019203762,33.5144312346,21.8418669914,10.5075,1.16506424318
 03/23  14:00:00,271.390222718,25.9171078658,4.07318866483,0.0,62.886420148,41.4019203762,16.8648518251,5.1924490259,10.5075,1.16490279918
 03/23  15:00:00,270.051727495,25.9171078658,5.09805919531,0.0,62.886420148,41.4019203762,11.6724181106,0.0,10.5075,1.16491811059
 03/23  16:00:00,272.501428705,25.9171078658,5.69381710476,0.0,62.886420148,41.4019203762,11.6723011329,0.0,10.5075,1.16480113294
 03/23  17:00:00,271.786835587,25.9171078658,5.94355975551,0.0,62.886420148,41.4019203762,11.6723973815,0.0,10.5075,1.16489738147
 03/23  18:00:00,265.652301082,25.9171078658,4.94233002122,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/23  19:00:00,259.580859383,25.9171078658,4.06437687788,0.0,41.9242800987,36.8599292233,22.1849311303,11.6802349198,9.34,1.1646962105
 03/23  20:00:00,236.959450279,25.9171078658,3.06052372014,0.0,34.9369000822,32.3179380704,34.0816314611,24.7444199167,8.1725,1.16471154433
 03/23  21:00:00,172.553154569,25.9171078658,1.35834769481,0.0,13.9747600329,18.6919646116,11.792752976,7.10275297595,4.67,0.02
 03/23  22:00:00,117.081186289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935267213,0.0,2.335,1.16435267213
 03/23  23:00:00,147.778258607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,123.746595416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,114.3183461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927573546,0.0,2.335,1.16427573546
 03/24  02:00:00,112.249593019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,110.977397472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,136.017055257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,136.20835684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992599218,0.0,2.335,1.1642599218
 03/24  06:00:00,188.053515622,25.9171078658,0.22343751323,0.0,13.9747600329,18.6919646116,71.3617893559,66.6717893559,4.67,0.02
 03/24  07:00:00,191.724476184,25.9171078658,0.264069416097,0.0,13.9747600329,18.6919646116,94.0704445613,89.3804445613,4.67,0.02
 03/24  08:00:00,250.943877524,25.9171078658,1.1482342604,0.0,34.9369000822,32.3179380704,80.9785544886,71.6414739169,8.1725,1.16458057167
 03/24  09:00:00,284.457470988,25.9171078658,2.93754977968,0.0,62.886420148,41.4019203762,49.9753456043,38.303225668,10.5075,1.16461993631
 03/24  10:00:00,284.113755163,25.9171078658,3.92842007106,0.0,62.886420148,41.4019203762,19.562352758,9.03485275798,10.5075,0.02
 03/24  11:00:00,308.873772129,25.9171078658,5.03184171881,0.0,62.886420148,41.4019203762,12.4120843337,0.0,10.5075,1.90458433375
 03/24  12:00:00,302.052421247,25.9171078658,6.12655216275,0.0,62.886420148,41.4019203762,12.0779928705,0.0,10.5075,1.57049287051
 03/24  13:00:00,304.295298346,25.9171078658,7.42959154936,0.0,62.886420148,41.4019203762,11.6726272814,0.0,10.5075,1.16512728145
 03/24  14:00:00,302.062010376,25.9171078658,9.69064342103,0.0,62.886420148,41.4019203762,11.6723949868,0.0,10.5075,1.16489498682
 03/24  15:00:00,300.122974733,25.9171078658,11.329023638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/24  16:00:00,301.226579435,25.9171078658,12.119485642,0.0,62.886420148,41.4019203762,11.6723940081,0.0,10.5075,1.16489400807
 03/24  17:00:00,303.281483271,25.9171078658,13.3666170883,0.0,62.886420148,41.4019203762,11.6724818318,0.0,10.5075,1.1649818318
 03/24  18:00:00,296.638776694,25.9171078658,12.0644533377,0.0,41.9242800987,36.8599292233,10.5047634493,0.0,9.34,1.1647634493
 03/24  19:00:00,280.11913717,25.9171078658,9.77199868088,0.0,41.9242800987,36.8599292233,11.9173780599,1.412638808,9.34,1.16473925193
 03/24  20:00:00,256.433300828,25.9171078658,7.37421999071,0.0,34.9369000822,32.3179380704,8.89635310273,0.703853102729,8.1725,0.02
 03/24  21:00:00,182.740257859,25.9171078658,4.63747394203,0.0,13.9747600329,18.6919646116,5.83454015324,0.0,4.67,1.16454015324
 03/24  22:00:00,126.315177563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,156.067128067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926199293,0.0,2.335,1.16426199293
 03/24  24:00:00,134.466292381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,121.576737438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,120.810527298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556937194,0.0,1.75125,1.16431937194
 03/25  03:00:00,120.2218902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,127.663859142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,126.80728415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,166.218266934,25.9171078658,0.911318740326,0.0,6.98738001645,14.1499734587,25.1276953902,20.460886948,3.5025,1.16430844218
 03/25  07:00:00,177.928330018,25.9171078658,0.77515434954,0.0,6.98738001645,14.1499734587,52.9688768565,49.4463768565,3.5025,0.02
 03/25  08:00:00,232.970280009,25.9171078658,1.45353090292,0.0,20.9621400493,23.2339557645,44.9352223252,37.9331585081,5.8375,1.16456381715
 03/25  09:00:00,260.933983984,25.9171078658,3.79919531823,0.0,41.9242800987,36.8599292233,24.9459778862,15.5859778862,9.34,0.02
 03/25  10:00:00,286.865110381,25.9171078658,4.99843190947,0.0,62.886420148,41.4019203762,15.0695042103,3.3971216038,10.5075,1.1648826065
 03/25  11:00:00,309.3924013,25.9171078658,5.57884097979,0.0,62.886420148,41.4019203762,11.6724064154,0.0,10.5075,1.16490641542
 03/25  12:00:00,300.519263179,25.9171078658,6.12232131275,0.0,62.886420148,41.4019203762,11.6726987377,0.0,10.5075,1.16519873773
 03/25  13:00:00,302.162213925,25.9171078658,7.08730682894,0.0,62.886420148,41.4019203762,11.6725112718,0.0,10.5075,1.16501127179
 03/25  14:00:00,287.097301072,25.9171078658,5.36010560785,0.0,62.886420148,41.4019203762,15.2972166598,3.62484773925,10.5075,1.16486892051
 03/25  15:00:00,271.90192334,25.9171078658,3.90304882702,0.0,62.886420148,41.4019203762,27.2416923796,15.5692308698,10.5075,1.16496150983
 03/25  16:00:00,262.859132019,25.9171078658,3.32328470335,0.0,62.886420148,41.4019203762,43.1995785107,31.5272430059,10.5075,1.1648355048
 03/25  17:00:00,255.23960059,25.9171078658,2.909576427,0.0,62.886420148,41.4019203762,63.2261496734,51.5537562237,10.5075,1.16489344965
 03/25  18:00:00,233.324779923,25.9171078658,1.55135814433,0.0,34.9369000822,32.3179380704,87.4326125495,78.0952065917,8.1725,1.16490595775
 03/25  19:00:00,194.489372508,25.9171078658,0.6959165444,0.0,20.9621400493,23.2339557645,98.0317414561,92.1742414561,5.8375,0.02
 03/25  20:00:00,187.934359343,25.9171078658,0.59915661879,0.0,20.9621400493,23.2339557645,105.654214138,98.6521315036,5.8375,1.16458263455
 03/25  21:00:00,139.917488156,25.9171078658,0.0474691896885,0.0,6.98738001645,14.1499734587,74.1845587089,69.517578485,3.5025,1.1644802239
 03/25  22:00:00,96.5289275439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,128.38441372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,98.6913915842,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561053223,0.0,1.75125,1.16436053223
 03/26  01:00:00,90.0606523584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,87.7232494517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,85.8866341433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552588093,0.0,1.75125,1.16427588093
 03/26  04:00:00,91.2481744804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,89.9633726409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,127.325440333,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,235.094553345,230.427754983,3.5025,1.16429836246
 03/26  07:00:00,130.335711702,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,245.917565227,242.395065227,3.5025,0.02
 03/26  08:00:00,157.949123528,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,220.215377486,216.692877486,3.5025,0.02
 03/26  09:00:00,131.212051929,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,208.297295462,203.630458052,3.5025,1.16433741045
 03/26  10:00:00,166.596096605,25.9171078658,0.0776056856195,0.0,27.9495200658,27.7759469175,175.157180857,168.132180857,7.005,0.02
 03/26  11:00:00,200.071773277,25.9171078658,0.0475192234475,0.0,27.9495200658,27.7759469175,148.673269519,140.503604598,7.005,1.16466492046
 03/26  12:00:00,213.388989345,25.9171078658,1.06265625164,0.0,41.9242800987,36.8599292233,108.978252891,98.4734941174,9.34,1.16475877387
 03/26  13:00:00,216.849397379,25.9171078658,1.98743134246,0.0,41.9242800987,36.8599292233,79.5111961705,69.0065310767,9.34,1.16466509385
 03/26  14:00:00,216.038570982,25.9171078658,2.84506852042,0.0,41.9242800987,36.8599292233,59.0019932007,49.6419932007,9.34,0.02
 03/26  15:00:00,214.490015722,25.9171078658,3.55139233753,0.0,41.9242800987,36.8599292233,45.1374170961,34.6327258986,9.34,1.16469119752
 03/26  16:00:00,216.695722026,25.9171078658,4.21529425237,0.0,41.9242800987,36.8599292233,32.1088285539,21.6040317965,9.34,1.16479675744
 03/26  17:00:00,187.363420361,25.9171078658,3.14021345493,0.0,27.9495200658,27.7759469175,33.6540165771,26.6290165771,7.005,0.02
 03/26  18:00:00,190.578905703,25.9171078658,1.49398636596,0.0,13.9747600329,18.6919646116,52.0734088836,46.2388021197,4.67,1.16460676384
 03/26  19:00:00,176.776306124,25.9171078658,1.03973875279,0.0,13.9747600329,18.6919646116,71.8874811755,66.0529578258,4.67,1.16452334967
 03/26  20:00:00,169.975130511,25.9171078658,0.710099095857,0.0,13.9747600329,18.6919646116,90.0577792456,85.3677792456,4.67,0.02
 03/26  21:00:00,151.248754289,25.9171078658,0.4640500136,0.0,13.9747600329,18.6919646116,62.4623243513,57.7723243513,4.67,0.02
 03/26  22:00:00,92.0047926457,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559757983,0.0,1.75125,1.16434757983
 03/26  23:00:00,124.616633536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,95.9145753331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,89.4572285811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923652562,0.0,2.335,1.16423652562
 03/27  02:00:00,88.8347861212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,87.7633698557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,93.4673757805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922572717,0.0,2.335,1.16422572717
 03/27  05:00:00,92.7006803611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,143.036331155,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,200.34297781,195.65297781,4.67,0.02
 03/27  07:00:00,147.351028322,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,211.088401951,205.253967605,4.67,1.16443434606
 03/27  08:00:00,216.659425978,25.9171078658,0.0896360313369,0.0,34.9369000822,32.3179380704,183.835637284,175.643137284,8.1725,0.02
 03/27  09:00:00,246.519517965,25.9171078658,0.813157942295,0.0,62.886420148,41.4019203762,144.452054684,132.779850604,10.5075,1.16470407977
 03/27  10:00:00,240.193412132,25.9171078658,1.24075904791,0.0,62.886420148,41.4019203762,117.599382858,105.92709884,10.5075,1.16478401801
 03/27  11:00:00,274.158687459,25.9171078658,2.07816961023,0.0,62.886420148,41.4019203762,85.3104739127,73.6379646915,10.5075,1.16500922122
 03/27  12:00:00,260.751192904,25.9171078658,2.76628654236,0.0,62.886420148,41.4019203762,64.2037828465,52.5311383962,10.5075,1.1651444503
 03/27  13:00:00,262.22347386,25.9171078658,3.70527185259,0.0,62.886420148,41.4019203762,40.8685386262,29.1958544873,10.5075,1.16518413888
 03/27  14:00:00,262.375153906,25.9171078658,4.79497334465,0.0,62.886420148,41.4019203762,16.6495291381,4.97708136883,10.5075,1.16494776928
 03/27  15:00:00,260.535076672,25.9171078658,5.58907763294,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/27  16:00:00,261.126307491,25.9171078658,5.94557081197,0.0,62.886420148,41.4019203762,11.6724413227,0.0,10.5075,1.16494132265
 03/27  17:00:00,261.465860971,25.9171078658,6.2007260174,0.0,62.886420148,41.4019203762,11.6723240722,0.0,10.5075,1.1648240722
 03/27  18:00:00,258.357688519,25.9171078658,5.57614647554,0.0,41.9242800987,36.8599292233,10.9998897964,0.495089163016,9.34,1.1648006334
 03/27  19:00:00,251.63953015,25.9171078658,4.89383168258,0.0,41.9242800987,36.8599292233,25.9944637619,15.4897554439,9.34,1.16470831806
 03/27  20:00:00,227.752393891,25.9171078658,3.77240657983,0.0,34.9369000822,32.3179380704,37.2412268584,29.0487268584,8.1725,0.02
 03/27  21:00:00,165.181904922,25.9171078658,2.02320740794,0.0,13.9747600329,18.6919646116,13.8714718496,8.03690273996,4.67,1.16456910968
 03/27  22:00:00,109.279388437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,142.729271687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992895017,0.0,2.335,1.1642895017
 03/27  24:00:00,117.488497502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,106.88594451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,106.295558008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,106.499310977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992524075,0.0,2.335,1.1642524075
 03/28  04:00:00,132.253413637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,132.992144358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,186.340897873,25.9171078658,0.3228852698,0.0,13.9747600329,18.6919646116,75.9759142003,70.1416812089,4.67,1.16423299137
 03/28  07:00:00,191.488065787,25.9171078658,0.342464991199,0.0,13.9747600329,18.6919646116,95.1837672893,90.4937672893,4.67,0.02
 03/28  08:00:00,251.971851317,25.9171078658,1.24058870965,0.0,34.9369000822,32.3179380704,81.1173449916,71.7803132445,8.1725,1.16453174715
 03/28  09:00:00,283.688217117,25.9171078658,2.96306090954,0.0,62.886420148,41.4019203762,56.5135257046,45.9860257046,10.5075,0.02
 03/28  10:00:00,280.92550608,25.9171078658,3.50292010444,0.0,62.886420148,41.4019203762,42.6210347714,30.9487051633,10.5075,1.16482960807
 03/28  11:00:00,305.562375522,25.9171078658,4.44148678808,0.0,62.886420148,41.4019203762,18.9775981106,7.30514545537,10.5075,1.16495265525
 03/28  12:00:00,301.161759629,25.9171078658,5.97342521917,0.0,62.886420148,41.4019203762,11.6725543073,0.0,10.5075,1.16505430726
 03/28  13:00:00,307.25905485,25.9171078658,7.79552944188,0.0,62.886420148,41.4019203762,11.6725981048,0.0,10.5075,1.1650981048
 03/28  14:00:00,305.313500656,25.9171078658,9.52468534158,0.0,62.886420148,41.4019203762,11.6724290531,0.0,10.5075,1.16492905311
 03/28  15:00:00,306.569354587,25.9171078658,12.2111869353,0.0,62.886420148,41.4019203762,11.6724349854,0.0,10.5075,1.16493498538
 03/28  16:00:00,310.664687828,25.9171078658,14.642701706,0.0,62.886420148,41.4019203762,11.6723097974,0.0,10.5075,1.16480979739
 03/28  17:00:00,309.113661441,25.9171078658,14.1549459202,0.0,62.886420148,41.4019203762,11.6723956297,0.0,10.5075,1.16489562965
 03/28  18:00:00,300.600297457,25.9171078658,12.453881658,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/28  19:00:00,284.454266768,25.9171078658,11.3925984774,0.0,41.9242800987,36.8599292233,10.504688094,0.0,9.34,1.16468809396
 03/28  20:00:00,263.565805752,25.9171078658,8.95711609532,0.0,34.9369000822,32.3179380704,10.0259974967,0.688802688979,8.1725,1.16469480775
 03/28  21:00:00,187.207261451,25.9171078658,6.33835133029,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/28  22:00:00,129.796283964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937966443,0.0,2.335,1.16437966443
 03/28  23:00:00,159.583239895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,138.505652126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,127.468142038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925390059,0.0,2.335,1.16425390059
 03/29  02:00:00,126.411773686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,125.397387941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,132.137038557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,131.63596227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923561501,0.0,2.335,1.16423561501
 03/29  06:00:00,184.927454105,25.9171078658,1.73809049644,0.0,13.9747600329,18.6919646116,11.6145746915,6.92457469151,4.67,0.02
 03/29  07:00:00,198.300418685,25.9171078658,1.46107988723,0.0,13.9747600329,18.6919646116,34.6036969552,29.9136969552,4.67,0.02
 03/29  08:00:00,266.666610067,25.9171078658,3.40008382126,0.0,34.9369000822,32.3179380704,29.7590972479,20.4220501737,8.1725,1.16454707412
 03/29  09:00:00,298.742637027,25.9171078658,5.59310243862,0.0,62.886420148,41.4019203762,14.191385385,2.51915570534,10.5075,1.1647296797
 03/29  10:00:00,296.20856275,25.9171078658,6.34920693991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/29  11:00:00,314.335345783,25.9171078658,7.50576812497,0.0,62.886420148,41.4019203762,11.6726029071,0.0,10.5075,1.16510290711
 03/29  12:00:00,307.761091011,25.9171078658,8.47917107429,0.0,62.886420148,41.4019203762,12.8176908023,0.0,10.5075,2.31019080233
 03/29  13:00:00,309.679196816,25.9171078658,9.22608306112,0.0,62.886420148,41.4019203762,11.6725394261,0.0,10.5075,1.16503942608
 03/29  14:00:00,306.353786791,25.9171078658,10.7766771726,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/29  15:00:00,305.609237308,25.9171078658,12.3317626167,0.0,62.886420148,41.4019203762,11.6724233995,0.0,10.5075,1.16492339954
 03/29  16:00:00,308.305130476,25.9171078658,13.4463188363,0.0,62.886420148,41.4019203762,11.6722902696,0.0,10.5075,1.16479026962
 03/29  17:00:00,308.093811505,25.9171078658,13.570705492,0.0,62.886420148,41.4019203762,11.6723677158,0.0,10.5075,1.16486771576
 03/29  18:00:00,300.671082501,25.9171078658,12.2189404751,0.0,41.9242800987,36.8599292233,10.5048250587,0.0,9.34,1.16482505867
 03/29  19:00:00,294.005723626,25.9171078658,11.3791303717,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/29  20:00:00,275.776126478,25.9171078658,9.48912253927,0.0,34.9369000822,32.3179380704,9.33725083458,0.0,8.1725,1.16475083458
 03/29  21:00:00,196.004533602,25.9171078658,6.55566244948,0.0,13.9747600329,18.6919646116,5.83452833184,0.0,4.67,1.16452833184
 03/29  22:00:00,131.311364113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,159.923792745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,139.841000143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921007036,0.0,2.335,1.16421007036
 03/30  01:00:00,129.399199095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,129.116837368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,128.071417147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921474903,0.0,2.335,1.16421474903
 03/30  04:00:00,135.481743814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,134.852688347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,186.444103141,25.9171078658,2.00529349,0.0,13.9747600329,18.6919646116,9.6915370762,5.0015370762,4.67,0.02
 03/30  07:00:00,199.270440202,25.9171078658,1.49223244432,0.0,13.9747600329,18.6919646116,37.9913276686,32.1568818065,4.67,1.16444586215
 03/30  08:00:00,267.071564739,25.9171078658,3.47861729826,0.0,34.9369000822,32.3179380704,30.4987866849,22.3062866849,8.1725,0.02
 03/30  09:00:00,298.86351662,25.9171078658,5.59135155687,0.0,62.886420148,41.4019203762,15.0850354184,3.41290044843,10.5075,1.16463496997
 03/30  10:00:00,294.234326716,25.9171078658,5.88365828003,0.0,62.886420148,41.4019203762,11.6723319948,0.0,10.5075,1.16483199477
 03/30  11:00:00,310.555819228,25.9171078658,6.18463171724,0.0,62.886420148,41.4019203762,11.6724996962,0.0,10.5075,1.16499969624
 03/30  12:00:00,305.388140238,25.9171078658,7.95830056762,0.0,62.886420148,41.4019203762,11.6726121442,0.0,10.5075,1.16511214425
 03/30  13:00:00,303.939121468,25.9171078658,8.86088296105,0.0,62.886420148,41.4019203762,11.6726484325,0.0,10.5075,1.16514843246
 03/30  14:00:00,296.193003607,25.9171078658,9.93984059736,0.0,62.886420148,41.4019203762,11.6724420438,0.0,10.5075,1.16494204385
 03/30  15:00:00,289.758444866,25.9171078658,12.1829818179,0.0,62.886420148,41.4019203762,11.6724285922,0.0,10.5075,1.16492859221
 03/30  16:00:00,286.115921666,25.9171078658,14.0815596374,0.0,62.886420148,41.4019203762,11.6723031249,0.0,10.5075,1.16480312492
 03/30  17:00:00,280.434017288,25.9171078658,14.403342849,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/30  18:00:00,274.584084496,25.9171078658,13.6126390437,0.0,41.9242800987,36.8599292233,10.5048035793,0.0,9.34,1.16480357927
 03/30  19:00:00,262.039882593,25.9171078658,12.0869179922,0.0,41.9242800987,36.8599292233,10.8012102177,0.296573295069,9.34,1.16463692259
 03/30  20:00:00,236.967847223,25.9171078658,9.20148067863,0.0,34.9369000822,32.3179380704,9.64405913002,0.306922085037,8.1725,1.16463704498
 03/30  21:00:00,169.013511557,25.9171078658,6.36717672581,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/30  22:00:00,106.074812604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,137.508618073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931216406,0.0,2.335,1.16431216406
 03/30  24:00:00,111.195836199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,100.78474795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,100.920325466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924181631,0.0,2.335,1.16424181631
 03/31  03:00:00,101.306352208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,126.667968718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,126.119040029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921329383,0.0,2.335,1.16421329383
 03/31  06:00:00,175.323733721,25.9171078658,0.141377589365,0.0,13.9747600329,18.6919646116,87.4924598467,82.8024598467,4.67,0.02
 03/31  07:00:00,173.225167044,25.9171078658,0.109281036197,0.0,13.9747600329,18.6919646116,114.996870308,110.306870308,4.67,0.02
 03/31  08:00:00,239.612403348,25.9171078658,1.01721485751,0.0,34.9369000822,32.3179380704,93.9060143945,84.5689389427,8.1725,1.16457545183
 03/31  09:00:00,272.553598635,25.9171078658,2.61302172624,0.0,62.886420148,41.4019203762,59.8644228754,49.3369228754,10.5075,0.02
 03/31  10:00:00,266.277035824,25.9171078658,3.21421580152,0.0,62.886420148,41.4019203762,42.2811042385,30.6087947646,10.5075,1.16480947392
 03/31  11:00:00,295.683433603,25.9171078658,4.17775613283,0.0,62.886420148,41.4019203762,18.6253472273,6.95274383905,10.5075,1.16510338824
 03/31  12:00:00,285.467940776,25.9171078658,5.21826131375,0.0,62.886420148,41.4019203762,11.6726978297,0.0,10.5075,1.16519782967
 03/31  13:00:00,288.162360036,25.9171078658,6.87280111601,0.0,62.886420148,41.4019203762,11.6724950866,0.0,10.5075,1.16499508656
 03/31  14:00:00,286.822980477,25.9171078658,8.87118704203,0.0,62.886420148,41.4019203762,11.6723552078,0.0,10.5075,1.16485520776
 03/31  15:00:00,285.600216035,25.9171078658,10.1034637344,0.0,62.886420148,41.4019203762,11.6723708576,0.0,10.5075,1.16487085762
 03/31  16:00:00,287.050001071,25.9171078658,10.6906555975,0.0,62.886420148,41.4019203762,11.6724315654,0.0,10.5075,1.16493156541
 03/31  17:00:00,285.918091264,25.9171078658,10.5010120868,0.0,62.886420148,41.4019203762,11.6723137046,0.0,10.5075,1.16481370461
 03/31  18:00:00,279.348568035,25.9171078658,9.06943217344,0.0,41.9242800987,36.8599292233,10.5047518973,0.0,9.34,1.1647518973
 03/31  19:00:00,261.114793487,25.9171078658,7.69754089663,0.0,41.9242800987,36.8599292233,9.68190935972,0.321909359721,9.34,0.02
 03/31  20:00:00,239.179244845,25.9171078658,5.59968317995,0.0,34.9369000822,32.3179380704,10.0126773586,0.675530585879,8.1725,1.1646467727
 03/31  21:00:00,170.726470388,25.9171078658,3.11607914992,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/31  22:00:00,116.724515919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940759448,0.0,2.335,1.16440759448
 03/31  23:00:00,146.795232812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,120.799047573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,107.28794505,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555638408,0.0,1.75125,1.16430638408
 04/01  02:00:00,105.084676318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,103.239573777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,108.304824967,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548773226,0.0,1.75125,1.16423773226
 04/01  05:00:00,106.789746567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,144.598188112,25.9171078658,0.00100037966482,0.0,6.98738001645,14.1499734587,96.305371899,92.782871899,3.5025,0.02
 04/01  07:00:00,148.010226725,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,132.928150812,128.261127583,3.5025,1.16452322929
 04/01  08:00:00,207.799770437,25.9171078658,0.341954403127,0.0,20.9621400493,23.2339557645,111.084384918,105.226884918,5.8375,0.02
 04/01  09:00:00,238.067529918,25.9171078658,1.74624262389,0.0,41.9242800987,36.8599292233,70.9360988184,60.4314857982,9.34,1.16461302024
 04/01  10:00:00,267.704736557,25.9171078658,3.2951902665,0.0,62.886420148,41.4019203762,35.0253771022,23.3530731094,10.5075,1.16480399284
 04/01  11:00:00,299.004392094,25.9171078658,4.25086962938,0.0,62.886420148,41.4019203762,12.8309969369,1.15860959729,10.5075,1.16488733964
 04/01  12:00:00,291.996015739,25.9171078658,5.97022906182,0.0,62.886420148,41.4019203762,11.6724580451,0.0,10.5075,1.16495804508
 04/01  13:00:00,295.568129409,25.9171078658,7.83436915469,0.0,62.886420148,41.4019203762,11.6724987877,0.0,10.5075,1.16499878773
 04/01  14:00:00,292.942582471,25.9171078658,9.70915227736,0.0,62.886420148,41.4019203762,11.6724797295,0.0,10.5075,1.16497972951
 04/01  15:00:00,292.157213945,25.9171078658,11.5565863064,0.0,62.886420148,41.4019203762,11.6723482698,0.0,10.5075,1.16484826975
 04/01  16:00:00,294.848643505,25.9171078658,13.0832777403,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/01  17:00:00,297.55209641,25.9171078658,14.6795722084,0.0,62.886420148,41.4019203762,11.6723843866,0.0,10.5075,1.16488438656
 04/01  18:00:00,275.621766972,25.9171078658,11.8666501555,0.0,34.9369000822,32.3179380704,9.77649481929,0.43909905292,8.1725,1.16489576637
 04/01  19:00:00,233.154604148,25.9171078658,8.22365855258,0.0,20.9621400493,23.2339557645,8.13474131675,1.132508924,5.8375,1.16473239274
 04/01  20:00:00,222.375642518,25.9171078658,6.65745192801,0.0,20.9621400493,23.2339557645,6.18761673529,0.330116735286,5.8375,0.02
 04/01  21:00:00,163.681581093,25.9171078658,3.79639386927,0.0,6.98738001645,14.1499734587,4.97469880433,0.307667671819,3.5025,1.16453113251
 04/01  22:00:00,115.467453175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,146.652182742,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562620811,0.0,1.75125,1.16437620811
 04/01  24:00:00,122.956781464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,113.074299491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,113.500366397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551826357,0.0,1.75125,1.16426826357
 04/02  03:00:00,114.170745295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,122.371686781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,122.145836865,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550794727,0.0,1.75125,1.16425794727
 04/02  06:00:00,162.184819391,25.9171078658,0.771205503205,0.0,6.98738001645,14.1499734587,25.043631507,21.521131507,3.5025,0.02
 04/02  07:00:00,170.110493006,25.9171078658,0.551100990847,0.0,6.98738001645,14.1499734587,58.1327049418,54.6102049418,3.5025,0.02
 04/02  08:00:00,200.26923165,25.9171078658,0.68337788197,0.0,6.98738001645,14.1499734587,53.6407209411,48.9738582206,3.5025,1.16436272059
 04/02  09:00:00,181.150363156,25.9171078658,0.752419434105,0.0,6.98738001645,14.1499734587,44.1944476519,40.6719476519,3.5025,0.02
 04/02  10:00:00,217.914770798,25.9171078658,2.4670656,0.0,27.9495200658,27.7759469175,18.3313015618,10.1616444033,7.005,1.16465715848
 04/02  11:00:00,245.390021509,25.9171078658,3.38336011775,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/02  12:00:00,266.889928369,25.9171078658,6.0496192274,0.0,41.9242800987,36.8599292233,10.5047268383,0.0,9.34,1.16472683831
 04/02  13:00:00,270.676668666,25.9171078658,8.11459121789,0.0,41.9242800987,36.8599292233,10.5047844416,0.0,9.34,1.16478444163
 04/02  14:00:00,269.1989285,25.9171078658,10.576341396,0.0,41.9242800987,36.8599292233,10.5046273459,0.0,9.34,1.16462734592
 04/02  15:00:00,267.305903351,25.9171078658,12.0722065865,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/02  16:00:00,272.359199061,25.9171078658,14.6305509358,0.0,41.9242800987,36.8599292233,10.5047197842,0.0,9.34,1.16471978424
 04/02  17:00:00,244.215563837,25.9171078658,14.4143471868,0.0,27.9495200658,27.7759469175,8.16971794523,0.0,7.005,1.16471794523
 04/02  18:00:00,246.104323432,25.9171078658,12.7619262352,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/02  19:00:00,236.728337891,25.9171078658,12.0471158112,0.0,13.9747600329,18.6919646116,5.83462392212,0.0,4.67,1.16462392212
 04/02  20:00:00,222.987144208,25.9171078658,8.82292859124,0.0,13.9747600329,18.6919646116,5.79255640235,1.10255640235,4.67,0.02
 04/02  21:00:00,196.830949318,25.9171078658,9.28855411887,0.0,13.9747600329,18.6919646116,5.83445876872,0.0,4.67,1.16445876872
 04/02  22:00:00,127.928936659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,157.222277881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,134.188695089,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552525729,0.0,1.75125,1.16427525729
 04/03  01:00:00,120.557710532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,114.823194742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,110.536069927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925484998,0.0,2.335,1.16425484998
 04/03  04:00:00,113.523995506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,108.758461103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,155.949418773,25.9171078658,0.664837700828,0.0,13.9747600329,18.6919646116,59.9109130101,55.2209130101,4.67,0.02
 04/03  07:00:00,156.254121363,25.9171078658,0.500342434321,0.0,13.9747600329,18.6919646116,94.9707411011,89.1363896704,4.67,1.16435143063
 04/03  08:00:00,228.245821609,25.9171078658,1.41085880034,0.0,34.9369000822,32.3179380704,83.1784713489,74.9859713489,8.1725,0.02
 04/03  09:00:00,256.751329697,25.9171078658,3.12296812339,0.0,62.886420148,41.4019203762,60.8425769785,49.1704793072,10.5075,1.16459767129
 04/03  10:00:00,247.531048987,25.9171078658,3.61000105817,0.0,62.886420148,41.4019203762,47.3831254802,35.7108403293,10.5075,1.16478515092
 04/03  11:00:00,278.51877588,25.9171078658,4.19221412357,0.0,62.886420148,41.4019203762,32.3118329216,20.6393903719,10.5075,1.16494254975
 04/03  12:00:00,262.390647338,25.9171078658,4.53140958001,0.0,62.886420148,41.4019203762,23.5474791142,11.8749339683,10.5075,1.16504514587
 04/03  13:00:00,260.357671732,25.9171078658,4.79640678601,0.0,62.886420148,41.4019203762,20.4894973557,8.81692481739,10.5075,1.16507253834
 04/03  14:00:00,261.408208368,25.9171078658,6.29743670154,0.0,62.886420148,41.4019203762,11.672360143,0.0,10.5075,1.16486014296
 04/03  15:00:00,262.097473313,25.9171078658,7.5477545881,0.0,62.886420148,41.4019203762,11.6723389255,0.0,10.5075,1.16483892546
 04/03  16:00:00,261.654545875,25.9171078658,7.51386287198,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/03  17:00:00,258.353888852,25.9171078658,7.10696979203,0.0,62.886420148,41.4019203762,11.6724158621,0.0,10.5075,1.16491586206
 04/03  18:00:00,252.095365743,25.9171078658,5.87022293587,0.0,41.9242800987,36.8599292233,13.4309115932,2.92603221348,9.34,1.16487937974
 04/03  19:00:00,240.309549397,25.9171078658,5.14743539482,0.0,41.9242800987,36.8599292233,27.9353598047,17.4306775882,9.34,1.16468221655
 04/03  20:00:00,219.779416017,25.9171078658,3.8753470073,0.0,34.9369000822,32.3179380704,38.3134888721,30.1209888721,8.1725,0.02
 04/03  21:00:00,156.737155756,25.9171078658,2.00954720673,0.0,13.9747600329,18.6919646116,17.4484382018,11.613870857,4.67,1.16456734481
 04/03  22:00:00,99.06977101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,131.440501349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926837539,0.0,2.335,1.16426837539
 04/03  24:00:00,104.577052801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,96.3946946891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,96.1480252934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925388372,0.0,2.335,1.16425388372
 04/04  03:00:00,95.3221340809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,118.99350805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,118.82621385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,169.180733866,25.9171078658,0.240693296847,0.0,13.9747600329,18.6919646116,86.1534598407,80.3192425984,4.67,1.16421724232
 04/04  07:00:00,162.301747355,25.9171078658,0.234623426802,0.0,13.9747600329,18.6919646116,113.002771149,108.312771149,4.67,0.02
 04/04  08:00:00,224.381871277,25.9171078658,1.00540599377,0.0,34.9369000822,32.3179380704,106.087132193,96.7500674935,8.1725,1.16456469932
 04/04  09:00:00,252.751118252,25.9171078658,2.18848684341,0.0,62.886420148,41.4019203762,87.5506662903,77.0231662903,10.5075,0.02
 04/04  10:00:00,242.293943199,25.9171078658,2.36534867772,0.0,62.886420148,41.4019203762,82.3386542777,70.6663105919,10.5075,1.16484368576
 04/04  11:00:00,274.220013754,25.9171078658,2.8727377861,0.0,62.886420148,41.4019203762,63.7135295363,52.0410800888,10.5075,1.16494944746
 04/04  12:00:00,259.8967497,25.9171078658,3.3211644587,0.0,62.886420148,41.4019203762,48.5358285975,36.8632942586,10.5075,1.16503433886
 04/04  13:00:00,257.358105498,25.9171078658,3.36453626615,0.0,62.886420148,41.4019203762,46.9968679465,35.3243054845,10.5075,1.16506246199
 04/04  14:00:00,252.725580546,25.9171078658,3.5675739019,0.0,62.886420148,41.4019203762,42.5512241166,30.878841984,10.5075,1.16488213261
 04/04  15:00:00,249.374055066,25.9171078658,3.86150684025,0.0,62.886420148,41.4019203762,35.7001060414,24.0277318206,10.5075,1.16487422086
 04/04  16:00:00,249.369054778,25.9171078658,3.92927387756,0.0,62.886420148,41.4019203762,36.046246021,24.3738168007,10.5075,1.16492922027
 04/04  17:00:00,249.802695541,25.9171078658,4.11559563247,0.0,62.886420148,41.4019203762,34.87368512,23.2013778627,10.5075,1.16480725731
 04/04  18:00:00,245.263874986,25.9171078658,3.43470323431,0.0,41.9242800987,36.8599292233,42.2345398499,32.8745398499,9.34,0.02
 04/04  19:00:00,225.967258567,25.9171078658,3.16983842927,0.0,41.9242800987,36.8599292233,54.6694339534,44.1646880422,9.34,1.16474591116
 04/04  20:00:00,207.69444678,25.9171078658,2.38622147106,0.0,34.9369000822,32.3179380704,63.8421494262,54.5049126716,8.1725,1.16473675464
 04/04  21:00:00,147.369818028,25.9171078658,0.820100282693,0.0,13.9747600329,18.6919646116,32.3742908457,27.6842908457,4.67,0.02
 04/04  22:00:00,96.2009675536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940127258,0.0,2.335,1.16440127258
 04/04  23:00:00,129.731367966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,102.650565509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,93.2699001276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,92.742958653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926946885,0.0,2.335,1.16426946885
 04/05  03:00:00,91.8846772807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,98.66415176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,98.2396880323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992413938,0.0,2.335,1.1642413938
 04/05  06:00:00,148.947645263,25.9171078658,0.00455738042111,0.0,13.9747600329,18.6919646116,101.885230652,97.1952306517,4.67,0.02
 04/05  07:00:00,152.397924679,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,122.315758261,117.625758261,4.67,0.02
 04/05  08:00:00,226.792573049,25.9171078658,0.763742176949,0.0,34.9369000822,32.3179380704,112.929859797,103.592825206,8.1725,1.1645345908
 04/05  09:00:00,256.830269888,25.9171078658,1.81976322764,0.0,62.886420148,41.4019203762,90.2586755885,78.5865959226,10.5075,1.16457966589
 04/05  10:00:00,248.348635314,25.9171078658,2.31716243697,0.0,62.886420148,41.4019203762,74.2894790596,63.7619790596,10.5075,0.02
 04/05  11:00:00,280.026538448,25.9171078658,2.95458285903,0.0,62.886420148,41.4019203762,50.3993658415,38.7269336812,10.5075,1.16493216023
 04/05  12:00:00,268.503326099,25.9171078658,3.44317456274,0.0,62.886420148,41.4019203762,33.8291341552,22.1566346515,10.5075,1.16499950367
 04/05  13:00:00,267.973401595,25.9171078658,3.70402736141,0.0,62.886420148,41.4019203762,24.5776998039,12.9051714306,10.5075,1.16502837333
 04/05  14:00:00,266.6278281,25.9171078658,4.27305024333,0.0,62.886420148,41.4019203762,14.6167952247,2.94441518876,10.5075,1.16488003591
 04/05  15:00:00,265.610434359,25.9171078658,4.84240436227,0.0,62.886420148,41.4019203762,11.6723853473,0.0,10.5075,1.16488534727
 04/05  16:00:00,266.637834716,25.9171078658,5.103827766,0.0,62.886420148,41.4019203762,11.6724350347,0.0,10.5075,1.16493503467
 04/05  17:00:00,266.874896947,25.9171078658,5.37646797445,0.0,62.886420148,41.4019203762,11.6723081958,0.0,10.5075,1.16480819582
 04/05  18:00:00,263.546017752,25.9171078658,4.84832051395,0.0,41.9242800987,36.8599292233,10.5047373092,0.0,9.34,1.16473730923
 04/05  19:00:00,257.160296693,25.9171078658,4.75727250638,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/05  20:00:00,237.540340897,25.9171078658,4.15121656353,0.0,34.9369000822,32.3179380704,12.3133543202,2.97622982794,8.1725,1.16462449223
 04/05  21:00:00,169.62892059,25.9171078658,2.18268643551,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/05  22:00:00,110.331547309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993808085,0.0,2.335,1.1643808085
 04/05  23:00:00,142.651400524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,117.961811201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,107.218320233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926058046,0.0,2.335,1.16426058046
 04/06  02:00:00,105.492937015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,103.820023424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  04:00:00,108.712198756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924109439,0.0,2.335,1.16424109439
 04/06  05:00:00,106.418953531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,157.28674106,25.9171078658,0.240287278325,0.0,13.9747600329,18.6919646116,74.4202316859,69.7302316859,4.67,0.02
 04/06  07:00:00,167.072071529,25.9171078658,0.156564484835,0.0,13.9747600329,18.6919646116,104.975721428,99.1413492389,4.67,1.16437218923
 04/06  08:00:00,241.421380843,25.9171078658,0.9427992633,0.0,34.9369000822,32.3179380704,88.6101115765,80.4176115765,8.1725,0.02
 04/06  09:00:00,272.26024106,25.9171078658,2.32790828713,0.0,62.886420148,41.4019203762,64.2129174399,52.5407999368,10.5075,1.16461750313
 04/06  10:00:00,266.484034769,25.9171078658,2.58093316597,0.0,62.886420148,41.4019203762,54.1957517829,43.6682517829,10.5075,0.02
 04/06  11:00:00,294.747819033,25.9171078658,3.04070690362,0.0,62.886420148,41.4019203762,39.9702531256,28.2976381741,10.5075,1.16511495144
 04/06  12:00:00,282.732028793,25.9171078658,3.28998833661,0.0,62.886420148,41.4019203762,34.5557407596,21.7380780022,10.5075,2.31016275743
 04/06  13:00:00,281.416320588,25.9171078658,3.38848157596,0.0,62.886420148,41.4019203762,30.8907114012,19.2182107697,10.5075,1.16500063149
 04/06  14:00:00,274.558623547,25.9171078658,3.3242993689,0.0,62.886420148,41.4019203762,32.5642044203,22.0367044203,10.5075,0.02
 04/06  15:00:00,271.714283461,25.9171078658,3.54407596826,0.0,62.886420148,41.4019203762,27.4745143643,15.8021429983,10.5075,1.16487136599
 04/06  16:00:00,273.486751513,25.9171078658,3.72074178363,0.0,62.886420148,41.4019203762,25.3076046366,13.6351888702,10.5075,1.16491576634
 04/06  17:00:00,273.243561824,25.9171078658,3.59250706148,0.0,62.886420148,41.4019203762,32.7569105991,21.0846265055,10.5075,1.16478409356
 04/06  18:00:00,270.016629587,25.9171078658,3.08311495742,0.0,41.9242800987,36.8599292233,35.6426280651,25.1379016049,9.34,1.16472646022
 04/06  19:00:00,263.302765626,25.9171078658,3.02245871544,0.0,41.9242800987,36.8599292233,38.3533767209,28.9933767209,9.34,0.02
 04/06  20:00:00,249.170962624,25.9171078658,2.43398429208,0.0,34.9369000822,32.3179380704,44.1180484676,34.780909117,8.1725,1.16463935061
 04/06  21:00:00,179.766008772,25.9171078658,0.907659716809,0.0,13.9747600329,18.6919646116,9.39080272488,3.55627343421,4.67,1.16452929068
 04/06  22:00:00,123.168479744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,153.756805514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,132.211492071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921504413,0.0,2.335,1.16421504413
 04/07  01:00:00,122.976739994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,122.291440323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,121.847696571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,147.586275407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921465158,0.0,2.335,1.16421465158
 04/07  05:00:00,148.476030427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,201.1555106,25.9171078658,0.737117483631,0.0,13.9747600329,18.6919646116,23.5472885683,18.8572885683,4.67,0.02
 04/07  07:00:00,201.587587655,25.9171078658,0.762773144127,0.0,13.9747600329,18.6919646116,57.7150030203,51.880564614,4.67,1.16443840628
 04/07  08:00:00,263.18778707,25.9171078658,2.28222261081,0.0,34.9369000822,32.3179380704,42.1571792665,33.9646792665,8.1725,0.02
 04/07  09:00:00,295.662005705,25.9171078658,4.50773614616,0.0,62.886420148,41.4019203762,17.3551581944,5.6830286171,10.5075,1.16462957727
 04/07  10:00:00,291.769618761,25.9171078658,4.8562548423,0.0,62.886420148,41.4019203762,11.6723341783,0.0,10.5075,1.16483417833
 04/07  11:00:00,309.606703865,25.9171078658,5.47949296149,0.0,62.886420148,41.4019203762,11.6725287088,0.0,10.5075,1.16502870879
 04/07  12:00:00,303.215848281,25.9171078658,6.28982793374,0.0,62.886420148,41.4019203762,11.672636223,0.0,10.5075,1.16513622301
 04/07  13:00:00,308.666815617,25.9171078658,7.66629267422,0.0,62.886420148,41.4019203762,11.6726512896,0.0,10.5075,1.16515128956
 04/07  14:00:00,306.159760314,25.9171078658,9.74667674298,0.0,62.886420148,41.4019203762,11.6723994663,0.0,10.5075,1.16489946631
 04/07  15:00:00,307.172471445,25.9171078658,12.0082842222,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/07  16:00:00,308.456011514,25.9171078658,12.6813613866,0.0,62.886420148,41.4019203762,11.6723716289,0.0,10.5075,1.16487162891
 04/07  17:00:00,307.875020101,25.9171078658,12.8001990887,0.0,62.886420148,41.4019203762,11.6724289354,0.0,10.5075,1.16492893536
 04/07  18:00:00,298.277618696,25.9171078658,11.0818473999,0.0,41.9242800987,36.8599292233,10.5048694191,0.0,9.34,1.16486941905
 04/07  19:00:00,280.749476159,25.9171078658,9.92899965775,0.0,41.9242800987,36.8599292233,10.5046422081,0.0,9.34,1.16464220812
 04/07  20:00:00,253.375543333,25.9171078658,5.21298488783,0.0,34.9369000822,32.3179380704,10.8468503588,2.65435035881,8.1725,0.02
 04/07  21:00:00,174.23471673,25.9171078658,1.63919500809,0.0,13.9747600329,18.6919646116,5.89162392611,0.0570761303756,4.67,1.16454779573
 04/07  22:00:00,121.711321538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,152.05209026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,128.352871116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922715412,0.0,2.335,1.16422715412
 04/08  01:00:00,117.306958071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,118.844962279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,119.130769851,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547864771,0.0,1.75125,1.16422864771
 04/08  04:00:00,126.438580217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,124.539852706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,159.312527047,25.9171078658,0.00171043562468,0.0,6.98738001645,14.1499734587,52.0298522982,47.3631144589,3.5025,1.16423783932
 04/08  07:00:00,162.458704915,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,97.1296791524,93.6071791524,3.5025,0.02
 04/08  08:00:00,222.255346821,25.9171078658,0.584964463789,0.0,20.9621400493,23.2339557645,76.2994889625,69.297473668,5.8375,1.16451529448
 04/08  09:00:00,252.007899191,25.9171078658,2.31094172541,0.0,41.9242800987,36.8599292233,40.4002071662,31.0402071662,9.34,0.02
 04/08  10:00:00,281.677573433,25.9171078658,4.11513095291,0.0,62.886420148,41.4019203762,13.6943465826,2.02199350215,10.5075,1.1648530805
 04/08  11:00:00,310.753171589,25.9171078658,6.05186214447,0.0,62.886420148,41.4019203762,11.6723830755,0.0,10.5075,1.16488307546
 04/08  12:00:00,308.864483381,25.9171078658,9.11042796675,0.0,62.886420148,41.4019203762,11.6726509862,0.0,10.5075,1.1651509862
 04/08  13:00:00,317.294869998,25.9171078658,12.3784187642,0.0,62.886420148,41.4019203762,11.67267528,0.0,10.5075,1.16517527995
 04/08  14:00:00,309.628990315,25.9171078658,14.5935750501,0.0,62.886420148,41.4019203762,11.6724430137,0.0,10.5075,1.16494301365
 04/08  15:00:00,304.860610831,25.9171078658,18.0297355581,0.0,62.886420148,41.4019203762,11.6723021739,0.0,10.5075,1.1648021739
 04/08  16:00:00,306.63174307,25.9171078658,20.623760945,0.0,62.886420148,41.4019203762,11.6723425466,0.0,10.5075,1.16484254662
