Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  17:00:00,306.660402082,25.9171078658,22.3586175752,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/08  18:00:00,280.880939326,25.9171078658,16.3623764338,0.0,34.9369000822,32.3179380704,9.33733215765,0.0,8.1725,1.16483215765
 04/08  19:00:00,237.261529245,25.9171078658,10.5849596214,0.0,20.9621400493,23.2339557645,8.21013684824,1.20795460135,5.8375,1.16468224689
 04/08  20:00:00,229.608316287,25.9171078658,8.32284478393,0.0,20.9621400493,23.2339557645,7.38648536133,0.384436602708,5.8375,1.16454875863
 04/08  21:00:00,174.728484577,25.9171078658,8.34218770713,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/08  22:00:00,119.963460514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,149.92652105,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563038359,0.0,1.75125,1.16438038359
 04/08  24:00:00,124.603129415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,111.875917659,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553541142,0.0,1.75125,1.16428541142
 04/09  02:00:00,110.90665637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,109.755853806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,116.986402351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,115.118086135,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552294294,0.0,1.75125,1.16427294294
 04/09  06:00:00,152.028804827,25.9171078658,0.582691184058,0.0,6.98738001645,14.1499734587,39.1329279259,35.6104279259,3.5025,0.02
 04/09  07:00:00,156.402958215,25.9171078658,0.36793721807,0.0,6.98738001645,14.1499734587,73.7981971078,70.2756971078,3.5025,0.02
 04/09  08:00:00,188.74134459,25.9171078658,0.588754204777,0.0,6.98738001645,14.1499734587,62.7103541782,58.0435034531,3.5025,1.16435072516
 04/09  09:00:00,169.181211094,25.9171078658,0.672824039169,0.0,6.98738001645,14.1499734587,50.3329225098,46.8104225098,3.5025,0.02
 04/09  10:00:00,207.10153609,25.9171078658,2.37061459226,0.0,27.9495200658,27.7759469175,25.1058779746,16.9363006125,7.005,1.16457736204
 04/09  11:00:00,239.247622109,25.9171078658,3.63248486017,0.0,27.9495200658,27.7759469175,7.53647819209,0.511478192091,7.005,0.02
 04/09  12:00:00,260.910948492,25.9171078658,6.99903653136,0.0,41.9242800987,36.8599292233,10.5047713841,0.0,9.34,1.16477138409
 04/09  13:00:00,264.012236713,25.9171078658,8.61804634634,0.0,41.9242800987,36.8599292233,10.5046542481,0.0,9.34,1.16465424807
 04/09  14:00:00,260.16134899,25.9171078658,9.91775367769,0.0,41.9242800987,36.8599292233,10.5046464808,0.0,9.34,1.1646464808
 04/09  15:00:00,256.348615335,25.9171078658,10.7548120014,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/09  16:00:00,256.113183814,25.9171078658,11.395804698,0.0,41.9242800987,36.8599292233,10.504723528,0.0,9.34,1.16472352803
 04/09  17:00:00,223.577750577,25.9171078658,9.38007027207,0.0,27.9495200658,27.7759469175,8.46745431388,0.297745942799,7.005,1.16470837108
 04/09  18:00:00,222.765756861,25.9171078658,6.78374732775,0.0,13.9747600329,18.6919646116,5.17375462142,0.483754621424,4.67,0.02
 04/09  19:00:00,213.593419726,25.9171078658,5.89396251623,0.0,13.9747600329,18.6919646116,5.83460419471,0.0,4.67,1.16460419471
 04/09  20:00:00,208.633740859,25.9171078658,4.90797612715,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/09  21:00:00,181.545685138,25.9171078658,3.98137431844,0.0,13.9747600329,18.6919646116,5.83443154583,0.0,4.67,1.16443154583
 04/09  22:00:00,117.723726296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,147.899652002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,123.51109471,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549439419,0.0,1.75125,1.16424439419
 04/10  01:00:00,113.88754702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,111.643248271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,109.663260718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922023973,0.0,2.335,1.16422023973
 04/10  04:00:00,116.092035357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,114.388136989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,164.304166609,25.9171078658,0.492840824227,0.0,13.9747600329,18.6919646116,63.686677406,58.996677406,4.67,0.02
 04/10  07:00:00,169.673451437,25.9171078658,0.384066317594,0.0,13.9747600329,18.6919646116,97.2026295337,91.3682230808,4.67,1.16440645292
 04/10  08:00:00,243.680511443,25.9171078658,1.31490760027,0.0,34.9369000822,32.3179380704,77.1994923024,69.0069923024,8.1725,0.02
 04/10  09:00:00,278.31154603,25.9171078658,3.25571795551,0.0,62.886420148,41.4019203762,43.3769571514,31.704769994,10.5075,1.16468715736
 04/10  10:00:00,276.695376539,25.9171078658,4.05117133387,0.0,62.886420148,41.4019203762,22.1392524225,10.4670432676,10.5075,1.16470915487
 04/10  11:00:00,307.3731017,25.9171078658,5.73631875693,0.0,62.886420148,41.4019203762,11.6725695562,0.0,10.5075,1.16506955624
 04/10  12:00:00,300.000408116,25.9171078658,7.10290326606,0.0,62.886420148,41.4019203762,11.6726690644,0.0,10.5075,1.16516906444
 04/10  13:00:00,302.392001238,25.9171078658,8.78088915634,0.0,62.886420148,41.4019203762,11.6726770378,0.0,10.5075,1.16517703783
 04/10  14:00:00,297.868516772,25.9171078658,10.1312469587,0.0,62.886420148,41.4019203762,11.672420764,0.0,10.5075,1.16492076401
 04/10  15:00:00,293.797354338,25.9171078658,11.0094280349,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  16:00:00,295.961071081,25.9171078658,11.5665005794,0.0,62.886420148,41.4019203762,11.6723868289,0.0,10.5075,1.16488682888
 04/10  17:00:00,296.001905012,25.9171078658,12.0681796886,0.0,62.886420148,41.4019203762,11.6724371475,0.0,10.5075,1.16493714755
 04/10  18:00:00,289.168415428,25.9171078658,10.7975221293,0.0,41.9242800987,36.8599292233,10.5048717998,0.0,9.34,1.16487179976
 04/10  19:00:00,280.758788058,25.9171078658,9.65244061999,0.0,41.9242800987,36.8599292233,10.5046404087,0.0,9.34,1.16464040866
 04/10  20:00:00,263.048416016,25.9171078658,8.13143038615,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/10  21:00:00,190.372002223,25.9171078658,5.93747737651,0.0,13.9747600329,18.6919646116,5.8345414949,0.0,4.67,1.1645414949
 04/10  22:00:00,125.939831789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,154.906015963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,131.557387159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922004731,0.0,2.335,1.16422004731
 04/11  01:00:00,118.854842806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,116.975836164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,115.616675608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921736279,0.0,2.335,1.16421736279
 04/11  04:00:00,139.513517258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,139.139044906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,191.441807948,25.9171078658,0.770393612748,0.0,13.9747600329,18.6919646116,38.5671258487,33.8771258487,4.67,0.02
 04/11  07:00:00,192.138967452,25.9171078658,0.723087595905,0.0,13.9747600329,18.6919646116,68.328464307,62.4940951816,4.67,1.16436912547
 04/11  08:00:00,255.213453158,25.9171078658,2.02859239087,0.0,34.9369000822,32.3179380704,50.644850412,42.452350412,8.1725,0.02
 04/11  09:00:00,288.016824603,25.9171078658,4.06052006025,0.0,62.886420148,41.4019203762,25.7620924939,14.0899961759,10.5075,1.16459631804
 04/11  10:00:00,286.126904203,25.9171078658,4.84416799164,0.0,62.886420148,41.4019203762,12.7269697099,1.05470605622,10.5075,1.16476365372
 04/11  11:00:00,311.105361016,25.9171078658,6.66967642861,0.0,62.886420148,41.4019203762,11.6723992718,0.0,10.5075,1.16489927181
 04/11  12:00:00,305.362172069,25.9171078658,8.31550745725,0.0,62.886420148,41.4019203762,11.6724813367,0.0,10.5075,1.1649813367
 04/11  13:00:00,309.274274632,25.9171078658,9.95114998431,0.0,62.886420148,41.4019203762,11.6724900733,0.0,10.5075,1.1649900733
 04/11  14:00:00,306.068069948,25.9171078658,11.7038521085,0.0,62.886420148,41.4019203762,11.6724657902,0.0,10.5075,1.16496579025
 04/11  15:00:00,306.312704482,25.9171078658,14.3329087905,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/11  16:00:00,310.060917584,25.9171078658,17.3360252175,0.0,62.886420148,41.4019203762,11.6724296922,0.0,10.5075,1.16492969218
 04/11  17:00:00,310.498920188,25.9171078658,18.0343174147,0.0,62.886420148,41.4019203762,11.6722857182,0.0,10.5075,1.16478571823
 04/11  18:00:00,303.343217966,25.9171078658,16.1785788389,0.0,41.9242800987,36.8599292233,10.5047334021,0.0,9.34,1.16473340208
 04/11  19:00:00,285.594541438,25.9171078658,14.1729697179,0.0,41.9242800987,36.8599292233,10.5046779435,0.0,9.34,1.16467794355
 04/11  20:00:00,264.267190146,25.9171078658,11.0736175963,0.0,34.9369000822,32.3179380704,8.49334286051,0.300842860515,8.1725,0.02
 04/11  21:00:00,190.899722631,25.9171078658,9.91422847463,0.0,13.9747600329,18.6919646116,5.83445677782,0.0,4.67,1.16445677782
 04/11  22:00:00,130.019025752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,158.749387774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,136.893234274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925589813,0.0,2.335,1.16425589813
 04/12  01:00:00,124.268046724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,123.73690836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,123.807505706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925261039,0.0,2.335,1.16425261039
 04/12  04:00:00,131.477343254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,130.78644829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,182.989852408,25.9171078658,2.07116683408,0.0,13.9747600329,18.6919646116,6.22341417001,1.53341417001,4.67,0.02
 04/12  07:00:00,190.661226275,25.9171078658,1.4314194128,0.0,13.9747600329,18.6919646116,32.8750884473,27.0406528093,4.67,1.16443563799
 04/12  08:00:00,263.902501609,25.9171078658,3.55953219148,0.0,34.9369000822,32.3179380704,22.1960807887,14.0035807887,8.1725,0.02
 04/12  09:00:00,297.305370698,25.9171078658,6.38458128843,0.0,62.886420148,41.4019203762,11.6721276723,0.0,10.5075,1.16462767228
 04/12  10:00:00,296.734355592,25.9171078658,7.99962622301,0.0,62.886420148,41.4019203762,11.6722923562,0.0,10.5075,1.16479235615
 04/12  11:00:00,318.100872665,25.9171078658,10.035954334,0.0,62.886420148,41.4019203762,11.67242506,0.0,10.5075,1.16492506002
 04/12  12:00:00,314.469217445,25.9171078658,12.0398412812,0.0,62.886420148,41.4019203762,11.6725045107,0.0,10.5075,1.16500451073
 04/12  13:00:00,321.800653212,25.9171078658,14.3709035804,0.0,62.886420148,41.4019203762,11.6725108329,0.0,10.5075,1.16501083287
 04/12  14:00:00,320.074898616,25.9171078658,19.4255079201,0.0,62.886420148,41.4019203762,11.6724844095,0.0,10.5075,1.16498440946
 04/12  15:00:00,323.590740936,25.9171078658,26.1699405537,0.0,62.886420148,41.4019203762,11.6722445425,0.0,10.5075,1.16474454248
 04/12  16:00:00,326.938985642,25.9171078658,29.0920144261,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/12  17:00:00,327.263341455,25.9171078658,29.6082614393,0.0,62.886420148,41.4019203762,11.6723005242,0.0,10.5075,1.16480052419
 04/12  18:00:00,316.525490677,25.9171078658,25.2920564184,0.0,41.9242800987,36.8599292233,10.5047462146,0.0,9.34,1.16474621463
 04/12  19:00:00,306.004931237,25.9171078658,20.6000175029,0.0,41.9242800987,36.8599292233,10.5046888982,0.0,9.34,1.16468889815
 04/12  20:00:00,283.609200185,25.9171078658,16.3263828071,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/12  21:00:00,203.868934731,25.9171078658,14.2292590586,0.0,13.9747600329,18.6919646116,5.83446647118,0.0,4.67,1.16446647118
 04/12  22:00:00,131.095639663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,158.974760599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925405726,0.0,2.335,1.16425405726
 04/12  24:00:00,139.293774058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,127.610537017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,126.904604417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,126.628346206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919744488,0.0,2.335,1.16419744488
 04/13  04:00:00,133.448308057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,132.234940674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,185.419208218,25.9171078658,3.08696376862,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/13  07:00:00,189.757905367,25.9171078658,2.12068780514,0.0,13.9747600329,18.6919646116,20.0756044312,14.2411936361,4.67,1.16441079505
 04/13  08:00:00,266.567018061,25.9171078658,4.77501169294,0.0,34.9369000822,32.3179380704,11.3111910172,3.11869101721,8.1725,0.02
 04/13  09:00:00,300.397653202,25.9171078658,7.88007234015,0.0,62.886420148,41.4019203762,11.6722071718,0.0,10.5075,1.16470717181
 04/13  10:00:00,298.592847519,25.9171078658,9.09802896799,0.0,62.886420148,41.4019203762,11.6722945985,0.0,10.5075,1.16479459849
 04/13  11:00:00,318.53372475,25.9171078658,10.7315282898,0.0,62.886420148,41.4019203762,11.6724244985,0.0,10.5075,1.16492449852
 04/13  12:00:00,314.821447308,25.9171078658,13.0945369621,0.0,62.886420148,41.4019203762,11.6725013139,0.0,10.5075,1.16500131389
 04/13  13:00:00,324.157633218,25.9171078658,16.9202450611,0.0,62.886420148,41.4019203762,11.6725052318,0.0,10.5075,1.16500523185
 04/13  14:00:00,323.277001676,25.9171078658,22.9314735403,0.0,62.886420148,41.4019203762,11.6724766669,0.0,10.5075,1.1649766669
 04/13  15:00:00,322.577756539,25.9171078658,26.9359706805,0.0,62.886420148,41.4019203762,11.6722352426,0.0,10.5075,1.16473524262
 04/13  16:00:00,326.262192498,25.9171078658,29.8970085392,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/13  17:00:00,327.030495709,25.9171078658,30.4227054506,0.0,62.886420148,41.4019203762,11.6722888182,0.0,10.5075,1.16478881817
 04/13  18:00:00,315.673155851,25.9171078658,25.7301549089,0.0,41.9242800987,36.8599292233,10.5047324682,0.0,9.34,1.16473246822
 04/13  19:00:00,305.684111082,25.9171078658,21.4037962868,0.0,41.9242800987,36.8599292233,10.5046732955,0.0,9.34,1.1646732955
 04/13  20:00:00,284.83354552,25.9171078658,17.5822971098,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/13  21:00:00,206.518183045,25.9171078658,16.5667947748,0.0,13.9747600329,18.6919646116,5.83444951532,0.0,4.67,1.16444951532
 04/13  22:00:00,131.022609732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,158.944232918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,138.431943426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924764222,0.0,2.335,1.16424764222
 04/14  01:00:00,126.990527468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,125.963592638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,125.821433972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924305675,0.0,2.335,1.16424305675
 04/14  04:00:00,152.745019233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,149.362197499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,199.479722506,25.9171078658,2.20643485714,0.0,13.9747600329,18.6919646116,8.40793008857,3.71793008857,4.67,0.02
 04/14  07:00:00,194.826880371,25.9171078658,1.46708109053,0.0,13.9747600329,18.6919646116,38.6934988124,32.8590750871,4.67,1.16442372528
 04/14  08:00:00,260.355757821,25.9171078658,3.39794898807,0.0,34.9369000822,32.3179380704,26.1709774304,17.9784774304,8.1725,0.02
 04/14  09:00:00,292.491289809,25.9171078658,5.82946976701,0.0,62.886420148,41.4019203762,12.0780328137,0.405921807203,10.5075,1.16461100647
 04/14  10:00:00,290.931779872,25.9171078658,7.07453905323,0.0,62.886420148,41.4019203762,11.6722705363,0.0,10.5075,1.16477053629
 04/14  11:00:00,314.040748339,25.9171078658,8.72638496698,0.0,62.886420148,41.4019203762,11.6723976859,0.0,10.5075,1.16489768586
 04/14  12:00:00,307.212298269,25.9171078658,9.85921822335,0.0,62.886420148,41.4019203762,11.6724718336,0.0,10.5075,1.16497183355
 04/14  13:00:00,313.001524707,25.9171078658,11.7476930415,0.0,62.886420148,41.4019203762,11.6724733544,0.0,10.5075,1.16497335439
 04/14  14:00:00,310.634132313,25.9171078658,14.1126191522,0.0,62.886420148,41.4019203762,11.6724426413,0.0,10.5075,1.16494264128
 04/14  15:00:00,309.680103736,25.9171078658,17.0819997692,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/14  16:00:00,310.622447267,25.9171078658,18.4844091076,0.0,62.886420148,41.4019203762,11.6724003238,0.0,10.5075,1.16490032379
 04/14  17:00:00,310.901180965,25.9171078658,19.133566966,0.0,62.886420148,41.4019203762,11.6724411719,0.0,10.5075,1.16494117189
 04/14  18:00:00,304.659994598,25.9171078658,17.7164027633,0.0,41.9242800987,36.8599292233,10.5048679205,0.0,9.34,1.16486792047
 04/14  19:00:00,287.645183077,25.9171078658,15.8061076042,0.0,41.9242800987,36.8599292233,10.5046308517,0.0,9.34,1.16463085173
 04/14  20:00:00,268.568198116,25.9171078658,13.3883372703,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/14  21:00:00,196.765386321,25.9171078658,13.2774516564,0.0,13.9747600329,18.6919646116,5.83452579333,0.0,4.67,1.16452579333
 04/14  22:00:00,131.471082614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,159.847876337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,140.78181307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920323623,0.0,2.335,1.16420323623
 04/15  01:00:00,127.274514383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,127.028724384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,126.097030446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551728064,0.0,1.75125,1.16426728064
 04/15  04:00:00,133.666267675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,133.012608707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,173.266734077,25.9171078658,3.15380166704,0.0,6.98738001645,14.1499734587,4.66677347808,0.0,3.5025,1.16427347808
 04/15  07:00:00,179.364283871,25.9171078658,2.3471323355,0.0,6.98738001645,14.1499734587,10.0236348721,6.50113487212,3.5025,0.02
 04/15  08:00:00,241.532882228,25.9171078658,4.07612781573,0.0,20.9621400493,23.2339557645,7.00196133514,0.0,5.8375,1.16446133514
 04/15  09:00:00,270.734968923,25.9171078658,7.71315565446,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/15  10:00:00,299.846376664,25.9171078658,10.1363338856,0.0,62.886420148,41.4019203762,11.6722788686,0.0,10.5075,1.16477886858
 04/15  11:00:00,319.563295835,25.9171078658,10.8139097625,0.0,62.886420148,41.4019203762,11.6725023945,0.0,10.5075,1.16500239448
 04/15  12:00:00,314.291101692,25.9171078658,12.088029962,0.0,62.886420148,41.4019203762,11.6725385421,0.0,10.5075,1.1650385421
 04/15  13:00:00,319.598843032,25.9171078658,13.6323047473,0.0,62.886420148,41.4019203762,11.6725460581,0.0,10.5075,1.1650460581
 04/15  14:00:00,315.836222339,25.9171078658,16.1233595185,0.0,62.886420148,41.4019203762,11.6723027521,0.0,10.5075,1.16480275206
 04/15  15:00:00,316.233134675,25.9171078658,19.6910672157,0.0,62.886420148,41.4019203762,11.6723416661,0.0,10.5075,1.16484166609
 04/15  16:00:00,323.287531957,25.9171078658,24.8369388678,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/15  17:00:00,322.486680998,25.9171078658,24.6379131109,0.0,62.886420148,41.4019203762,11.6723469999,0.0,10.5075,1.16484699989
 04/15  18:00:00,291.531056777,25.9171078658,15.8933860049,0.0,34.9369000822,32.3179380704,9.33732868568,0.0,8.1725,1.16482868568
 04/15  19:00:00,253.640144672,25.9171078658,12.2019962859,0.0,20.9621400493,23.2339557645,7.34524702405,0.343103723021,5.8375,1.16464330103
 04/15  20:00:00,244.629364428,25.9171078658,10.2584905693,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/15  21:00:00,184.302245127,25.9171078658,9.53566393799,0.0,6.98738001645,14.1499734587,4.66698264063,0.0,3.5025,1.16448264063
 04/15  22:00:00,129.567393565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,158.770826058,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559565495,0.0,1.75125,1.16434565495
 04/15  24:00:00,139.005924228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,128.252439834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,128.489284719,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553158584,0.0,1.75125,1.16428158584
 04/16  03:00:00,127.61137965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,135.467478373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,134.905351633,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550481036,0.0,1.75125,1.16425481036
 04/16  06:00:00,174.754546645,25.9171078658,3.30117842298,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/16  07:00:00,180.581060953,25.9171078658,1.85159669279,0.0,6.98738001645,14.1499734587,14.9744671285,11.4519671285,3.5025,0.02
 04/16  08:00:00,213.892097098,25.9171078658,2.30243935871,0.0,6.98738001645,14.1499734587,15.1892135052,10.5223365538,3.5025,1.16437695134
 04/16  09:00:00,196.528397398,25.9171078658,2.64937553996,0.0,6.98738001645,14.1499734587,6.71137813006,3.18887813006,3.5025,0.02
 04/16  10:00:00,237.294832721,25.9171078658,8.21143763522,0.0,27.9495200658,27.7759469175,8.16960120163,0.0,7.005,1.16460120163
 04/16  11:00:00,263.891515873,25.9171078658,10.9873388834,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/16  12:00:00,290.642095689,25.9171078658,14.872197625,0.0,41.9242800987,36.8599292233,10.5046614626,0.0,9.34,1.16466146258
 04/16  13:00:00,295.880838043,25.9171078658,16.2981290484,0.0,41.9242800987,36.8599292233,10.5046893222,0.0,9.34,1.16468932225
 04/16  14:00:00,296.011673348,25.9171078658,22.8762655437,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  15:00:00,297.385503729,25.9171078658,28.5330354696,0.0,41.9242800987,36.8599292233,10.5046747308,0.0,9.34,1.16467473079
 04/16  16:00:00,300.770563613,25.9171078658,31.5529043431,0.0,41.9242800987,36.8599292233,10.5047345454,0.0,9.34,1.16473454543
 04/16  17:00:00,258.876545084,25.9171078658,22.2583091811,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/16  18:00:00,251.906351756,25.9171078658,15.4358739038,0.0,13.9747600329,18.6919646116,6.48064474306,0.646127200845,4.67,1.16451754221
 04/16  19:00:00,235.102845528,25.9171078658,10.8929762645,0.0,13.9747600329,18.6919646116,6.14442170284,1.45442170284,4.67,0.02
 04/16  20:00:00,222.373104828,25.9171078658,7.85148479274,0.0,13.9747600329,18.6919646116,6.41564823004,0.581212172199,4.67,1.16443605784
 04/16  21:00:00,195.63197654,25.9171078658,8.34602337618,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/16  22:00:00,129.024977766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556268111,0.0,1.75125,1.16431268111
 04/16  23:00:00,157.020801925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,137.129082306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,129.45186201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921634594,0.0,2.335,1.16421634594
 04/17  02:00:00,129.732373297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,130.464153436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,139.410832654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,138.864577206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925122725,0.0,2.335,1.16425122725
 04/17  06:00:00,194.50393397,25.9171078658,6.03181557197,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/17  07:00:00,202.031390193,25.9171078658,4.42893230883,0.0,13.9747600329,18.6919646116,5.34780621294,0.657806212939,4.67,0.02
 04/17  08:00:00,279.617550106,25.9171078658,8.1328350669,0.0,34.9369000822,32.3179380704,9.33696349251,0.0,8.1725,1.16446349251
 04/17  09:00:00,313.302922385,25.9171078658,11.7008642159,0.0,62.886420148,41.4019203762,11.6721025254,0.0,10.5075,1.16460252542
 04/17  10:00:00,310.991831939,25.9171078658,12.4258395236,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/17  11:00:00,327.403386037,25.9171078658,14.3492929022,0.0,62.886420148,41.4019203762,11.6724155895,0.0,10.5075,1.16491558952
 04/17  12:00:00,326.982163198,25.9171078658,16.9817536311,0.0,62.886420148,41.4019203762,11.6724527212,0.0,10.5075,1.16495272118
 04/17  13:00:00,334.608137539,25.9171078658,20.8079712266,0.0,62.886420148,41.4019203762,11.672452734,0.0,10.5075,1.16495273398
 04/17  14:00:00,334.313533581,25.9171078658,26.4841625776,0.0,62.886420148,41.4019203762,11.6724798898,0.0,10.5075,1.16497988979
 04/17  15:00:00,331.928569703,25.9171078658,30.8773074381,0.0,62.886420148,41.4019203762,11.6722613685,0.0,10.5075,1.16476136853
 04/17  16:00:00,331.71893954,25.9171078658,31.5596649718,0.0,62.886420148,41.4019203762,11.6722835513,0.0,10.5075,1.1647835513
 04/17  17:00:00,330.426302064,25.9171078658,30.8799925938,0.0,62.886420148,41.4019203762,11.6723232214,0.0,10.5075,1.16482322138
 04/17  18:00:00,317.710654047,25.9171078658,25.3873303475,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/17  19:00:00,303.984274023,25.9171078658,19.0858542863,0.0,41.9242800987,36.8599292233,10.5045874304,0.0,9.34,1.16458743037
 04/17  20:00:00,281.998442967,25.9171078658,15.502012254,0.0,34.9369000822,32.3179380704,9.33720453132,0.0,8.1725,1.16470453132
 04/17  21:00:00,203.27136189,25.9171078658,13.6165361315,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/17  22:00:00,131.122605833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936176326,0.0,2.335,1.16436176326
 04/17  23:00:00,160.782068933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,142.195428549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,130.671898837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,129.939594022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922521191,0.0,2.335,1.16422521191
 04/18  03:00:00,129.820924912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,157.63409719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,156.502046517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925354748,0.0,2.335,1.16425354748
 04/18  06:00:00,213.811545744,25.9171078658,6.58892470621,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/18  07:00:00,211.837367824,25.9171078658,4.83413010649,0.0,13.9747600329,18.6919646116,5.33083514838,0.640835148378,4.67,0.02
 04/18  08:00:00,277.044828999,25.9171078658,8.08366399464,0.0,34.9369000822,32.3179380704,9.33695614085,0.0,8.1725,1.16445614085
 04/18  09:00:00,312.317712674,25.9171078658,11.9265555016,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/18  10:00:00,313.532377513,25.9171078658,13.7733958668,0.0,62.886420148,41.4019203762,11.6722615461,0.0,10.5075,1.16476154605
 04/18  11:00:00,331.19802979,25.9171078658,16.5876985202,0.0,62.886420148,41.4019203762,11.672501431,0.0,10.5075,1.16500143095
 04/18  12:00:00,330.382695459,25.9171078658,19.6352860493,0.0,62.886420148,41.4019203762,11.6725503055,0.0,10.5075,1.16505030552
 04/18  13:00:00,337.087499095,25.9171078658,23.4644629608,0.0,62.886420148,41.4019203762,11.6725449332,0.0,10.5075,1.16504493324
 04/18  14:00:00,335.973527009,25.9171078658,28.1343982495,0.0,62.886420148,41.4019203762,11.6723405462,0.0,10.5075,1.16484054625
 04/18  15:00:00,335.395745671,25.9171078658,33.9536152065,0.0,62.886420148,41.4019203762,11.6723029945,0.0,10.5075,1.16480299447
 04/18  16:00:00,334.461285604,25.9171078658,34.0206963116,0.0,62.886420148,41.4019203762,11.6723256542,0.0,10.5075,1.16482565417
 04/18  17:00:00,331.979678657,25.9171078658,32.4200223434,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/18  18:00:00,317.014355646,25.9171078658,25.2116755915,0.0,41.9242800987,36.8599292233,10.5047866424,0.0,9.34,1.16478664237
 04/18  19:00:00,295.803756392,25.9171078658,19.783569801,0.0,41.9242800987,36.8599292233,10.504590462,0.0,9.34,1.16459046199
 04/18  20:00:00,275.910622843,25.9171078658,16.5125529459,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/18  21:00:00,199.987245907,25.9171078658,15.5381418325,0.0,13.9747600329,18.6919646116,5.83454470242,0.0,4.67,1.16454470242
 04/18  22:00:00,132.639469937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,160.228038156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929648561,0.0,2.335,1.16429648561
 04/18  24:00:00,140.794339944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,129.342649297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,129.26976453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920676635,0.0,2.335,1.16420676635
 04/19  03:00:00,128.908412183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,136.593519892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,136.014906532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,191.448769917,25.9171078658,6.04647985718,0.0,13.9747600329,18.6919646116,5.83422880726,0.0,4.67,1.16422880726
 04/19  07:00:00,198.512033249,25.9171078658,4.58178971251,0.0,13.9747600329,18.6919646116,6.27633917989,1.58633917989,4.67,0.02
 04/19  08:00:00,274.733572407,25.9171078658,7.40853453905,0.0,34.9369000822,32.3179380704,9.3370398593,0.0,8.1725,1.1645398593
 04/19  09:00:00,308.016147219,25.9171078658,10.5829368915,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  10:00:00,306.636176879,25.9171078658,11.6241356741,0.0,62.886420148,41.4019203762,11.6722758005,0.0,10.5075,1.16477580051
 04/19  11:00:00,328.312853583,25.9171078658,14.8007854075,0.0,62.886420148,41.4019203762,11.6725588872,0.0,10.5075,1.16505888724
 04/19  12:00:00,324.891081231,25.9171078658,16.8958538002,0.0,62.886420148,41.4019203762,11.6726194315,0.0,10.5075,1.16511943154
 04/19  13:00:00,330.848893726,25.9171078658,18.9888732233,0.0,62.886420148,41.4019203762,11.6726086635,0.0,10.5075,1.16510866346
 04/19  14:00:00,326.411372746,25.9171078658,22.280787125,0.0,62.886420148,41.4019203762,11.6723706223,0.0,10.5075,1.16487062232
 04/19  15:00:00,322.374099331,25.9171078658,24.7732445507,0.0,62.886420148,41.4019203762,11.6723164372,0.0,10.5075,1.16481643717
 04/19  16:00:00,320.953517316,25.9171078658,24.4906899858,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  17:00:00,319.550973672,25.9171078658,23.4013524144,0.0,62.886420148,41.4019203762,11.6723553289,0.0,10.5075,1.16485532885
 04/19  18:00:00,308.840018803,25.9171078658,19.287831913,0.0,41.9242800987,36.8599292233,10.5047866231,0.0,9.34,1.16478662311
 04/19  19:00:00,300.283528766,25.9171078658,16.9884499225,0.0,41.9242800987,36.8599292233,10.5047161406,0.0,9.34,1.16471614056
 04/19  20:00:00,279.838056516,25.9171078658,13.5627966246,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/19  21:00:00,202.080358511,25.9171078658,12.5002391635,0.0,13.9747600329,18.6919646116,5.83448460597,0.0,4.67,1.16448460597
 04/19  22:00:00,132.490630237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  23:00:00,160.789501828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926758323,0.0,2.335,1.16426758323
 04/19  24:00:00,141.322992545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,130.252184541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,129.073598406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,128.417216675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920760085,0.0,2.335,1.16420760085
 04/20  04:00:00,136.531398707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,135.957820379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,192.050028846,25.9171078658,5.83994710197,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/20  07:00:00,198.957493171,25.9171078658,4.38194693054,0.0,13.9747600329,18.6919646116,7.6766361886,1.8422238484,4.67,1.1644123402
 04/20  08:00:00,276.015140344,25.9171078658,7.48313822883,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/20  09:00:00,310.96182148,25.9171078658,11.2818024625,0.0,62.886420148,41.4019203762,11.6721901982,0.0,10.5075,1.16469019815
 04/20  10:00:00,311.258536281,25.9171078658,13.0056245695,0.0,62.886420148,41.4019203762,11.6722604182,0.0,10.5075,1.16476041823
 04/20  11:00:00,329.817523404,25.9171078658,15.5684982502,0.0,62.886420148,41.4019203762,11.6725863735,0.0,10.5075,1.16508637347
 04/20  12:00:00,326.79201102,25.9171078658,18.1815133204,0.0,62.886420148,41.4019203762,11.6726585408,0.0,10.5075,1.1651585408
 04/20  13:00:00,336.989603812,25.9171078658,24.0299419692,0.0,62.886420148,41.4019203762,11.6726423938,0.0,10.5075,1.16514239376
 04/20  14:00:00,333.082507598,25.9171078658,27.7136887679,0.0,62.886420148,41.4019203762,11.672370992,0.0,10.5075,1.16487099204
 04/20  15:00:00,328.754773762,25.9171078658,30.4073997334,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/20  16:00:00,330.177781868,25.9171078658,31.9554407389,0.0,62.886420148,41.4019203762,11.6723160424,0.0,10.5075,1.16481604241
 04/20  17:00:00,330.514265044,25.9171078658,32.2514318655,0.0,62.886420148,41.4019203762,11.6723425681,0.0,10.5075,1.16484256815
 04/20  18:00:00,320.562958763,25.9171078658,28.4235253043,0.0,41.9242800987,36.8599292233,10.5047572364,0.0,9.34,1.16475723645
 04/20  19:00:00,310.938315776,25.9171078658,23.7259509315,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/20  20:00:00,288.511176181,25.9171078658,18.7949187352,0.0,34.9369000822,32.3179380704,9.337145982,0.0,8.1725,1.164645982
 04/20  21:00:00,209.122542386,25.9171078658,17.8095539847,0.0,13.9747600329,18.6919646116,5.83451518782,0.0,4.67,1.16451518782
 04/20  22:00:00,133.002403843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,160.338973812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,141.03274497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919917965,0.0,2.335,1.16419917965
 04/21  01:00:00,130.427053754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,129.834537252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,128.881533494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,155.661442536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925305818,0.0,2.335,1.16425305818
 04/21  05:00:00,156.504298044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,212.512557062,25.9171078658,6.1783805898,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/21  07:00:00,209.58654797,25.9171078658,4.47369691527,0.0,13.9747600329,18.6919646116,7.51132703786,1.67693288179,4.67,1.16439415608
 04/21  08:00:00,276.587619096,25.9171078658,8.04762171948,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/21  09:00:00,311.865852268,25.9171078658,11.7712614122,0.0,62.886420148,41.4019203762,11.6721950136,0.0,10.5075,1.16469501365
 04/21  10:00:00,311.997195042,25.9171078658,13.3341096272,0.0,62.886420148,41.4019203762,11.6722177234,0.0,10.5075,1.16471772343
 04/21  11:00:00,330.525348751,25.9171078658,16.1504834105,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  12:00:00,328.564308527,25.9171078658,19.2553335448,0.0,62.886420148,41.4019203762,12.8176042849,0.0,10.5075,2.31010428485
 04/21  13:00:00,339.189386948,25.9171078658,25.3983691598,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  14:00:00,339.987667906,25.9171078658,31.98979213,0.0,62.886420148,41.4019203762,11.6724768053,0.0,10.5075,1.16497680526
 04/21  15:00:00,340.209109671,25.9171078658,37.8658646818,0.0,62.886420148,41.4019203762,11.672265919,0.0,10.5075,1.16476591904
 04/21  16:00:00,342.15349705,25.9171078658,39.9960587763,0.0,62.886420148,41.4019203762,11.6722756733,0.0,10.5075,1.16477567335
 04/21  17:00:00,338.093042632,25.9171078658,37.5228171206,0.0,62.886420148,41.4019203762,11.6723027049,0.0,10.5075,1.16480270494
 04/21  18:00:00,324.54512367,25.9171078658,31.4171005765,0.0,41.9242800987,36.8599292233,10.5047009307,0.0,9.34,1.16470093068
 04/21  19:00:00,305.911301708,25.9171078658,27.1871221067,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/21  20:00:00,285.711059763,25.9171078658,22.4413002147,0.0,34.9369000822,32.3179380704,9.33720904753,0.0,8.1725,1.16470904753
 04/21  21:00:00,214.8963562,25.9171078658,27.2229688912,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/21  22:00:00,135.823867872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939254463,0.0,2.335,1.16439254463
 04/21  23:00:00,162.79455718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,143.320560843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,130.38724527,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559804821,0.0,1.75125,1.16434804821
 04/22  02:00:00,129.355006481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,129.139892242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,137.460782227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549081386,0.0,1.75125,1.16424081386
 04/22  05:00:00,136.781431738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,182.663167868,25.9171078658,8.71077891886,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/22  07:00:00,186.353067349,25.9171078658,5.27358144784,0.0,6.98738001645,14.1499734587,5.68672345773,1.01976094824,3.5025,1.16446250949
 04/22  08:00:00,247.81568727,25.9171078658,6.84084689568,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/22  09:00:00,278.150617525,25.9171078658,10.8751750347,0.0,41.9242800987,36.8599292233,10.5046152885,0.0,9.34,1.16461528854
 04/22  10:00:00,307.362152026,25.9171078658,13.3885005083,0.0,62.886420148,41.4019203762,11.6722094474,0.0,10.5075,1.16470944743
 04/22  11:00:00,330.818240574,25.9171078658,16.7860226064,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/22  12:00:00,330.585394213,25.9171078658,20.8473119715,0.0,62.886420148,41.4019203762,11.6725581169,0.0,10.5075,1.16505811686
 04/22  13:00:00,337.000639454,25.9171078658,24.3221265456,0.0,62.886420148,41.4019203762,11.6725425794,0.0,10.5075,1.16504257941
 04/22  14:00:00,333.855684395,25.9171078658,28.2235796909,0.0,62.886420148,41.4019203762,11.6723514342,0.0,10.5075,1.16485143421
 04/22  15:00:00,330.623685043,25.9171078658,31.9803466238,0.0,62.886420148,41.4019203762,11.6723791042,0.0,10.5075,1.1648791042
 04/22  16:00:00,338.997128041,25.9171078658,38.0649350532,0.0,62.886420148,41.4019203762,11.6723895662,0.0,10.5075,1.1648895662
 04/22  17:00:00,338.100393984,25.9171078658,37.7989195309,0.0,62.886420148,41.4019203762,11.6723827834,0.0,10.5075,1.16488278338
 04/22  18:00:00,307.035650552,25.9171078658,27.942365723,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/22  19:00:00,264.28535542,25.9171078658,19.3223552234,0.0,20.9621400493,23.2339557645,7.00220689744,0.0,5.8375,1.16470689744
 04/22  20:00:00,254.556666323,25.9171078658,17.0294331987,0.0,20.9621400493,23.2339557645,7.00207136571,0.0,5.8375,1.16457136571
 04/22  21:00:00,199.248322319,25.9171078658,20.494414817,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/22  22:00:00,132.425500696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562579549,0.0,1.75125,1.16437579549
 04/22  23:00:00,159.251919969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,140.218243451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,128.858559455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552404284,0.0,1.75125,1.16427404284
 04/23  02:00:00,127.647978965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,126.655047006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,134.112609046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155063843,0.0,1.75125,1.1642563843
 04/23  05:00:00,132.523265785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,173.784394146,25.9171078658,3.8745605831,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/23  07:00:00,180.112883709,25.9171078658,2.68595006251,0.0,6.98738001645,14.1499734587,13.777387494,9.11054472343,3.5025,1.16434277053
 04/23  08:00:00,215.830594692,25.9171078658,3.51311127021,0.0,6.98738001645,14.1499734587,7.40927999873,3.88677999873,3.5025,0.02
 04/23  09:00:00,198.19933297,25.9171078658,3.82555010498,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/23  10:00:00,237.113529117,25.9171078658,8.88342272903,0.0,27.9495200658,27.7759469175,8.16958230545,0.0,7.005,1.16458230545
 04/23  11:00:00,262.290341273,25.9171078658,11.1127890342,0.0,27.9495200658,27.7759469175,8.16958906023,0.0,7.005,1.16458906023
 04/23  12:00:00,289.694069007,25.9171078658,15.7378891226,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  13:00:00,294.610191783,25.9171078658,17.7712256258,0.0,41.9242800987,36.8599292233,10.504665015,0.0,9.34,1.16466501495
 04/23  14:00:00,289.266389035,25.9171078658,21.0488646903,0.0,41.9242800987,36.8599292233,10.5046289133,0.0,9.34,1.16462891326
 04/23  15:00:00,288.109523308,25.9171078658,24.7012627784,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  16:00:00,294.541890014,25.9171078658,29.6534658774,0.0,41.9242800987,36.8599292233,10.5046737026,0.0,9.34,1.16467370261
 04/23  17:00:00,262.469811607,25.9171078658,27.6829909056,0.0,27.9495200658,27.7759469175,8.16963059524,0.0,7.005,1.16463059524
 04/23  18:00:00,256.55317489,25.9171078658,20.5373317415,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/23  19:00:00,242.519294751,25.9171078658,17.6172820226,0.0,13.9747600329,18.6919646116,5.83450513026,0.0,4.67,1.16450513026
 04/23  20:00:00,240.094229465,25.9171078658,16.68907846,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/23  21:00:00,214.042380749,25.9171078658,21.1298808245,0.0,13.9747600329,18.6919646116,5.83441450419,0.0,4.67,1.16441450419
 04/23  22:00:00,132.215215922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,159.372986204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,139.723723013,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551588352,0.0,1.75125,1.16426588352
 04/24  01:00:00,131.02482971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,130.272967732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,130.059455101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,138.229759424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921636838,0.0,2.335,1.16421636838
 04/24  05:00:00,137.540975491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,194.257493345,25.9171078658,7.5867876319,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/24  07:00:00,198.761126033,25.9171078658,5.19765384759,0.0,13.9747600329,18.6919646116,6.49904041634,0.664686957082,4.67,1.16435345925
 04/24  08:00:00,275.78956393,25.9171078658,8.18440459791,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/24  09:00:00,310.982721241,25.9171078658,11.8080545058,0.0,62.886420148,41.4019203762,11.6721458691,0.0,10.5075,1.16464586915
 04/24  10:00:00,308.902729994,25.9171078658,12.7675263658,0.0,62.886420148,41.4019203762,11.0117413103,0.0,10.5075,0.504241310268
 04/24  11:00:00,327.489160074,25.9171078658,15.1206924322,0.0,62.886420148,41.4019203762,11.1879309101,0.0,10.5075,0.680430910069
 04/24  12:00:00,327.738185884,25.9171078658,19.6623121228,0.0,62.886420148,41.4019203762,11.6725958506,0.0,10.5075,1.16509585059
 04/24  13:00:00,337.339424072,25.9171078658,24.9205532503,0.0,62.886420148,41.4019203762,11.6725785952,0.0,10.5075,1.16507859517
 04/24  14:00:00,340.099488014,25.9171078658,33.0403027263,0.0,62.886420148,41.4019203762,11.672395203,0.0,10.5075,1.16489520302
 04/24  15:00:00,345.081360359,25.9171078658,42.0535886853,0.0,62.886420148,41.4019203762,11.6723587985,0.0,10.5075,1.16485879853
 04/24  16:00:00,347.846882742,25.9171078658,44.4413938251,0.0,62.886420148,41.4019203762,11.6723641096,0.0,10.5075,1.1648641096
 04/24  17:00:00,347.660053441,25.9171078658,44.825241182,0.0,62.886420148,41.4019203762,11.6723865494,0.0,10.5075,1.16488654937
 04/24  18:00:00,340.537211644,25.9171078658,42.9523064062,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/24  19:00:00,326.151791424,25.9171078658,36.8662907636,0.0,41.9242800987,36.8599292233,10.5046405709,0.0,9.34,1.16464057094
 04/24  20:00:00,301.78847819,25.9171078658,26.8703596454,0.0,34.9369000822,32.3179380704,9.33709501828,0.0,8.1725,1.16459501828
 04/24  21:00:00,224.959121237,25.9171078658,30.2885338905,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/24  22:00:00,136.289667293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939436255,0.0,2.335,1.16439436255
 04/24  23:00:00,162.990664276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,143.617168939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,134.137113214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,133.319925855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925497613,0.0,2.335,1.16425497613
 04/25  03:00:00,132.359638966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,160.089299776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,159.928761596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921590261,0.0,2.335,1.16421590261
 04/25  06:00:00,221.035185877,25.9171078658,10.9064713031,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/25  07:00:00,216.77949838,25.9171078658,7.13734476465,0.0,13.9747600329,18.6919646116,5.80293911574,1.11293911574,4.67,0.02
 04/25  08:00:00,282.013746506,25.9171078658,10.3980236206,0.0,34.9369000822,32.3179380704,9.33696679867,0.0,8.1725,1.16446679867
 04/25  09:00:00,314.872223427,25.9171078658,13.4168969633,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  10:00:00,313.248235201,25.9171078658,14.2715182797,0.0,62.886420148,41.4019203762,11.6722509342,0.0,10.5075,1.16475093423
 04/25  11:00:00,331.451428486,25.9171078658,17.1185797314,0.0,62.886420148,41.4019203762,11.6724687634,0.0,10.5075,1.16496876341
 04/25  12:00:00,326.053904441,25.9171078658,18.5212515144,0.0,62.886420148,41.4019203762,11.6724990672,0.0,10.5075,1.16499906723
 04/25  13:00:00,330.565564269,25.9171078658,20.0708370688,0.0,62.886420148,41.4019203762,11.6724763871,0.0,10.5075,1.1649763871
 04/25  14:00:00,329.421272485,25.9171078658,24.8919117703,0.0,62.886420148,41.4019203762,11.6724528273,0.0,10.5075,1.16495282729
 04/25  15:00:00,329.155257684,25.9171078658,29.8198776512,0.0,62.886420148,41.4019203762,11.6723857499,0.0,10.5075,1.16488574991
