Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  16:00:00,330.405320226,25.9171078658,31.3205666021,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  17:00:00,332.336212571,25.9171078658,32.6671754593,0.0,62.886420148,41.4019203762,11.6724097328,0.0,10.5075,1.1649097328
 04/25  18:00:00,320.048584002,25.9171078658,27.3471861721,0.0,41.9242800987,36.8599292233,10.5048285453,0.0,9.34,1.16482854527
 04/25  19:00:00,295.736773333,25.9171078658,21.4227652167,0.0,41.9242800987,36.8599292233,10.504598212,0.0,9.34,1.164598212
 04/25  20:00:00,280.288568972,25.9171078658,18.2058136664,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/25  21:00:00,202.453489926,25.9171078658,16.9430110277,0.0,13.9747600329,18.6919646116,5.83450740046,0.0,4.67,1.16450740046
 04/25  22:00:00,133.764591504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,162.353560163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928637037,0.0,2.335,1.16428637037
 04/25  24:00:00,143.059805641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,131.992156388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,131.381810223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,131.215108941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922344719,0.0,2.335,1.16422344719
 04/26  04:00:00,138.734752448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,138.399754636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,195.427419275,25.9171078658,7.96108879907,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/26  07:00:00,201.601762906,25.9171078658,5.75899952989,0.0,13.9747600329,18.6919646116,6.35787649498,0.523455820131,4.67,1.16442067485
 04/26  08:00:00,277.910620627,25.9171078658,8.59040267818,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/26  09:00:00,311.652798225,25.9171078658,11.8624013748,0.0,62.886420148,41.4019203762,11.6721823267,0.0,10.5075,1.16468232672
 04/26  10:00:00,311.889573489,25.9171078658,13.4901982854,0.0,62.886420148,41.4019203762,11.6722375988,0.0,10.5075,1.16473759876
 04/26  11:00:00,330.136384563,25.9171078658,15.8674600179,0.0,62.886420148,41.4019203762,11.6725426143,0.0,10.5075,1.16504261433
 04/26  12:00:00,326.937727781,25.9171078658,18.3295434272,0.0,62.886420148,41.4019203762,11.672598228,0.0,10.5075,1.16509822796
 04/26  13:00:00,336.652412162,25.9171078658,23.7131819683,0.0,62.886420148,41.4019203762,11.6725673961,0.0,10.5075,1.1650673961
 04/26  14:00:00,335.144850145,25.9171078658,28.6435511537,0.0,62.886420148,41.4019203762,11.6722867383,0.0,10.5075,1.16478673825
 04/26  15:00:00,335.074021883,25.9171078658,34.2010628292,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  16:00:00,337.444619973,25.9171078658,36.3586113891,0.0,62.886420148,41.4019203762,11.6724005027,0.0,10.5075,1.16490050272
 04/26  17:00:00,337.469904979,25.9171078658,36.6156147572,0.0,62.886420148,41.4019203762,11.6724151327,0.0,10.5075,1.16491513274
 04/26  18:00:00,324.153685161,25.9171078658,30.6804837162,0.0,41.9242800987,36.8599292233,10.5048034309,0.0,9.34,1.16480343086
 04/26  19:00:00,307.013623079,25.9171078658,23.6565415351,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/26  20:00:00,288.862760661,25.9171078658,19.0363746925,0.0,34.9369000822,32.3179380704,9.33715616629,0.0,8.1725,1.16465616629
 04/26  21:00:00,213.173190889,25.9171078658,20.854470186,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/26  22:00:00,134.164340022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938463784,0.0,2.335,1.16438463784
 04/26  23:00:00,161.489342856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,142.510365241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,131.940347832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926149797,0.0,2.335,1.16426149797
 04/27  02:00:00,131.331816451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,131.185588525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,138.717271387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992297746,0.0,2.335,1.1642297746
 04/27  05:00:00,138.391053727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,197.19188181,25.9171078658,8.86852524268,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/27  07:00:00,202.778429303,25.9171078658,6.18642137448,0.0,13.9747600329,18.6919646116,6.50398208152,0.66965117402,4.67,1.1643309075
 04/27  08:00:00,279.780119457,25.9171078658,9.24959283389,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/27  09:00:00,316.548058951,25.9171078658,13.4790223287,0.0,62.886420148,41.4019203762,11.6721626228,0.0,10.5075,1.16466262276
 04/27  10:00:00,318.975354099,25.9171078658,16.556641006,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  11:00:00,338.584101798,25.9171078658,21.1583508674,0.0,62.886420148,41.4019203762,11.672441332,0.0,10.5075,1.16494133195
 04/27  12:00:00,335.86934278,25.9171078658,24.3439767658,0.0,62.886420148,41.4019203762,11.6724523937,0.0,10.5075,1.1649523937
 04/27  13:00:00,346.66767733,25.9171078658,30.7566941299,0.0,62.886420148,41.4019203762,11.6724275776,0.0,10.5075,1.16492757763
 04/27  14:00:00,350.855752485,25.9171078658,39.3327135737,0.0,62.886420148,41.4019203762,11.672430415,0.0,10.5075,1.16493041504
 04/27  15:00:00,351.520654716,25.9171078658,45.7296564908,0.0,62.886420148,41.4019203762,11.6723731803,0.0,10.5075,1.16487318028
 04/27  16:00:00,353.407175657,25.9171078658,47.6244987594,0.0,62.886420148,41.4019203762,11.6723741188,0.0,10.5075,1.16487411877
 04/27  17:00:00,353.545836357,25.9171078658,48.0904495148,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  18:00:00,343.316209496,25.9171078658,44.2150920076,0.0,41.9242800987,36.8599292233,10.504815482,0.0,9.34,1.16481548196
 04/27  19:00:00,324.984424191,25.9171078658,36.0969051723,0.0,41.9242800987,36.8599292233,10.5046047024,0.0,9.34,1.16460470243
 04/27  20:00:00,303.310577375,25.9171078658,28.4237012329,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/27  21:00:00,228.812949124,25.9171078658,33.0426964693,0.0,13.9747600329,18.6919646116,5.83454196561,0.0,4.67,1.16454196561
 04/27  22:00:00,137.146393981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,163.110778664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928778632,0.0,2.335,1.16428778632
 04/27  24:00:00,144.25638475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,133.320634316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,131.780952372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992589583,0.0,2.335,1.1642589583
 04/28  03:00:00,131.642435495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,159.900796448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,159.806224824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,218.741254462,25.9171078658,11.9011008272,0.0,13.9747600329,18.6919646116,5.83420980627,0.0,4.67,1.16420980627
 04/28  07:00:00,217.875107528,25.9171078658,7.4943374337,0.0,13.9747600329,18.6919646116,5.7692137007,1.0792137007,4.67,0.02
 04/28  08:00:00,282.598665425,25.9171078658,10.6822586893,0.0,34.9369000822,32.3179380704,9.3369981221,0.0,8.1725,1.1644981221
 04/28  09:00:00,319.437799483,25.9171078658,15.1537262311,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  10:00:00,322.878811094,25.9171078658,18.8471386418,0.0,62.886420148,41.4019203762,11.6722073806,0.0,10.5075,1.16470738064
 04/28  11:00:00,341.888628818,25.9171078658,24.2376542744,0.0,62.886420148,41.4019203762,11.6724607401,0.0,10.5075,1.16496074007
 04/28  12:00:00,348.88220412,25.9171078658,33.7062534867,0.0,62.886420148,41.4019203762,11.6724970062,0.0,10.5075,1.16499700616
 04/28  13:00:00,358.157002989,25.9171078658,39.6085558611,0.0,62.886420148,41.4019203762,11.6724640855,0.0,10.5075,1.1649640855
 04/28  14:00:00,360.98566214,25.9171078658,47.4386572469,0.0,62.886420148,41.4019203762,11.6724027105,0.0,10.5075,1.16490271046
 04/28  15:00:00,360.888446249,25.9171078658,53.7921085064,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  16:00:00,364.20896568,25.9171078658,56.8037506392,0.0,62.886420148,41.4019203762,11.6723305002,0.0,10.5075,1.16483050022
 04/28  17:00:00,361.351509751,25.9171078658,55.0378528315,0.0,62.886420148,41.4019203762,11.6723375184,0.0,10.5075,1.16483751844
 04/28  18:00:00,350.472888279,25.9171078658,50.6019342472,0.0,41.9242800987,36.8599292233,10.5047358699,0.0,9.34,1.16473586986
 04/28  19:00:00,326.827342663,25.9171078658,44.5360378901,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/28  20:00:00,299.875668905,25.9171078658,32.9693151485,0.0,34.9369000822,32.3179380704,9.33711042036,0.0,8.1725,1.16461042036
 04/28  21:00:00,223.565823072,25.9171078658,34.758369608,0.0,13.9747600329,18.6919646116,5.83446738931,0.0,4.67,1.16446738931
 04/28  22:00:00,136.968290011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,163.970704974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,144.77016065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921350863,0.0,2.335,1.16421350863
 04/29  01:00:00,131.527744981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,129.743921465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,129.562523738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,137.904411042,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552843503,0.0,1.75125,1.16427843503
 04/29  05:00:00,137.23800816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,183.44459517,25.9171078658,12.4243764549,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/29  07:00:00,190.451781855,25.9171078658,7.1642117104,0.0,6.98738001645,14.1499734587,5.63752465903,0.970544586365,3.5025,1.16448007267
 04/29  08:00:00,254.010402521,25.9171078658,9.34090490833,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/29  09:00:00,286.656296465,25.9171078658,14.2615864536,0.0,41.9242800987,36.8599292233,10.5045691677,0.0,9.34,1.16456916771
 04/29  10:00:00,318.370527819,25.9171078658,18.6909270001,0.0,62.886420148,41.4019203762,11.6721654875,0.0,10.5075,1.16466548748
 04/29  11:00:00,341.993530865,25.9171078658,24.6820711128,0.0,62.886420148,41.4019203762,11.6723797315,0.0,10.5075,1.16487973154
 04/29  12:00:00,347.467653115,25.9171078658,33.4496195921,0.0,62.886420148,41.4019203762,11.672393845,0.0,10.5075,1.16489384502
 04/29  13:00:00,358.161512079,25.9171078658,40.3291717318,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/29  14:00:00,363.021502044,25.9171078658,49.5143841052,0.0,62.886420148,41.4019203762,11.6724212485,0.0,10.5075,1.16492124849
 04/29  15:00:00,365.634881352,25.9171078658,57.6942864541,0.0,62.886420148,41.4019203762,11.6722459047,0.0,10.5075,1.16474590467
 04/29  16:00:00,371.635965548,25.9171078658,62.8784824216,0.0,62.886420148,41.4019203762,11.6722424357,0.0,10.5075,1.16474243572
 04/29  17:00:00,368.531992006,25.9171078658,60.8408854846,0.0,62.886420148,41.4019203762,11.6722222125,0.0,10.5075,1.16472221248
 04/29  18:00:00,338.550284247,25.9171078658,51.0607974388,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/29  19:00:00,294.458864212,25.9171078658,42.0433889319,0.0,20.9621400493,23.2339557645,7.00221465698,0.0,5.8375,1.16471465698
 04/29  20:00:00,277.277726106,25.9171078658,31.1173942086,0.0,20.9621400493,23.2339557645,7.00206726314,0.0,5.8375,1.16456726314
 04/29  21:00:00,211.110472108,25.9171078658,29.9845052819,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/29  22:00:00,134.155510017,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566259968,0.0,1.75125,1.16441259968
 04/29  23:00:00,160.531697908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,140.462202307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,128.024158928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550580817,0.0,1.75125,1.16425580817
 04/30  02:00:00,126.948791552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,127.221875697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,134.524791746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548237112,0.0,1.75125,1.16423237112
 04/30  05:00:00,132.483383869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,171.897631298,25.9171078658,5.4610853836,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/30  07:00:00,180.215033448,25.9171078658,3.69633436499,0.0,6.98738001645,14.1499734587,10.3978205047,5.73101010986,3.5025,1.1643103948
 04/30  08:00:00,213.853650766,25.9171078658,3.86885935549,0.0,6.98738001645,14.1499734587,7.92581673127,4.40331673127,3.5025,0.02
 04/30  09:00:00,197.03573497,25.9171078658,4.50149303482,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/30  10:00:00,235.448205669,25.9171078658,8.97228262553,0.0,27.9495200658,27.7759469175,8.16959869648,0.0,7.005,1.16459869648
 04/30  11:00:00,262.086005274,25.9171078658,11.0796441211,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  12:00:00,290.022271318,25.9171078658,16.2907791695,0.0,41.9242800987,36.8599292233,10.5047406775,0.0,9.34,1.16474067746
 04/30  13:00:00,304.667499679,25.9171078658,24.2357977116,0.0,41.9242800987,36.8599292233,10.5047359809,0.0,9.34,1.16473598088
 04/30  14:00:00,306.578105039,25.9171078658,32.8333168599,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  15:00:00,308.239694397,25.9171078658,38.6527680009,0.0,41.9242800987,36.8599292233,10.504695003,0.0,9.34,1.16469500299
 04/30  16:00:00,315.804796884,25.9171078658,44.6142596111,0.0,41.9242800987,36.8599292233,10.5047164958,0.0,9.34,1.16471649582
 04/30  17:00:00,285.905488925,25.9171078658,44.1381430466,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  18:00:00,281.479033834,25.9171078658,37.714554111,0.0,13.9747600329,18.6919646116,5.83451411685,0.0,4.67,1.16451411685
 04/30  19:00:00,269.472346893,25.9171078658,34.4968004459,0.0,13.9747600329,18.6919646116,5.83449493756,0.0,4.67,1.16449493756
 04/30  20:00:00,260.020351355,25.9171078658,28.0002964178,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  21:00:00,232.53883125,25.9171078658,35.6647141167,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  22:00:00,135.293282993,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559170237,0.0,1.75125,1.16434170237
 04/30  23:00:00,161.616747773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,142.481963872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,133.31032225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992221434,0.0,2.335,1.1642221434
 05/01  02:00:00,130.267140457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,128.320159137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,134.399016913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,132.014582314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925104709,0.0,2.335,1.16425104709
 05/01  06:00:00,181.96505504,25.9171078658,5.1945842753,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/01  07:00:00,188.207372515,25.9171078658,3.52259387376,0.0,13.9747600329,18.6919646116,17.5161005126,12.8261005126,4.67,0.02
 05/01  08:00:00,263.530780099,25.9171078658,5.48897987672,0.0,34.9369000822,32.3179380704,13.9564309681,4.61943248829,8.1725,1.16449847986
 05/01  09:00:00,296.444585262,25.9171078658,8.14311619067,0.0,62.886420148,41.4019203762,11.6721032411,0.0,10.5075,1.1646032411
 05/01  10:00:00,293.863840155,25.9171078658,9.11495712839,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  11:00:00,317.300053797,25.9171078658,10.7294411569,0.0,62.886420148,41.4019203762,11.6723687429,0.0,10.5075,1.16486874285
 05/01  12:00:00,309.290934316,25.9171078658,11.5372364433,0.0,62.886420148,41.4019203762,11.672592263,0.0,10.5075,1.16509226302
 05/01  13:00:00,309.284247279,25.9171078658,11.5662395609,0.0,62.886420148,41.4019203762,11.6725546603,0.0,10.5075,1.16505466027
 05/01  14:00:00,301.045207809,25.9171078658,11.667789692,0.0,62.886420148,41.4019203762,11.6723272441,0.0,10.5075,1.16482724408
 05/01  15:00:00,297.248825705,25.9171078658,12.1423166951,0.0,62.886420148,41.4019203762,11.6722611809,0.0,10.5075,1.16476118093
 05/01  16:00:00,297.555904142,25.9171078658,12.3675757835,0.0,62.886420148,41.4019203762,11.6722526234,0.0,10.5075,1.16475262338
 05/01  17:00:00,297.216523041,25.9171078658,12.2472739365,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  18:00:00,289.221975142,25.9171078658,10.6459213152,0.0,41.9242800987,36.8599292233,10.5046850846,0.0,9.34,1.16468508464
 05/01  19:00:00,278.316959371,25.9171078658,9.86337254796,0.0,41.9242800987,36.8599292233,10.5046138931,0.0,9.34,1.16461389309
 05/01  20:00:00,264.254716982,25.9171078658,8.41806167582,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/01  21:00:00,190.654215106,25.9171078658,6.12243447018,0.0,13.9747600329,18.6919646116,5.83451289573,0.0,4.67,1.16451289573
 05/01  22:00:00,128.001049293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,157.808158372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928786983,0.0,2.335,1.16428786983
 05/01  24:00:00,135.78896327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,123.754947945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,122.251785697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,121.189151054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922204724,0.0,2.335,1.16422204724
 05/02  04:00:00,147.845346025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,147.775478449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,199.699616797,25.9171078658,2.48208240637,0.0,13.9747600329,18.6919646116,4.98599229169,0.295992291688,4.67,0.02
 05/02  07:00:00,199.864154676,25.9171078658,1.73260199398,0.0,13.9747600329,18.6919646116,19.4058608898,13.5714490711,4.67,1.16441181879
 05/02  08:00:00,265.31215916,25.9171078658,4.24616696297,0.0,34.9369000822,32.3179380704,10.6108449042,2.41834490418,8.1725,0.02
 05/02  09:00:00,297.113851947,25.9171078658,6.8987698965,0.0,62.886420148,41.4019203762,11.6720860017,0.0,10.5075,1.16458600167
 05/02  10:00:00,293.345030438,25.9171078658,7.53517513139,0.0,62.886420148,41.4019203762,11.6721977612,0.0,10.5075,1.16469776116
 05/02  11:00:00,314.363750346,25.9171078658,8.80208955999,0.0,62.886420148,41.4019203762,11.6724818455,0.0,10.5075,1.16498184553
 05/02  12:00:00,303.643115942,25.9171078658,9.0288926489,0.0,62.886420148,41.4019203762,11.6725209334,0.0,10.5075,1.16502093345
 05/02  13:00:00,306.185316371,25.9171078658,9.80775300765,0.0,62.886420148,41.4019203762,11.6724754014,0.0,10.5075,1.16497540142
 05/02  14:00:00,299.814325395,25.9171078658,10.2881975143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  15:00:00,296.799472015,25.9171078658,11.0186354802,0.0,62.886420148,41.4019203762,11.6722998405,0.0,10.5075,1.16479984049
 05/02  16:00:00,298.819845149,25.9171078658,11.7856946011,0.0,62.886420148,41.4019203762,11.6722832391,0.0,10.5075,1.1647832391
 05/02  17:00:00,299.121752842,25.9171078658,11.9049633623,0.0,62.886420148,41.4019203762,11.6722833204,0.0,10.5075,1.16478332045
 05/02  18:00:00,290.874426004,25.9171078658,10.2465851977,0.0,41.9242800987,36.8599292233,10.5046596489,0.0,9.34,1.16465964893
 05/02  19:00:00,271.097001914,25.9171078658,9.37248787418,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/02  20:00:00,260.237010773,25.9171078658,8.21951997205,0.0,34.9369000822,32.3179380704,9.33714546067,0.0,8.1725,1.16464546067
 05/02  21:00:00,186.253355357,25.9171078658,5.98500440634,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/02  22:00:00,129.702109778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934958166,0.0,2.335,1.16434958166
 05/02  23:00:00,158.762392383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,138.66471614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,128.0100538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922930849,0.0,2.335,1.16422930849
 05/03  02:00:00,127.420205622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,126.417316276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,133.473464026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,132.587314754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925125928,0.0,2.335,1.16425125928
 05/03  06:00:00,182.827572974,25.9171078658,2.94276105714,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/03  07:00:00,191.761462188,25.9171078658,2.05896799803,0.0,13.9747600329,18.6919646116,8.3642435733,3.6742435733,4.67,0.02
 05/03  08:00:00,270.047198513,25.9171078658,5.03691610276,0.0,34.9369000822,32.3179380704,9.33698474112,0.0,8.1725,1.16448474112
 05/03  09:00:00,306.197950328,25.9171078658,8.96013475522,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  10:00:00,307.109009083,25.9171078658,11.4305798255,0.0,62.886420148,41.4019203762,11.6722444409,0.0,10.5075,1.16474444095
 05/03  11:00:00,327.647076992,25.9171078658,14.602795062,0.0,62.886420148,41.4019203762,11.6724369461,0.0,10.5075,1.16493694609
 05/03  12:00:00,325.812665319,25.9171078658,16.8238038204,0.0,62.886420148,41.4019203762,11.6724459636,0.0,10.5075,1.16494596364
 05/03  13:00:00,331.530614915,25.9171078658,19.6286587279,0.0,62.886420148,41.4019203762,11.6724034446,0.0,10.5075,1.1649034446
 05/03  14:00:00,329.001710684,25.9171078658,23.8514113772,0.0,62.886420148,41.4019203762,11.672361257,0.0,10.5075,1.164861257
 05/03  15:00:00,327.228762958,25.9171078658,29.1390985693,0.0,62.886420148,41.4019203762,11.6722771267,0.0,10.5075,1.1647771267
 05/03  16:00:00,325.558579591,25.9171078658,28.4552443329,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  17:00:00,322.854251647,25.9171078658,26.7725264291,0.0,62.886420148,41.4019203762,11.6722814867,0.0,10.5075,1.16478148675
 05/03  18:00:00,310.919871735,25.9171078658,21.648175341,0.0,41.9242800987,36.8599292233,10.504683448,0.0,9.34,1.164683448
 05/03  19:00:00,298.352378558,25.9171078658,19.0244250607,0.0,41.9242800987,36.8599292233,10.5045861503,0.0,9.34,1.1645861503
 05/03  20:00:00,285.547855109,25.9171078658,16.8169430058,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/03  21:00:00,210.182924589,25.9171078658,18.3417475923,0.0,13.9747600329,18.6919646116,5.8344510119,0.0,4.67,1.1644510119
 05/03  22:00:00,135.030551416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,162.830939155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,143.681112937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924876909,0.0,2.335,1.16424876909
 05/04  01:00:00,133.669173768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,132.250560282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,131.914086944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,140.128157992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923074964,0.0,2.335,1.16423074964
 05/04  05:00:00,139.373960523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,194.83068806,25.9171078658,9.59247386662,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/04  07:00:00,203.884267996,25.9171078658,6.87359014599,0.0,13.9747600329,18.6919646116,6.49720357207,0.662787070065,4.67,1.16441650201
 05/04  08:00:00,279.844027355,25.9171078658,9.66001946107,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/04  09:00:00,314.388562497,25.9171078658,13.3703838466,0.0,62.886420148,41.4019203762,11.6720401536,0.0,10.5075,1.16454015364
 05/04  10:00:00,316.268990735,25.9171078658,15.5089819614,0.0,62.886420148,41.4019203762,11.6721712986,0.0,10.5075,1.16467129857
 05/04  11:00:00,333.411597918,25.9171078658,18.5819935203,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  12:00:00,333.369656379,25.9171078658,21.130730401,0.0,62.886420148,41.4019203762,11.6725665066,0.0,10.5075,1.16506650655
 05/04  13:00:00,340.53670704,25.9171078658,25.4317855558,0.0,62.886420148,41.4019203762,11.6725243202,0.0,10.5075,1.16502432021
 05/04  14:00:00,342.112178288,25.9171078658,31.7289419507,0.0,62.886420148,41.4019203762,11.6723219108,0.0,10.5075,1.16482191075
 05/04  15:00:00,342.006292888,25.9171078658,37.472075967,0.0,62.886420148,41.4019203762,11.6722629836,0.0,10.5075,1.16476298364
 05/04  16:00:00,341.746409104,25.9171078658,38.0070240829,0.0,62.886420148,41.4019203762,11.6722444752,0.0,10.5075,1.16474447517
 05/04  17:00:00,339.837038491,25.9171078658,37.0283803027,0.0,62.886420148,41.4019203762,11.6722424497,0.0,10.5075,1.1647424497
 05/04  18:00:00,328.621633735,25.9171078658,32.4217578998,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/04  19:00:00,311.868963712,25.9171078658,25.4862707737,0.0,41.9242800987,36.8599292233,10.5046263923,0.0,9.34,1.16462639228
 05/04  20:00:00,286.523691495,25.9171078658,16.8481047848,0.0,34.9369000822,32.3179380704,9.99905632156,0.661998506677,8.1725,1.16455781488
 05/04  21:00:00,205.494542154,25.9171078658,14.7150367226,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/04  22:00:00,133.499569103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,160.629264516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929162131,0.0,2.335,1.16429162131
 05/04  24:00:00,140.52741271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,129.150149946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,129.135317654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925852478,0.0,2.335,1.16425852478
 05/05  03:00:00,130.597197637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,157.084766435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,156.591926468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,207.946289431,25.9171078658,5.56938559429,0.0,13.9747600329,18.6919646116,5.83420563758,0.0,4.67,1.16420563758
 05/05  07:00:00,199.239112758,25.9171078658,3.07126496684,0.0,13.9747600329,18.6919646116,7.49908207056,2.80908207056,4.67,0.02
 05/05  08:00:00,256.010764844,25.9171078658,5.33776626031,0.0,34.9369000822,32.3179380704,9.33697629835,0.0,8.1725,1.16447629835
 05/05  09:00:00,288.537127192,25.9171078658,9.42546146883,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  10:00:00,280.335833236,25.9171078658,12.1604058698,0.0,62.886420148,41.4019203762,11.6721647865,0.0,10.5075,1.16466478648
 05/05  11:00:00,312.521661448,25.9171078658,16.0961078917,0.0,62.886420148,41.4019203762,11.6723950234,0.0,10.5075,1.16489502341
 05/05  12:00:00,311.23419385,25.9171078658,20.9876001794,0.0,62.886420148,41.4019203762,11.6724124117,0.0,10.5075,1.16491241169
 05/05  13:00:00,318.792477219,25.9171078658,27.5211972911,0.0,62.886420148,41.4019203762,11.6725798185,0.0,10.5075,1.16507981854
 05/05  14:00:00,314.634692396,25.9171078658,31.8627527435,0.0,62.886420148,41.4019203762,11.6722852644,0.0,10.5075,1.16478526442
 05/05  15:00:00,315.18283829,25.9171078658,37.3396929971,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  16:00:00,315.683203715,25.9171078658,38.0362375358,0.0,62.886420148,41.4019203762,11.6723754012,0.0,10.5075,1.16487540121
 05/05  17:00:00,314.887814414,25.9171078658,37.3546874088,0.0,62.886420148,41.4019203762,11.6723680591,0.0,10.5075,1.16486805908
 05/05  18:00:00,309.48941412,25.9171078658,35.5607034098,0.0,41.9242800987,36.8599292233,10.5047385143,0.0,9.34,1.16473851429
 05/05  19:00:00,282.339918388,25.9171078658,27.8075079567,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/05  20:00:00,249.845302423,25.9171078658,17.1664637905,0.0,34.9369000822,32.3179380704,10.0906975874,0.753621465843,8.1725,1.16457612156
 05/05  21:00:00,179.458005308,25.9171078658,11.9179350467,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/05  22:00:00,118.505735531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936238746,0.0,2.335,1.16436238746
 05/05  23:00:00,147.460078922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,127.293769156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,111.052304658,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558517503,0.0,1.75125,1.16433517503
 05/06  02:00:00,105.981729688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,102.552075325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,107.885861112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546833202,0.0,1.75125,1.16421833202
 05/06  05:00:00,105.164774436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,139.262411744,25.9171078658,1.3751015028,0.0,6.98738001645,14.1499734587,31.2958322069,27.7733322069,3.5025,0.02
 05/06  07:00:00,141.972472516,25.9171078658,0.975702134758,0.0,6.98738001645,14.1499734587,59.6347410375,54.9678269424,3.5025,1.16441409506
 05/06  08:00:00,208.833198289,25.9171078658,1.99739734449,0.0,20.9621400493,23.2339557645,43.970448549,38.112948549,5.8375,0.02
 05/06  09:00:00,237.343437829,25.9171078658,5.15667901113,0.0,41.9242800987,36.8599292233,21.9486736036,11.4441396126,9.34,1.16453399095
 05/06  10:00:00,265.612484578,25.9171078658,7.48471063462,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  11:00:00,297.318195258,25.9171078658,8.87695994137,0.0,62.886420148,41.4019203762,11.6724345,0.0,10.5075,1.16493449998
 05/06  12:00:00,289.263017496,25.9171078658,10.3150265727,0.0,62.886420148,41.4019203762,11.6723893507,0.0,10.5075,1.16488935066
 05/06  13:00:00,292.350119061,25.9171078658,12.7819197474,0.0,62.886420148,41.4019203762,11.6725535348,0.0,10.5075,1.16505353475
 05/06  14:00:00,289.239732361,25.9171078658,14.7126266883,0.0,62.886420148,41.4019203762,11.6723063771,0.0,10.5075,1.16480637712
 05/06  15:00:00,287.046487807,25.9171078658,16.5399588063,0.0,62.886420148,41.4019203762,11.6722970242,0.0,10.5075,1.16479702422
 05/06  16:00:00,290.016435077,25.9171078658,18.4588763929,0.0,62.886420148,41.4019203762,11.672271303,0.0,10.5075,1.16477130304
 05/06  17:00:00,289.68558605,25.9171078658,19.0839343215,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  18:00:00,268.066494447,25.9171078658,15.6480779817,0.0,34.9369000822,32.3179380704,9.79503818162,0.457838630107,8.1725,1.16469955151
 05/06  19:00:00,222.321333245,25.9171078658,10.7342220514,0.0,20.9621400493,23.2339557645,7.74622561969,0.744074393144,5.8375,1.16465122654
 05/06  20:00:00,214.691454772,25.9171078658,7.8650044096,0.0,20.9621400493,23.2339557645,6.50456332565,0.647063325655,5.8375,0.02
 05/06  21:00:00,160.686826836,25.9171078658,6.01597639466,0.0,6.98738001645,14.1499734587,4.66696140466,0.0,3.5025,1.16446140466
 05/06  22:00:00,109.578400926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,139.118304766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555105855,0.0,1.75125,1.16430105855
 05/06  24:00:00,113.289832556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,102.109085551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,101.004406151,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554068931,0.0,1.75125,1.16429068931
 05/07  03:00:00,98.9443011245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,104.979601148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,104.006761423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,138.360091299,25.9171078658,0.312645773317,0.0,6.98738001645,14.1499734587,53.879660338,49.212876821,3.5025,1.16428351694
 05/07  07:00:00,144.255098727,25.9171078658,0.316920261631,0.0,6.98738001645,14.1499734587,76.5315757056,73.0090757056,3.5025,0.02
 05/07  08:00:00,182.797049375,25.9171078658,0.686674804156,0.0,6.98738001645,14.1499734587,56.7934811925,53.2709811925,3.5025,0.02
 05/07  09:00:00,164.606995577,25.9171078658,1.03039024138,0.0,6.98738001645,14.1499734587,37.1655859787,32.4987037474,3.5025,1.16438223135
 05/07  10:00:00,202.738185646,25.9171078658,3.05441132739,0.0,27.9495200658,27.7759469175,17.104008633,10.079008633,7.005,0.02
 05/07  11:00:00,236.321796893,25.9171078658,4.29448069367,0.0,27.9495200658,27.7759469175,8.16959932156,0.0,7.005,1.16459932156
 05/07  12:00:00,254.531192351,25.9171078658,7.33279062932,0.0,41.9242800987,36.8599292233,10.5046001711,0.0,9.34,1.16460017115
 05/07  13:00:00,255.481902477,25.9171078658,8.56276699606,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  14:00:00,252.92596018,25.9171078658,9.83822437573,0.0,41.9242800987,36.8599292233,10.5046958416,0.0,9.34,1.16469584163
 05/07  15:00:00,249.001488763,25.9171078658,10.7428331242,0.0,41.9242800987,36.8599292233,10.5046672532,0.0,9.34,1.16466725317
 05/07  16:00:00,251.463609291,25.9171078658,12.1417570265,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  17:00:00,223.95703779,25.9171078658,11.9400488986,0.0,27.9495200658,27.7759469175,8.16963629269,0.0,7.005,1.16463629269
 05/07  18:00:00,225.298460708,25.9171078658,9.35573165996,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  19:00:00,209.890924217,25.9171078658,7.85787499286,0.0,13.9747600329,18.6919646116,5.83452683969,0.0,4.67,1.16452683969
 05/07  20:00:00,204.965855486,25.9171078658,5.32798485186,0.0,13.9747600329,18.6919646116,5.75553045345,1.06553045345,4.67,0.02
 05/07  21:00:00,181.594433296,25.9171078658,4.23354050565,0.0,13.9747600329,18.6919646116,5.83441493958,0.0,4.67,1.16441493958
 05/07  22:00:00,119.599320332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,148.472227955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154669852,0.0,1.75125,1.1642169852
 05/07  24:00:00,124.605553512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,114.626023875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,111.549187198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,109.856071544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920495915,0.0,2.335,1.16420495915
 05/08  04:00:00,116.237420211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,116.060329288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,165.982237105,25.9171078658,0.718590067591,0.0,13.9747600329,18.6919646116,32.3852791118,27.6952791118,4.67,0.02
 05/08  07:00:00,177.315661614,25.9171078658,0.772339436474,0.0,13.9747600329,18.6919646116,53.4158023727,47.5814154462,4.67,1.16438692646
 05/08  08:00:00,259.249076847,25.9171078658,2.74692889906,0.0,34.9369000822,32.3179380704,26.305993807,18.113493807,8.1725,0.02
 05/08  09:00:00,296.071695559,25.9171078658,5.80465594484,0.0,62.886420148,41.4019203762,11.6721170599,0.0,10.5075,1.16461705992
 05/08  10:00:00,296.034237499,25.9171078658,7.62737703121,0.0,62.886420148,41.4019203762,11.6721424702,0.0,10.5075,1.1646424702
 05/08  11:00:00,321.278161954,25.9171078658,10.8696783148,0.0,62.886420148,41.4019203762,11.6724059025,0.0,10.5075,1.16490590255
 05/08  12:00:00,319.128102659,25.9171078658,13.3678876614,0.0,62.886420148,41.4019203762,11.6724286657,0.0,10.5075,1.1649286657
 05/08  13:00:00,326.116450293,25.9171078658,15.3211005703,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  14:00:00,323.961058336,25.9171078658,20.0836017322,0.0,62.886420148,41.4019203762,11.6724228664,0.0,10.5075,1.16492286638
 05/08  15:00:00,326.217089608,25.9171078658,25.9734727014,0.0,62.886420148,41.4019203762,11.6723550757,0.0,10.5075,1.16485507566
 05/08  16:00:00,331.742756341,25.9171078658,30.2195562056,0.0,62.886420148,41.4019203762,11.6723269766,0.0,10.5075,1.16482697659
 05/08  17:00:00,332.446612383,25.9171078658,31.0579294907,0.0,62.886420148,41.4019203762,11.6723151876,0.0,10.5075,1.16481518763
 05/08  18:00:00,322.49347202,25.9171078658,27.5910809983,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/08  19:00:00,308.393519028,25.9171078658,22.48518256,0.0,41.9242800987,36.8599292233,10.5046919772,0.0,9.34,1.16469197722
 05/08  20:00:00,291.034771211,25.9171078658,18.2327646373,0.0,34.9369000822,32.3179380704,9.33711537377,0.0,8.1725,1.16461537377
 05/08  21:00:00,218.475672184,25.9171078658,23.9418973861,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/08  22:00:00,135.551158521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,162.721983446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992736937,0.0,2.335,1.1642736937
 05/08  24:00:00,144.582030386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,134.540916337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,133.344421133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924638676,0.0,2.335,1.16424638676
 05/09  03:00:00,133.135382363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,160.775392762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,159.998833365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,216.805734971,25.9171078658,9.82031089203,0.0,13.9747600329,18.6919646116,5.83424102087,0.0,4.67,1.16424102087
 05/09  07:00:00,217.451825382,25.9171078658,6.8622633489,0.0,13.9747600329,18.6919646116,5.3546367833,0.664636783295,4.67,0.02
 05/09  08:00:00,282.192980651,25.9171078658,10.1839962134,0.0,34.9369000822,32.3179380704,9.33701750116,0.0,8.1725,1.16451750116
 05/09  09:00:00,317.015897293,25.9171078658,13.9576199685,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  10:00:00,314.17568057,25.9171078658,14.5559740473,0.0,62.886420148,41.4019203762,11.6721940738,0.0,10.5075,1.16469407381
 05/09  11:00:00,332.08269316,25.9171078658,17.8005530932,0.0,62.886420148,41.4019203762,11.6724110305,0.0,10.5075,1.16491103055
 05/09  12:00:00,333.860977527,25.9171078658,22.3894601906,0.0,62.886420148,41.4019203762,11.6724176469,0.0,10.5075,1.16491764686
 05/09  13:00:00,340.252607288,25.9171078658,25.9764001698,0.0,62.886420148,41.4019203762,11.6725727406,0.0,10.5075,1.16507274059
 05/09  14:00:00,334.850577346,25.9171078658,27.6791395016,0.0,62.886420148,41.4019203762,11.6722720674,0.0,10.5075,1.16477206735
 05/09  15:00:00,334.195380818,25.9171078658,33.0338354459,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  16:00:00,343.252096146,25.9171078658,39.7792161079,0.0,62.886420148,41.4019203762,11.672351826,0.0,10.5075,1.16485182595
 05/09  17:00:00,341.217925461,25.9171078658,38.355250901,0.0,62.886420148,41.4019203762,11.6723348721,0.0,10.5075,1.16483487207
 05/09  18:00:00,325.993560689,25.9171078658,31.0452924519,0.0,41.9242800987,36.8599292233,10.5046974801,0.0,9.34,1.16469748009
 05/09  19:00:00,299.735437481,25.9171078658,23.8456843167,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/09  20:00:00,282.057960311,25.9171078658,18.8638063111,0.0,34.9369000822,32.3179380704,9.33716920674,0.0,8.1725,1.16466920674
 05/09  21:00:00,211.099232377,25.9171078658,23.6301079293,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  22:00:00,136.001982775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936817266,0.0,2.335,1.16436817266
 05/09  23:00:00,163.727802043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,144.782116035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,134.478600408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924438043,0.0,2.335,1.16424438043
 05/10  02:00:00,127.927326091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,124.092618623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,131.953403333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,131.539215351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919953749,0.0,2.335,1.16419953749
 05/10  06:00:00,180.279843649,25.9171078658,3.48185948808,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  07:00:00,185.638505174,25.9171078658,1.95337360774,0.0,13.9747600329,18.6919646116,25.9072219776,21.2172219776,4.67,0.02
 05/10  08:00:00,261.880217605,25.9171078658,4.29819608507,0.0,34.9369000822,32.3179380704,20.1686820927,10.8317016001,8.1725,1.16448049263
 05/10  09:00:00,296.271189646,25.9171078658,7.37918561671,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  10:00:00,296.666198879,25.9171078658,9.15865484027,0.0,62.886420148,41.4019203762,11.672219201,0.0,10.5075,1.16471920102
 05/10  11:00:00,319.0364978,25.9171078658,11.0113077364,0.0,62.886420148,41.4019203762,11.6723899561,0.0,10.5075,1.16488995612
 05/10  12:00:00,312.156432418,25.9171078658,12.0680906728,0.0,62.886420148,41.4019203762,11.672597576,0.0,10.5075,1.16509757602
 05/10  13:00:00,315.947790504,25.9171078658,13.1028711947,0.0,62.886420148,41.4019203762,11.6725351005,0.0,10.5075,1.16503510048
 05/10  14:00:00,301.874826768,25.9171078658,11.9514342019,0.0,62.886420148,41.4019203762,11.672262365,0.0,10.5075,1.16476236499
 05/10  15:00:00,290.945357239,25.9171078658,10.6358351092,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  16:00:00,289.071557861,25.9171078658,10.2955605269,0.0,62.886420148,41.4019203762,11.6723501297,0.0,10.5075,1.16485012968
 05/10  17:00:00,287.777881304,25.9171078658,9.87856054092,0.0,62.886420148,41.4019203762,11.6723281142,0.0,10.5075,1.16482811419
 05/10  18:00:00,281.450338531,25.9171078658,8.5881043249,0.0,41.9242800987,36.8599292233,10.5047022068,0.0,9.34,1.16470220678
 05/10  19:00:00,270.437288977,25.9171078658,7.97148338081,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/10  20:00:00,258.189666765,25.9171078658,6.75167369482,0.0,34.9369000822,32.3179380704,9.33705561202,0.0,8.1725,1.16455561202
 05/10  21:00:00,185.201645256,25.9171078658,4.24895166782,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  22:00:00,124.541108657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937951788,0.0,2.335,1.16437951788
 05/10  23:00:00,154.041486129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,130.523546487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,119.522529656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921567083,0.0,2.335,1.16421567083
 05/11  02:00:00,119.777104235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,119.793671883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,127.891196396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924085347,0.0,2.335,1.16424085347
 05/11  05:00:00,127.95492417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,177.468569535,25.9171078658,1.5494878538,0.0,13.9747600329,18.6919646116,6.92200308151,2.23200308151,4.67,0.02
 05/11  07:00:00,186.02429756,25.9171078658,1.20474241423,0.0,13.9747600329,18.6919646116,33.9347844432,28.1004626895,4.67,1.16432175371
 05/11  08:00:00,263.109837313,25.9171078658,3.28294927103,0.0,34.9369000822,32.3179380704,21.3093174711,13.1168174711,8.1725,0.02
 05/11  09:00:00,296.930834189,25.9171078658,6.09477147787,0.0,62.886420148,41.4019203762,11.6721110986,0.0,10.5075,1.16461109863
 05/11  10:00:00,295.589223626,25.9171078658,7.52171934165,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,318.203799007,25.9171078658,9.97560014439,0.0,62.886420148,41.4019203762,11.6723429063,0.0,10.5075,1.16484290634
 05/11  12:00:00,313.264673765,25.9171078658,11.5390459075,0.0,62.886420148,41.4019203762,11.6725340991,0.0,10.5075,1.1650340991
 05/11  13:00:00,319.216474758,25.9171078658,13.0264839063,0.0,62.886420148,41.4019203762,11.6724720683,0.0,10.5075,1.16497206831
 05/11  14:00:00,315.284838036,25.9171078658,14.9566164519,0.0,62.886420148,41.4019203762,11.6724118373,0.0,10.5075,1.16491183733
 05/11  15:00:00,316.002960573,25.9171078658,17.4952396314,0.0,62.886420148,41.4019203762,11.6723107176,0.0,10.5075,1.16481071758
 05/11  16:00:00,322.19386949,25.9171078658,21.3856469127,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  17:00:00,324.426257252,25.9171078658,23.2343746923,0.0,62.886420148,41.4019203762,11.6722955643,0.0,10.5075,1.1647955643
 05/11  18:00:00,315.927083711,25.9171078658,20.6943602776,0.0,41.9242800987,36.8599292233,10.5046810678,0.0,9.34,1.16468106783
 05/11  19:00:00,306.063730397,25.9171078658,19.1300388687,0.0,41.9242800987,36.8599292233,10.5045686828,0.0,9.34,1.16456868278
 05/11  20:00:00,291.97774316,25.9171078658,16.841808594,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  21:00:00,213.167140815,25.9171078658,18.9057975301,0.0,13.9747600329,18.6919646116,5.83442098827,0.0,4.67,1.16442098827
 05/11  22:00:00,135.949889655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,162.974428218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,144.75514912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921594504,0.0,2.335,1.16421594504
 05/12  01:00:00,135.083847148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,132.837717629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,131.124610913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,159.071288324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991926421,0.0,2.335,1.1641926421
 05/12  05:00:00,157.146985394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,206.148234123,25.9171078658,4.87886003474,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/12  07:00:00,203.991911693,25.9171078658,2.93963558039,0.0,13.9747600329,18.6919646116,12.0692306052,6.23486327332,4.67,1.16436733188
 05/12  08:00:00,270.477017012,25.9171078658,6.12476724741,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/12  09:00:00,307.002227822,25.9171078658,10.2111304748,0.0,62.886420148,41.4019203762,11.6721083156,0.0,10.5075,1.16460831561
 05/12  10:00:00,304.550027041,25.9171078658,11.1501763227,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  11:00:00,323.84125283,25.9171078658,12.4792554124,0.0,62.886420148,41.4019203762,11.6724729188,0.0,10.5075,1.16497291884
 05/12  12:00:00,317.384595474,25.9171078658,13.8772820903,0.0,62.886420148,41.4019203762,11.67244503,0.0,10.5075,1.16494503001
 05/12  13:00:00,326.671327076,25.9171078658,18.0774177398,0.0,62.886420148,41.4019203762,11.6723833309,0.0,10.5075,1.16488333085
 05/12  14:00:00,328.327005524,25.9171078658,25.7362717638,0.0,62.886420148,41.4019203762,11.6723499928,0.0,10.5075,1.16484999285
 05/12  15:00:00,326.691090722,25.9171078658,29.2012730269,0.0,62.886420148,41.4019203762,11.6722601594,0.0,10.5075,1.16476015938
 05/12  16:00:00,323.842523106,25.9171078658,28.2258910524,0.0,62.886420148,41.4019203762,11.6722254973,0.0,10.5075,1.16472549728
