Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  17:00:00,322.709670614,25.9171078658,26.6699713184,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  18:00:00,310.551906566,25.9171078658,20.7985666611,0.0,41.9242800987,36.8599292233,10.5047975683,0.0,9.34,1.16479756833
 05/12  19:00:00,287.628933572,25.9171078658,17.3266905293,0.0,41.9242800987,36.8599292233,10.5046834611,0.0,9.34,1.16468346106
 05/12  20:00:00,272.534471963,25.9171078658,13.9830777725,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/12  21:00:00,197.107732423,25.9171078658,13.3785269381,0.0,13.9747600329,18.6919646116,5.83442125909,0.0,4.67,1.16442125909
 05/12  22:00:00,132.265586028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,160.23451163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,140.500069277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920424109,0.0,2.335,1.16420424109
 05/13  01:00:00,125.696729335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,125.44006916,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,126.041350019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548804852,0.0,1.75125,1.16423804852
 05/13  04:00:00,133.992818672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,133.277786064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,170.748666787,25.9171078658,3.86290211602,0.0,6.98738001645,14.1499734587,4.66679008391,0.0,3.5025,1.16429008391
 05/13  07:00:00,178.474983142,25.9171078658,2.39492777879,0.0,6.98738001645,14.1499734587,8.84007056043,5.31757056043,3.5025,0.02
 05/13  08:00:00,242.73313487,25.9171078658,4.6927081389,0.0,20.9621400493,23.2339557645,7.00195591665,0.0,5.8375,1.16445591665
 05/13  09:00:00,272.423183486,25.9171078658,8.54330376142,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/13  10:00:00,300.706609416,25.9171078658,10.9940530684,0.0,62.886420148,41.4019203762,11.6722366846,0.0,10.5075,1.16473668462
 05/13  11:00:00,323.455683719,25.9171078658,12.9893449975,0.0,62.886420148,41.4019203762,11.6724064456,0.0,10.5075,1.1649064456
 05/13  12:00:00,321.448829153,25.9171078658,15.7723950316,0.0,62.886420148,41.4019203762,11.6723838659,0.0,10.5075,1.16488386594
 05/13  13:00:00,332.968049267,25.9171078658,21.2689214689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/13  14:00:00,330.677853909,25.9171078658,26.186342939,0.0,62.886420148,41.4019203762,11.6723762461,0.0,10.5075,1.16487624608
 05/13  15:00:00,326.546455243,25.9171078658,28.2575941494,0.0,62.886420148,41.4019203762,11.6723526282,0.0,10.5075,1.16485262821
 05/13  16:00:00,330.758136111,25.9171078658,32.0062940843,0.0,62.886420148,41.4019203762,11.672313182,0.0,10.5075,1.16481318198
 05/13  17:00:00,333.743216584,25.9171078658,34.349337369,0.0,62.886420148,41.4019203762,11.6722578479,0.0,10.5075,1.16475784788
 05/13  18:00:00,305.637001667,25.9171078658,26.2061121517,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/13  19:00:00,262.549492208,25.9171078658,19.2777604892,0.0,20.9621400493,23.2339557645,7.00219287691,0.0,5.8375,1.16469287691
 05/13  20:00:00,257.577338483,25.9171078658,17.3318899508,0.0,20.9621400493,23.2339557645,7.00200333642,0.0,5.8375,1.16450333642
 05/13  21:00:00,197.740356478,25.9171078658,19.191769717,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  22:00:00,132.517247791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,159.430064417,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555080654,0.0,1.75125,1.16430080654
 05/13  24:00:00,139.604101199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,128.161000779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,126.473584376,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549602654,0.0,1.75125,1.16424602654
 05/14  03:00:00,126.924539443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,135.648932503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,134.998680024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552081795,0.0,1.75125,1.16427081795
 05/14  06:00:00,176.505462099,25.9171078658,6.98114620949,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  07:00:00,185.157881896,25.9171078658,4.96232957791,0.0,6.98738001645,14.1499734587,4.16083081571,0.638330815711,3.5025,0.02
 05/14  08:00:00,218.420016488,25.9171078658,5.04390659613,0.0,6.98738001645,14.1499734587,4.66683604388,0.0,3.5025,1.16433604388
 05/14  09:00:00,200.665077394,25.9171078658,5.26429038292,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  10:00:00,238.510495115,25.9171078658,9.64687548232,0.0,27.9495200658,27.7759469175,8.16957308099,0.0,7.005,1.16457308099
 05/14  11:00:00,262.961272076,25.9171078658,11.2547917657,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  12:00:00,290.669981106,25.9171078658,15.5508447954,0.0,41.9242800987,36.8599292233,10.5045684569,0.0,9.34,1.16456845688
 05/14  13:00:00,298.922176797,25.9171078658,18.4439323656,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,301.515091891,25.9171078658,26.0358184202,0.0,41.9242800987,36.8599292233,10.5046526197,0.0,9.34,1.16465261971
 05/14  15:00:00,303.201294266,25.9171078658,31.6043057035,0.0,41.9242800987,36.8599292233,10.5046064497,0.0,9.34,1.16460644967
 05/14  16:00:00,304.253367836,25.9171078658,33.137522663,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  17:00:00,269.78639941,25.9171078658,29.0164178748,0.0,27.9495200658,27.7759469175,8.16956330512,0.0,7.005,1.16456330512
 05/14  18:00:00,259.625434482,25.9171078658,19.0159008528,0.0,13.9747600329,18.6919646116,5.83443718735,0.0,4.67,1.16443718735
 05/14  19:00:00,246.519473411,25.9171078658,16.590606908,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  20:00:00,242.075349232,25.9171078658,14.6598230615,0.0,13.9747600329,18.6919646116,5.83439524917,0.0,4.67,1.16439524917
 05/14  21:00:00,211.89577378,25.9171078658,18.0052246333,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  22:00:00,133.237206031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,160.47543092,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551028515,0.0,1.75125,1.16426028515
 05/14  24:00:00,141.906087111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,133.880347795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,132.537038269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,132.064942824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924346499,0.0,2.335,1.16424346499
 05/15  04:00:00,140.313611879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,138.49966959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,190.036318391,25.9171078658,7.24678274089,0.0,13.9747600329,18.6919646116,5.8341970073,0.0,4.67,1.1641970073
 05/15  07:00:00,197.878706576,25.9171078658,5.49532834042,0.0,13.9747600329,18.6919646116,5.20972679082,0.51972679082,4.67,0.02
 05/15  08:00:00,280.535130149,25.9171078658,9.98186650014,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  09:00:00,322.833875193,25.9171078658,16.2114827133,0.0,62.886420148,41.4019203762,11.6721287334,0.0,10.5075,1.1646287334
 05/15  10:00:00,324.093268527,25.9171078658,19.3193590512,0.0,62.886420148,41.4019203762,11.6721372297,0.0,10.5075,1.16463722973
 05/15  11:00:00,338.57304051,25.9171078658,22.0517004516,0.0,62.886420148,41.4019203762,11.6723769225,0.0,10.5075,1.1648769225
 05/15  12:00:00,344.248423253,25.9171078658,30.4531519983,0.0,62.886420148,41.4019203762,11.6723809182,0.0,10.5075,1.16488091816
 05/15  13:00:00,357.449167825,25.9171078658,38.8205416808,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  14:00:00,354.074446554,25.9171078658,41.5681074763,0.0,62.886420148,41.4019203762,11.672358025,0.0,10.5075,1.16485802504
 05/15  15:00:00,352.599994892,25.9171078658,46.7215002576,0.0,62.886420148,41.4019203762,11.6722750166,0.0,10.5075,1.16477501663
 05/15  16:00:00,355.856284063,25.9171078658,49.9360855447,0.0,62.886420148,41.4019203762,11.6722307631,0.0,10.5075,1.16473076306
 05/15  17:00:00,352.599027917,25.9171078658,47.7040244323,0.0,62.886420148,41.4019203762,11.6722023533,0.0,10.5075,1.16470235326
 05/15  18:00:00,334.474424691,25.9171078658,38.0281576952,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/15  19:00:00,317.655597625,25.9171078658,30.5398755865,0.0,41.9242800987,36.8599292233,10.5045662676,0.0,9.34,1.16456626756
 05/15  20:00:00,296.259577196,25.9171078658,22.6817528813,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  21:00:00,217.245357614,25.9171078658,24.4967295056,0.0,13.9747600329,18.6919646116,5.83447121112,0.0,4.67,1.16447121112
 05/15  22:00:00,135.078955894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,162.870192378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927680625,0.0,2.335,1.16427680625
 05/15  24:00:00,144.668562166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,135.2727581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,133.656367353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,132.648962522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921495679,0.0,2.335,1.16421495679
 05/16  04:00:00,160.336174745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,160.174307878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,219.406724469,25.9171078658,12.2902084918,0.0,13.9747600329,18.6919646116,5.83423032643,0.0,4.67,1.16423032643
 05/16  07:00:00,220.698007225,25.9171078658,8.78954414456,0.0,13.9747600329,18.6919646116,5.64834143087,0.958341430869,4.67,0.02
 05/16  08:00:00,286.658250682,25.9171078658,12.5247821549,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  09:00:00,322.830767433,25.9171078658,16.8063849926,0.0,62.886420148,41.4019203762,11.672091236,0.0,10.5075,1.16459123601
 05/16  10:00:00,325.407706583,25.9171078658,19.9221871454,0.0,62.886420148,41.4019203762,11.6721651213,0.0,10.5075,1.16466512126
 05/16  11:00:00,344.042658987,25.9171078658,26.1711095571,0.0,62.886420148,41.4019203762,11.6724013906,0.0,10.5075,1.16490139064
 05/16  12:00:00,344.869312863,25.9171078658,30.4810598865,0.0,62.886420148,41.4019203762,11.6724026864,0.0,10.5075,1.1649026864
 05/16  13:00:00,352.013410794,25.9171078658,34.8765385546,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/16  14:00:00,353.842992247,25.9171078658,41.7674416248,0.0,62.886420148,41.4019203762,11.6723775052,0.0,10.5075,1.16487750516
 05/16  15:00:00,350.565996395,25.9171078658,45.0225311241,0.0,62.886420148,41.4019203762,11.6722923369,0.0,10.5075,1.16479233695
 05/16  16:00:00,350.008161479,25.9171078658,45.9293840455,0.0,62.886420148,41.4019203762,11.6722457915,0.0,10.5075,1.16474579155
 05/16  17:00:00,346.990033122,25.9171078658,43.9497269374,0.0,62.886420148,41.4019203762,11.6722150456,0.0,10.5075,1.1647150456
 05/16  18:00:00,331.992636213,25.9171078658,36.5427429094,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/16  19:00:00,307.662480771,25.9171078658,30.4706010823,0.0,41.9242800987,36.8599292233,10.5045772394,0.0,9.34,1.1645772394
 05/16  20:00:00,285.989647065,25.9171078658,22.317334569,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  21:00:00,212.347340752,25.9171078658,25.6379598539,0.0,13.9747600329,18.6919646116,5.83448048285,0.0,4.67,1.16448048285
 05/16  22:00:00,134.986803948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,162.693292837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928529742,0.0,2.335,1.16428529742
 05/16  24:00:00,144.358110498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,134.810316913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,133.446323149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,133.349768254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922293887,0.0,2.335,1.16422293887
 05/17  04:00:00,141.897770285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,141.183298844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,200.651457555,25.9171078658,13.9617934857,0.0,13.9747600329,18.6919646116,5.83423770427,0.0,4.67,1.16423770427
 05/17  07:00:00,208.786798514,25.9171078658,9.16039349571,0.0,13.9747600329,18.6919646116,5.67327845632,0.983278456317,4.67,0.02
 05/17  08:00:00,288.295672134,25.9171078658,13.0324447059,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  09:00:00,323.117097724,25.9171078658,16.5713266671,0.0,62.886420148,41.4019203762,11.6720956109,0.0,10.5075,1.16459561085
 05/17  10:00:00,319.936577026,25.9171078658,17.7317127003,0.0,62.886420148,41.4019203762,11.6721669713,0.0,10.5075,1.16466697133
 05/17  11:00:00,335.213828236,25.9171078658,20.2674350042,0.0,62.886420148,41.4019203762,11.6723999222,0.0,10.5075,1.16489992222
 05/17  12:00:00,331.326546004,25.9171078658,23.697875908,0.0,62.886420148,41.4019203762,11.6723985998,0.0,10.5075,1.16489859976
 05/17  13:00:00,337.704154121,25.9171078658,26.8512317248,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  14:00:00,325.462269725,25.9171078658,28.5264063668,0.0,62.886420148,41.4019203762,11.6723710488,0.0,10.5075,1.1648710488
 05/17  15:00:00,312.426692845,25.9171078658,28.1519020869,0.0,62.886420148,41.4019203762,11.6722837579,0.0,10.5075,1.16478375788
 05/17  16:00:00,312.522517124,25.9171078658,31.6846491212,0.0,62.886420148,41.4019203762,11.6722349588,0.0,10.5075,1.16473495879
 05/17  17:00:00,303.95131556,25.9171078658,30.5170353241,0.0,62.886420148,41.4019203762,11.6722018953,0.0,10.5075,1.16470189532
 05/17  18:00:00,291.755929879,25.9171078658,26.6052065714,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/17  19:00:00,270.674785949,25.9171078658,23.35953599,0.0,41.9242800987,36.8599292233,10.5045622953,0.0,9.34,1.16456229528
 05/17  20:00:00,241.960621076,25.9171078658,20.9435233871,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  21:00:00,179.472056803,25.9171078658,20.3630850362,0.0,13.9747600329,18.6919646116,5.83450208002,0.0,4.67,1.16450208002
 05/17  22:00:00,101.567683284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,131.99310587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926785239,0.0,2.335,1.16426785239
 05/17  24:00:00,104.04799689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,93.1118576705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,92.9930364688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,93.310027832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920502235,0.0,2.335,1.16420502235
 05/18  04:00:00,103.78929653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,106.440252078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,161.659392451,25.9171078658,3.37134546053,0.0,13.9747600329,18.6919646116,13.2975492532,7.46333002324,4.67,1.16421922991
 05/18  07:00:00,183.253726779,25.9171078658,2.45208961929,0.0,13.9747600329,18.6919646116,28.3212570116,23.6312570116,4.67,0.02
 05/18  08:00:00,265.567970814,25.9171078658,5.35900731847,0.0,34.9369000822,32.3179380704,12.7408529796,4.54835297963,8.1725,0.02
 05/18  09:00:00,300.846951882,25.9171078658,8.74417172966,0.0,62.886420148,41.4019203762,11.6721415602,0.0,10.5075,1.16464156018
 05/18  10:00:00,298.371492085,25.9171078658,9.65016425424,0.0,62.886420148,41.4019203762,11.6721429571,0.0,10.5075,1.16464295713
 05/18  11:00:00,317.052914699,25.9171078658,10.938009367,0.0,62.886420148,41.4019203762,11.6723727056,0.0,10.5075,1.1648727056
 05/18  12:00:00,310.860480831,25.9171078658,12.4006655456,0.0,62.886420148,41.4019203762,11.6723688465,0.0,10.5075,1.16486884647
 05/18  13:00:00,314.142113408,25.9171078658,13.4371217625,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  14:00:00,311.242555547,25.9171078658,16.2346020685,0.0,62.886420148,41.4019203762,11.6723388384,0.0,10.5075,1.16483883844
 05/18  15:00:00,315.06033587,25.9171078658,21.4057116815,0.0,62.886420148,41.4019203762,11.6722494581,0.0,10.5075,1.16474945808
 05/18  16:00:00,319.664130711,25.9171078658,25.1141070414,0.0,62.886420148,41.4019203762,11.6721984411,0.0,10.5075,1.16469844113
 05/18  17:00:00,320.040404348,25.9171078658,25.7425504587,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,309.031730609,25.9171078658,21.4887584079,0.0,41.9242800987,36.8599292233,10.5047660048,0.0,9.34,1.16476600476
 05/18  19:00:00,294.224621234,25.9171078658,17.8361118535,0.0,41.9242800987,36.8599292233,10.5046618697,0.0,9.34,1.16466186969
 05/18  20:00:00,273.899297044,25.9171078658,14.8449484053,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/18  21:00:00,201.377816852,25.9171078658,13.7441509117,0.0,13.9747600329,18.6919646116,5.83447767682,0.0,4.67,1.16447767682
 05/18  22:00:00,130.60443538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  23:00:00,158.970527159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929696067,0.0,2.335,1.16429696067
 05/18  24:00:00,138.423818408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,126.388647649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,125.575572714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,124.110433948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922315453,0.0,2.335,1.16422315453
 05/19  04:00:00,148.818411574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,148.190410687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,194.487787121,25.9171078658,2.44830804026,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/19  07:00:00,197.609006252,25.9171078658,1.7070559909,0.0,13.9747600329,18.6919646116,26.8261116035,20.991719131,4.67,1.16439247243
 05/19  08:00:00,265.458594677,25.9171078658,4.78195992769,0.0,34.9369000822,32.3179380704,11.6192670024,3.42676700243,8.1725,0.02
 05/19  09:00:00,302.243149097,25.9171078658,8.77706688252,0.0,62.886420148,41.4019203762,11.6720938951,0.0,10.5075,1.16459389513
 05/19  10:00:00,302.089436619,25.9171078658,10.6573224592,0.0,62.886420148,41.4019203762,11.6722508768,0.0,10.5075,1.16475087682
 05/19  11:00:00,324.533420071,25.9171078658,13.4838123494,0.0,62.886420148,41.4019203762,11.6723194957,0.0,10.5075,1.16481949565
 05/19  12:00:00,321.745783677,25.9171078658,16.5679849899,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  13:00:00,331.539546934,25.9171078658,21.5791697759,0.0,62.886420148,41.4019203762,11.6725102834,0.0,10.5075,1.1650102834
 05/19  14:00:00,327.570788581,25.9171078658,26.0752641997,0.0,62.886420148,41.4019203762,11.67228048,0.0,10.5075,1.16478047996
 05/19  15:00:00,328.195019429,25.9171078658,31.4259521611,0.0,62.886420148,41.4019203762,11.6721889196,0.0,10.5075,1.16468891958
 05/19  16:00:00,331.717270997,25.9171078658,34.3635857054,0.0,62.886420148,41.4019203762,11.6723063906,0.0,10.5075,1.16480639061
 05/19  17:00:00,328.352885033,25.9171078658,32.5203636855,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  18:00:00,318.913939281,25.9171078658,28.9356273889,0.0,41.9242800987,36.8599292233,10.5047006228,0.0,9.34,1.16470062283
 05/19  19:00:00,297.872644982,25.9171078658,25.3468210904,0.0,41.9242800987,36.8599292233,10.5045945258,0.0,9.34,1.16459452576
 05/19  20:00:00,272.929055146,25.9171078658,18.4361247783,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  21:00:00,203.196673423,25.9171078658,19.1787685405,0.0,13.9747600329,18.6919646116,5.83446371558,0.0,4.67,1.16446371558
 05/19  22:00:00,132.749571158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,160.324059376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,140.327177816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924310111,0.0,2.335,1.16424310111
 05/20  01:00:00,127.331561548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,126.517400014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,125.543761923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155198376,0.0,1.75125,1.1642698376
 05/20  04:00:00,133.716336681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,133.564467551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,169.56149473,25.9171078658,5.67344983245,0.0,6.98738001645,14.1499734587,4.66674563818,0.0,3.5025,1.16424563818
 05/20  07:00:00,182.548968469,25.9171078658,4.05105914053,0.0,6.98738001645,14.1499734587,4.46175604206,0.939256042057,3.5025,0.02
 05/20  08:00:00,246.829496481,25.9171078658,6.33462962322,0.0,20.9621400493,23.2339557645,7.00196438909,0.0,5.8375,1.16446438909
 05/20  09:00:00,277.691958062,25.9171078658,10.5667554188,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/20  10:00:00,309.381970438,25.9171078658,14.1979488828,0.0,62.886420148,41.4019203762,11.6722236551,0.0,10.5075,1.16472365509
 05/20  11:00:00,331.704107806,25.9171078658,17.4265327972,0.0,62.886420148,41.4019203762,11.6723722431,0.0,10.5075,1.16487224311
 05/20  12:00:00,329.722821338,25.9171078658,21.2291552333,0.0,62.886420148,41.4019203762,11.6723322417,0.0,10.5075,1.16483224169
 05/20  13:00:00,340.11554684,25.9171078658,27.8261163023,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  14:00:00,339.792652177,25.9171078658,34.1530620724,0.0,62.886420148,41.4019203762,11.6723076952,0.0,10.5075,1.16480769518
 05/20  15:00:00,337.621503344,25.9171078658,38.1907427954,0.0,62.886420148,41.4019203762,11.6722679199,0.0,10.5075,1.16476791989
 05/20  16:00:00,339.298389127,25.9171078658,40.1683893366,0.0,62.886420148,41.4019203762,11.672212668,0.0,10.5075,1.16471266797
 05/20  17:00:00,336.256178776,25.9171078658,38.6173975479,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  18:00:00,309.131192735,25.9171078658,30.9831606945,0.0,34.9369000822,32.3179380704,9.3372840397,0.0,8.1725,1.1647840397
 05/20  19:00:00,264.357943365,25.9171078658,22.8520120035,0.0,20.9621400493,23.2339557645,7.00206256923,0.0,5.8375,1.16456256923
 05/20  20:00:00,254.469299165,25.9171078658,19.5298872628,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/20  21:00:00,198.680551402,25.9171078658,21.196407277,0.0,6.98738001645,14.1499734587,4.66699906773,0.0,3.5025,1.16449906773
 05/20  22:00:00,131.205580198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,159.136996688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557378156,0.0,1.75125,1.16432378156
 05/20  24:00:00,139.724635199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,128.521406368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,127.730523766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548135851,0.0,1.75125,1.16423135851
 05/21  03:00:00,127.228515213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,134.788624502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,134.947931922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,173.604496969,25.9171078658,7.75289124065,0.0,6.98738001645,14.1499734587,4.66678276616,0.0,3.5025,1.16428276616
 05/21  07:00:00,187.345401835,25.9171078658,5.61513552172,0.0,6.98738001645,14.1499734587,4.47232381287,0.94982381287,3.5025,0.02
 05/21  08:00:00,219.52675584,25.9171078658,5.38630530674,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/21  09:00:00,201.380533622,25.9171078658,5.53738404989,0.0,6.98738001645,14.1499734587,4.66686041641,0.0,3.5025,1.16436041641
 05/21  10:00:00,239.32145614,25.9171078658,10.3255121638,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  11:00:00,262.938693828,25.9171078658,11.8138752902,0.0,27.9495200658,27.7759469175,8.16954098045,0.0,7.005,1.16454098045
 05/21  12:00:00,293.743009812,25.9171078658,18.0377776058,0.0,41.9242800987,36.8599292233,10.5046555484,0.0,9.34,1.16465554837
 05/21  13:00:00,303.487593154,25.9171078658,22.9632740844,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  14:00:00,299.389506333,25.9171078658,27.943682873,0.0,41.9242800987,36.8599292233,10.504573449,0.0,9.34,1.164573449
 05/21  15:00:00,298.446246542,25.9171078658,32.0539028553,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  16:00:00,297.986716556,25.9171078658,32.8046497916,0.0,41.9242800987,36.8599292233,10.5046854844,0.0,9.34,1.16468548438
 05/21  17:00:00,269.286398154,25.9171078658,32.9207730535,0.0,27.9495200658,27.7759469175,8.16959451278,0.0,7.005,1.16459451278
 05/21  18:00:00,267.11898912,25.9171078658,28.1028723432,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  19:00:00,249.6162447,25.9171078658,22.086793115,0.0,13.9747600329,18.6919646116,5.83456583049,0.0,4.67,1.16456583049
 05/21  20:00:00,237.270382545,25.9171078658,17.3956463084,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  21:00:00,214.110003348,25.9171078658,21.8947506241,0.0,13.9747600329,18.6919646116,5.83434602701,0.0,4.67,1.16434602701
 05/21  22:00:00,131.920403326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,159.287103534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,140.409752797,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552570803,0.0,1.75125,1.16427570803
 05/22  01:00:00,131.72053089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,130.475029612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,131.135490663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,140.004354291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921178294,0.0,2.335,1.16421178294
 05/22  05:00:00,139.38640067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,194.253806077,25.9171078658,12.2904610981,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  07:00:00,205.343920836,25.9171078658,7.90530230647,0.0,13.9747600329,18.6919646116,6.90568124134,1.07127972324,4.67,1.1644015181
 05/22  08:00:00,282.655216295,25.9171078658,11.1241329879,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/22  09:00:00,319.980445912,25.9171078658,15.6790559728,0.0,62.886420148,41.4019203762,11.6720250415,0.0,10.5075,1.16452504148
 05/22  10:00:00,318.66573909,25.9171078658,17.0537958791,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  11:00:00,335.209250387,25.9171078658,19.6229011393,0.0,62.886420148,41.4019203762,11.6723550965,0.0,10.5075,1.16485509646
 05/22  12:00:00,337.23544112,25.9171078658,26.2912697967,0.0,62.886420148,41.4019203762,11.6725123405,0.0,10.5075,1.16501234048
 05/22  13:00:00,345.443046915,25.9171078658,30.9520584742,0.0,62.886420148,41.4019203762,11.6724245774,0.0,10.5075,1.16492457737
 05/22  14:00:00,339.863821689,25.9171078658,33.731924537,0.0,62.886420148,41.4019203762,11.6723403412,0.0,10.5075,1.16484034124
 05/22  15:00:00,338.777233932,25.9171078658,38.3962540469,0.0,62.886420148,41.4019203762,11.6722170175,0.0,10.5075,1.16471701753
 05/22  16:00:00,344.330576277,25.9171078658,42.4899971733,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  17:00:00,345.824349773,25.9171078658,43.5804829778,0.0,62.886420148,41.4019203762,11.6723481197,0.0,10.5075,1.16484811967
 05/22  18:00:00,334.582812337,25.9171078658,38.7567341446,0.0,41.9242800987,36.8599292233,10.5046990602,0.0,9.34,1.16469906025
 05/22  19:00:00,316.059118182,25.9171078658,30.7329619707,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/22  20:00:00,287.957470828,25.9171078658,21.9368607778,0.0,34.9369000822,32.3179380704,9.33703237336,0.0,8.1725,1.16453237336
 05/22  21:00:00,218.889083585,25.9171078658,26.0152231197,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  22:00:00,134.317573534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937379001,0.0,2.335,1.16437379001
 05/22  23:00:00,161.473495914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,142.644885687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,132.61512224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923652718,0.0,2.335,1.16423652718
 05/23  02:00:00,131.748939033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,131.64954052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,159.937239651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918974333,0.0,2.335,1.16418974333
 05/23  05:00:00,159.85921162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,213.47491451,25.9171078658,11.1305203957,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  07:00:00,216.423931112,25.9171078658,7.40949203503,0.0,13.9747600329,18.6919646116,5.67388285628,0.983882856279,4.67,0.02
 05/23  08:00:00,282.211005124,25.9171078658,10.7177393957,0.0,34.9369000822,32.3179380704,9.33695630192,0.0,8.1725,1.16445630192
 05/23  09:00:00,318.101528585,25.9171078658,14.6937777607,0.0,62.886420148,41.4019203762,11.6720093066,0.0,10.5075,1.1645093066
 05/23  10:00:00,318.419315529,25.9171078658,16.9855975673,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  11:00:00,335.630731408,25.9171078658,20.141024957,0.0,62.886420148,41.4019203762,11.672399826,0.0,10.5075,1.16489982598
 05/23  12:00:00,331.344501087,25.9171078658,23.1864131049,0.0,62.886420148,41.4019203762,11.6723578799,0.0,10.5075,1.16485787988
 05/23  13:00:00,340.109061665,25.9171078658,28.1852896778,0.0,62.886420148,41.4019203762,11.6724742163,0.0,10.5075,1.16497421629
 05/23  14:00:00,341.039869111,25.9171078658,35.1693434367,0.0,62.886420148,41.4019203762,11.6723599764,0.0,10.5075,1.1648599764
 05/23  15:00:00,340.312781386,25.9171078658,40.1279285248,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  16:00:00,344.877628008,25.9171078658,43.4860345839,0.0,62.886420148,41.4019203762,11.6722359176,0.0,10.5075,1.16473591762
 05/23  17:00:00,342.792658792,25.9171078658,42.2408604328,0.0,62.886420148,41.4019203762,11.672184171,0.0,10.5075,1.16468417105
 05/23  18:00:00,333.096801412,25.9171078658,38.3957133644,0.0,41.9242800987,36.8599292233,10.5046919881,0.0,9.34,1.16469198815
 05/23  19:00:00,315.621406084,25.9171078658,36.6926520976,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/23  20:00:00,287.053323668,25.9171078658,27.083552946,0.0,34.9369000822,32.3179380704,9.33713689644,0.0,8.1725,1.16463689644
 05/23  21:00:00,214.112064765,25.9171078658,27.2971106124,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  22:00:00,133.505022282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936788704,0.0,2.335,1.16436788704
 05/23  23:00:00,161.946330826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,142.839673496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,131.062533975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,129.89942149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925985848,0.0,2.335,1.16425985848
 05/24  03:00:00,129.010120253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,136.605755666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,135.114446624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920487742,0.0,2.335,1.16420487742
 05/24  06:00:00,184.140702044,25.9171078658,7.31666451271,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  07:00:00,197.127729628,25.9171078658,5.64661441254,0.0,13.9747600329,18.6919646116,5.27735742978,0.587357429782,4.67,0.02
 05/24  08:00:00,278.82100545,25.9171078658,9.77288645838,0.0,34.9369000822,32.3179380704,9.33700526528,0.0,8.1725,1.16450526528
 05/24  09:00:00,317.279269216,25.9171078658,14.4737516011,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,320.441563497,25.9171078658,18.0451373686,0.0,62.886420148,41.4019203762,11.6722497347,0.0,10.5075,1.16474973468
 05/24  11:00:00,338.721956412,25.9171078658,22.4207693149,0.0,62.886420148,41.4019203762,11.6724192289,0.0,10.5075,1.16491922891
 05/24  12:00:00,340.540032764,25.9171078658,28.9543935462,0.0,62.886420148,41.4019203762,11.6723874143,0.0,10.5075,1.16488741432
 05/24  13:00:00,351.40227825,25.9171078658,35.9045827753,0.0,62.886420148,41.4019203762,11.6724984544,0.0,10.5075,1.1649984544
 05/24  14:00:00,352.599699215,25.9171078658,42.5382868815,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  15:00:00,348.184313462,25.9171078658,45.6739907829,0.0,62.886420148,41.4019203762,11.6722851719,0.0,10.5075,1.16478517194
 05/24  16:00:00,347.650966446,25.9171078658,45.7947990182,0.0,62.886420148,41.4019203762,11.6722183643,0.0,10.5075,1.16471836425
 05/24  17:00:00,347.020012507,25.9171078658,45.5070709019,0.0,62.886420148,41.4019203762,11.6723378775,0.0,10.5075,1.16483787747
 05/24  18:00:00,335.501864628,25.9171078658,40.4315940526,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/24  19:00:00,322.942533432,25.9171078658,35.9018640006,0.0,41.9242800987,36.8599292233,10.5045484929,0.0,9.34,1.16454849292
 05/24  20:00:00,298.104062765,25.9171078658,28.3232900822,0.0,34.9369000822,32.3179380704,9.33707980323,0.0,8.1725,1.16457980323
 05/24  21:00:00,225.559793441,25.9171078658,31.4030606109,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,136.60376358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,163.967768214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930359977,0.0,2.335,1.16430359977
 05/24  24:00:00,144.771456689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,133.699284943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,131.432918955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925888525,0.0,2.335,1.16425888525
 05/25  03:00:00,130.482643005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,137.397498458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,134.392947383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,184.095948243,25.9171078658,7.86160344173,0.0,13.9747600329,18.6919646116,5.83419582755,0.0,4.67,1.16419582755
 05/25  07:00:00,197.390611867,25.9171078658,6.24837112305,0.0,13.9747600329,18.6919646116,5.26437645136,0.574376451356,4.67,0.02
 05/25  08:00:00,276.959261122,25.9171078658,9.68621468588,0.0,34.9369000822,32.3179380704,9.33691844616,0.0,8.1725,1.16441844616
 05/25  09:00:00,312.572784618,25.9171078658,13.2741316089,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  10:00:00,313.188732956,25.9171078658,15.0491943394,0.0,62.886420148,41.4019203762,11.6722060843,0.0,10.5075,1.1647060843
 05/25  11:00:00,334.197870046,25.9171078658,18.8585110002,0.0,62.886420148,41.4019203762,11.6724131965,0.0,10.5075,1.1649131965
 05/25  12:00:00,332.760353023,25.9171078658,23.0522818323,0.0,62.886420148,41.4019203762,11.6723915277,0.0,10.5075,1.16489152773
 05/25  13:00:00,341.792240068,25.9171078658,28.0281270544,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  14:00:00,339.218110239,25.9171078658,32.4988078694,0.0,62.886420148,41.4019203762,11.6723457216,0.0,10.5075,1.16484572159
 05/25  15:00:00,336.388717791,25.9171078658,36.0869351575,0.0,62.886420148,41.4019203762,11.6722419529,0.0,10.5075,1.16474195286
 05/25  16:00:00,339.44352192,25.9171078658,38.47793615,0.0,62.886420148,41.4019203762,11.6721756532,0.0,10.5075,1.16467565319
 05/25  17:00:00,340.477389066,25.9171078658,39.3973415614,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  18:00:00,329.893098675,25.9171078658,34.9147904298,0.0,41.9242800987,36.8599292233,10.5047260928,0.0,9.34,1.16472609279
 05/25  19:00:00,317.223864824,25.9171078658,30.4873049335,0.0,41.9242800987,36.8599292233,10.5046091768,0.0,9.34,1.16460917684
 05/25  20:00:00,294.777518333,25.9171078658,25.3158197892,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/25  21:00:00,222.659054748,25.9171078658,28.2534944875,0.0,13.9747600329,18.6919646116,5.8344691518,0.0,4.67,1.1644691518
 05/25  22:00:00,135.811965975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,162.876479556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,143.586550583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924566992,0.0,2.335,1.16424566992
 05/26  01:00:00,132.952557812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,131.932261147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,131.798370413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921401717,0.0,2.335,1.16421401717
 05/26  04:00:00,160.296421064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,160.239175175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,215.535150708,25.9171078658,11.7429599406,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/26  07:00:00,215.595513619,25.9171078658,7.22398745908,0.0,13.9747600329,18.6919646116,6.91973954892,1.08536556918,4.67,1.16437397974
 05/26  08:00:00,277.64695077,25.9171078658,9.17493879141,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/26  09:00:00,310.561369679,25.9171078658,12.0504110409,0.0,62.886420148,41.4019203762,11.6720639173,0.0,10.5075,1.16456391726
 05/26  10:00:00,302.019491613,25.9171078658,13.5392696454,0.0,62.886420148,41.4019203762,11.6721373403,0.0,10.5075,1.16463734032
 05/26  11:00:00,321.542234239,25.9171078658,15.8406943161,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  12:00:00,318.165041495,25.9171078658,21.3225450342,0.0,62.886420148,41.4019203762,11.6724503525,0.0,10.5075,1.16495035255
 05/26  13:00:00,321.693173499,25.9171078658,26.7964129961,0.0,62.886420148,41.4019203762,11.6723564198,0.0,10.5075,1.16485641985
 05/26  14:00:00,314.128143535,25.9171078658,31.5031646028,0.0,62.886420148,41.4019203762,11.6722915607,0.0,10.5075,1.16479156069
 05/26  15:00:00,303.121834134,25.9171078658,30.6982029262,0.0,62.886420148,41.4019203762,11.6721731918,0.0,10.5075,1.16467319183
 05/26  16:00:00,299.151848133,25.9171078658,31.166326495,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  17:00:00,295.308700165,25.9171078658,32.5903301426,0.0,62.886420148,41.4019203762,11.6722886841,0.0,10.5075,1.16478868405
 05/26  18:00:00,283.952678265,25.9171078658,26.653773937,0.0,41.9242800987,36.8599292233,10.5046450158,0.0,9.34,1.16464501579
 05/26  19:00:00,262.202637557,25.9171078658,21.5370969338,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/26  20:00:00,266.017770028,25.9171078658,16.9778622799,0.0,34.9369000822,32.3179380704,9.33712987769,0.0,8.1725,1.16462987769
 05/26  21:00:00,207.666012524,25.9171078658,21.6290222441,0.0,13.9747600329,18.6919646116,5.83444602443,0.0,4.67,1.16444602443
 05/26  22:00:00,134.788193219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,162.404760782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,143.309611748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918754583,0.0,2.335,1.16418754583
 05/27  01:00:00,128.996061642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,128.265729491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,127.797546452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,136.529811519,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547165897,0.0,1.75125,1.16422165897
 05/27  05:00:00,135.10696059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,171.424808412,25.9171078658,7.03740262949,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  07:00:00,180.467428383,25.9171078658,5.07244052663,0.0,6.98738001645,14.1499734587,5.19748276769,0.530571396581,3.5025,1.16441137111
 05/27  08:00:00,244.539215726,25.9171078658,6.82335172108,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  09:00:00,276.340683412,25.9171078658,10.5098662898,0.0,41.9242800987,36.8599292233,10.5044669271,0.0,9.34,1.16446692709
 05/27  10:00:00,308.083960804,25.9171078658,14.7451897531,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  11:00:00,338.617733528,25.9171078658,21.9021623281,0.0,62.886420148,41.4019203762,11.67241202,0.0,10.5075,1.16491201999
 05/27  12:00:00,343.560192629,25.9171078658,30.7227935048,0.0,62.886420148,41.4019203762,11.6723177776,0.0,10.5075,1.16481777764
 05/27  13:00:00,356.744040339,25.9171078658,38.1762960791,0.0,62.886420148,41.4019203762,11.672420577,0.0,10.5075,1.16492057705
 05/27  14:00:00,355.531515397,25.9171078658,43.8810648827,0.0,62.886420148,41.4019203762,11.672313583,0.0,10.5075,1.16481358302
 05/27  15:00:00,352.049955246,25.9171078658,46.556524147,0.0,62.886420148,41.4019203762,11.6722533491,0.0,10.5075,1.16475334911
 05/27  16:00:00,358.383346444,25.9171078658,52.0270899278,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  17:00:00,364.366784892,25.9171078658,56.3701818338,0.0,62.886420148,41.4019203762,11.6721642872,0.0,10.5075,1.16466428721
 05/27  18:00:00,334.937843595,25.9171078658,46.9159084355,0.0,34.9369000822,32.3179380704,9.33721718535,0.0,8.1725,1.16471718535
 05/27  19:00:00,288.708935558,25.9171078658,36.4171250411,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  20:00:00,271.515553606,25.9171078658,28.3974623496,0.0,20.9621400493,23.2339557645,7.00199040662,0.0,5.8375,1.16449040662
 05/27  21:00:00,214.300909481,25.9171078658,31.9832872871,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  22:00:00,135.106577803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565269396,0.0,1.75125,1.16440269396
 05/27  23:00:00,161.633992577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,142.594693593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553169476,0.0,1.75125,1.16428169476
 05/28  01:00:00,132.26830164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,130.396499341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,129.854886554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,139.104684042,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551337094,0.0,1.75125,1.16426337094
 05/28  05:00:00,138.990075397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,184.522903832,25.9171078658,14.9588305288,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  07:00:00,194.486150078,25.9171078658,8.46362523354,0.0,6.98738001645,14.1499734587,5.46024893978,0.793449662099,3.5025,1.16429927768
 05/28  08:00:00,225.129238499,25.9171078658,7.62292581069,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  09:00:00,205.236741319,25.9171078658,7.49471279277,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  10:00:00,239.700417099,25.9171078658,10.7625165145,0.0,27.9495200658,27.7759469175,8.16947178996,0.0,7.005,1.16447178996
 05/28  11:00:00,265.520642217,25.9171078658,12.7855913319,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  12:00:00,298.216053799,25.9171078658,20.9579459671,0.0,41.9242800987,36.8599292233,10.5046701805,0.0,9.34,1.16467018048
 05/28  13:00:00,311.628578447,25.9171078658,28.3258570666,0.0,41.9242800987,36.8599292233,10.5046062045,0.0,9.34,1.16460620447
 05/28  14:00:00,308.713589961,25.9171078658,33.764951768,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,305.589920894,25.9171078658,36.2922788906,0.0,41.9242800987,36.8599292233,10.504649254,0.0,9.34,1.164649254
 05/28  16:00:00,304.387314149,25.9171078658,36.6957731446,0.0,41.9242800987,36.8599292233,10.5046140557,0.0,9.34,1.16461405569
 05/28  17:00:00,271.510512479,25.9171078658,35.2921031754,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  18:00:00,266.933355703,25.9171078658,29.4374521076,0.0,13.9747600329,18.6919646116,5.83445564913,0.0,4.67,1.16445564913
 05/28  19:00:00,251.284118199,25.9171078658,24.6975492221,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  20:00:00,238.796663698,25.9171078658,18.9843686031,0.0,13.9747600329,18.6919646116,5.83440070591,0.0,4.67,1.16440070591
 05/28  21:00:00,219.54078463,25.9171078658,25.7512109052,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  22:00:00,132.365642975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,159.869902093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154783859,0.0,1.75125,1.1642283859
 05/28  24:00:00,139.953177585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,127.724204197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,127.01164876,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553681356,0.0,1.75125,1.16428681356
 05/29  03:00:00,126.747741704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,134.516126101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,134.417612551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,175.228595022,25.9171078658,9.15564181889,0.0,6.98738001645,14.1499734587,4.66678548143,0.0,3.5025,1.16428548143
 05/29  07:00:00,188.785076118,25.9171078658,6.97697422091,0.0,6.98738001645,14.1499734587,4.452594299,0.930094298999,3.5025,0.02
 05/29  08:00:00,225.70867823,25.9171078658,7.86841035303,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/29  09:00:00,210.080631932,25.9171078658,8.43744604726,0.0,6.98738001645,14.1499734587,4.66682889188,0.0,3.5025,1.16432889188
 05/29  10:00:00,248.829965459,25.9171078658,13.8016899826,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/29  11:00:00,273.093878928,25.9171078658,16.8240569488,0.0,27.9495200658,27.7759469175,8.169490143,0.0,7.005,1.164490143
 05/29  12:00:00,305.349252656,25.9171078658,25.4489383384,0.0,41.9242800987,36.8599292233,10.5045857912,0.0,9.34,1.16458579118
 05/29  13:00:00,316.151131457,25.9171078658,31.9738077123,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  14:00:00,314.839047758,25.9171078658,38.4879239363,0.0,41.9242800987,36.8599292233,10.5046255971,0.0,9.34,1.16462559712
 05/29  15:00:00,313.029859435,25.9171078658,42.76207599,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,312.720822578,25.9171078658,43.3311429071,0.0,41.9242800987,36.8599292233,10.5045819393,0.0,9.34,1.1645819393
 05/29  17:00:00,280.308296433,25.9171078658,41.181401236,0.0,27.9495200658,27.7759469175,8.16961308166,0.0,7.005,1.16461308166
 05/29  18:00:00,274.659650703,25.9171078658,33.9846087695,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  19:00:00,254.198355029,25.9171078658,26.1591062477,0.0,13.9747600329,18.6919646116,5.83455346544,0.0,4.67,1.16455346544
 05/29  20:00:00,242.0937579,25.9171078658,20.914071091,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
