Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/29  21:00:00,226.947679611,25.9171078658,32.1129418625,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,134.494028309,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556913545,0.0,1.75125,1.16431913545
 05/29  23:00:00,161.65879311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,142.682204885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,134.693950392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923706283,0.0,2.335,1.16423706283
 05/30  02:00:00,133.498332164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,133.747657716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,163.396416607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918673497,0.0,2.335,1.16418673497
 05/30  05:00:00,163.561420919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  06:00:00,226.676840284,25.9171078658,19.2488646597,0.0,13.9747600329,18.6919646116,4.91689672906,0.226896729063,4.67,0.02
 05/30  07:00:00,226.729035303,25.9171078658,11.0308813537,0.0,13.9747600329,18.6919646116,5.31516415715,0.625164157148,4.67,0.02
 05/30  08:00:00,291.317977812,25.9171078658,14.3798397803,0.0,34.9369000822,32.3179380704,9.33694083137,0.0,8.1725,1.16444083137
 05/30  09:00:00,328.136237631,25.9171078658,19.8639371261,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  10:00:00,330.011187568,25.9171078658,23.2405070951,0.0,62.886420148,41.4019203762,11.6722324741,0.0,10.5075,1.16473247413
 05/30  11:00:00,350.554172452,25.9171078658,31.6091225403,0.0,62.886420148,41.4019203762,11.6723449221,0.0,10.5075,1.16484492207
 05/30  12:00:00,346.550189941,25.9171078658,34.3103590963,0.0,62.886420148,41.4019203762,11.6724915076,0.0,10.5075,1.16499150758
 05/30  13:00:00,364.60556326,25.9171078658,46.0096067849,0.0,62.886420148,41.4019203762,11.6723838857,0.0,10.5075,1.16488388572
 05/30  14:00:00,372.355063063,25.9171078658,57.2187594473,0.0,62.886420148,41.4019203762,11.6722560639,0.0,10.5075,1.16475606387
 05/30  15:00:00,365.403041962,25.9171078658,58.9688818949,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  16:00:00,368.278878479,25.9171078658,61.8950629536,0.0,62.886420148,41.4019203762,11.6722848033,0.0,10.5075,1.16478480328
 05/30  17:00:00,367.149206822,25.9171078658,61.3719978704,0.0,62.886420148,41.4019203762,11.6722205778,0.0,10.5075,1.16472057776
 05/30  18:00:00,353.242638184,25.9171078658,54.6341932618,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,331.847986855,25.9171078658,50.2726173369,0.0,41.9242800987,36.8599292233,10.5045921332,0.0,9.34,1.16459213317
 05/30  20:00:00,308.176014867,25.9171078658,43.0348149619,0.0,34.9369000822,32.3179380704,9.33711092583,0.0,8.1725,1.16461092583
 05/30  21:00:00,237.644681258,25.9171078658,47.2344843727,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,138.694590537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,164.456778471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926033742,0.0,2.335,1.16426033742
 05/30  24:00:00,146.039122694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,136.235150273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,133.881814269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922003799,0.0,2.335,1.16422003799
 05/31  03:00:00,133.627835336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,142.12581748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,141.452573408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,205.541208297,25.9171078658,20.8271981396,0.0,13.9747600329,18.6919646116,5.83421841924,0.0,4.67,1.16421841924
 05/31  07:00:00,213.217088336,25.9171078658,11.7906779916,0.0,13.9747600329,18.6919646116,5.45360573988,0.763605739881,4.67,0.02
 05/31  08:00:00,279.373107001,25.9171078658,11.3724675651,0.0,34.9369000822,32.3179380704,9.92115671502,0.584228704449,8.1725,1.16442801057
 05/31  09:00:00,308.334464656,25.9171078658,13.3050731849,0.0,62.886420148,41.4019203762,10.9903451511,0.462845151117,10.5075,0.02
 05/31  10:00:00,312.93308085,25.9171078658,16.4311563656,0.0,62.886420148,41.4019203762,11.6721979194,0.0,10.5075,1.16469791938
 05/31  11:00:00,341.571890957,25.9171078658,25.0255181987,0.0,62.886420148,41.4019203762,11.6723869512,0.0,10.5075,1.16488695119
 05/31  12:00:00,348.260226341,25.9171078658,34.5345755589,0.0,62.886420148,41.4019203762,11.6723510346,0.0,10.5075,1.16485103463
 05/31  13:00:00,359.184787998,25.9171078658,41.4475567645,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  14:00:00,361.346136627,25.9171078658,49.0420673997,0.0,62.886420148,41.4019203762,11.6722921976,0.0,10.5075,1.16479219759
 05/31  15:00:00,359.924038209,25.9171078658,54.8497578496,0.0,62.886420148,41.4019203762,11.6721768129,0.0,10.5075,1.1646768129
 05/31  16:00:00,363.228627338,25.9171078658,57.6313927904,0.0,62.886420148,41.4019203762,11.6722636646,0.0,10.5075,1.16476366456
 05/31  17:00:00,364.50960003,25.9171078658,58.9060398851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  18:00:00,355.525222033,25.9171078658,55.7261367434,0.0,41.9242800987,36.8599292233,10.5046345991,0.0,9.34,1.16463459907
 05/31  19:00:00,338.696238663,25.9171078658,47.9118863645,0.0,41.9242800987,36.8599292233,10.5046433455,0.0,9.34,1.16464334546
 05/31  20:00:00,312.625780318,25.9171078658,39.4847146697,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/31  21:00:00,241.776062513,25.9171078658,44.8794014309,0.0,13.9747600329,18.6919646116,5.83446701757,0.0,4.67,1.16446701757
 05/31  22:00:00,138.829946729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,165.879045071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,147.635135431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919340136,0.0,2.335,1.16419340136
 06/01  01:00:00,137.590181821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,134.772805629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,133.769746357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,141.237692932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992198152,0.0,2.335,1.1642198152
 06/01  05:00:00,139.910479133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,198.458371713,25.9171078658,16.4632871598,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  07:00:00,207.510292707,25.9171078658,9.66057396402,0.0,13.9747600329,18.6919646116,6.59138064893,0.757012152291,4.67,1.16436849664
 06/01  08:00:00,286.608156652,25.9171078658,13.1702306398,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  09:00:00,319.875062463,25.9171078658,16.4278662359,0.0,62.886420148,41.4019203762,11.6720573394,0.0,10.5075,1.16455733942
 06/01  10:00:00,316.376084869,25.9171078658,17.7142833348,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,336.656712141,25.9171078658,22.0836611609,0.0,62.886420148,41.4019203762,11.6723545083,0.0,10.5075,1.1648545083
 06/01  12:00:00,340.472051225,25.9171078658,30.7530497378,0.0,62.886420148,41.4019203762,11.672483304,0.0,10.5075,1.16498330396
 06/01  13:00:00,351.262364583,25.9171078658,36.9810046459,0.0,62.886420148,41.4019203762,11.6723740575,0.0,10.5075,1.16487405749
 06/01  14:00:00,347.214561362,25.9171078658,41.0141769631,0.0,62.886420148,41.4019203762,11.672269684,0.0,10.5075,1.16476968398
 06/01  15:00:00,342.574514866,25.9171078658,43.3018028835,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  16:00:00,341.701221482,25.9171078658,43.4168992581,0.0,62.886420148,41.4019203762,11.672303805,0.0,10.5075,1.16480380498
 06/01  17:00:00,338.833048981,25.9171078658,42.2395754429,0.0,62.886420148,41.4019203762,11.6722330059,0.0,10.5075,1.1647330059
 06/01  18:00:00,327.812903685,25.9171078658,37.6261799,0.0,41.9242800987,36.8599292233,10.5047215451,0.0,9.34,1.16472154513
 06/01  19:00:00,313.618532964,25.9171078658,32.4270636782,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/01  20:00:00,290.472208774,25.9171078658,26.6838985637,0.0,34.9369000822,32.3179380704,9.33701723728,0.0,8.1725,1.16451723728
 06/01  21:00:00,222.222885456,25.9171078658,29.7947728445,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  22:00:00,134.245037695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933316395,0.0,2.335,1.16433316395
 06/01  23:00:00,162.035735145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,143.184440841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,132.745434178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919949705,0.0,2.335,1.16419949705
 06/02  02:00:00,131.994664325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,132.335124297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,161.077388502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,161.861348143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920429129,0.0,2.335,1.16420429129
 06/02  06:00:00,224.980978262,25.9171078658,18.7529935397,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  07:00:00,226.080138474,25.9171078658,11.2104339577,0.0,13.9747600329,18.6919646116,5.45441772515,0.764417725149,4.67,0.02
 06/02  08:00:00,291.561597409,25.9171078658,14.779013589,0.0,34.9369000822,32.3179380704,9.33698600239,0.0,8.1725,1.16448600239
 06/02  09:00:00,331.594885389,25.9171078658,21.8349208153,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,335.20854628,25.9171078658,26.6602523937,0.0,62.886420148,41.4019203762,11.672205658,0.0,10.5075,1.16470565796
 06/02  11:00:00,357.356220485,25.9171078658,36.9041836928,0.0,62.886420148,41.4019203762,11.6723496714,0.0,10.5075,1.16484967143
 06/02  12:00:00,360.904633204,25.9171078658,43.917457863,0.0,62.886420148,41.4019203762,11.6725001554,0.0,10.5075,1.16500015545
 06/02  13:00:00,370.641180597,25.9171078658,50.0701606514,0.0,62.886420148,41.4019203762,11.6723839312,0.0,10.5075,1.16488393115
 06/02  14:00:00,373.511723188,25.9171078658,58.3410679634,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  15:00:00,365.342875377,25.9171078658,59.1103189255,0.0,62.886420148,41.4019203762,11.6721564893,0.0,10.5075,1.16465648928
 06/02  16:00:00,370.406346961,25.9171078658,63.8496989149,0.0,62.886420148,41.4019203762,11.6722361096,0.0,10.5075,1.16473610963
 06/02  17:00:00,348.670332136,25.9171078658,48.4603890876,0.0,62.886420148,41.4019203762,11.6721683279,0.0,10.5075,1.16466832794
 06/02  18:00:00,316.290643579,25.9171078658,30.0722038097,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/02  19:00:00,290.716483985,25.9171078658,23.9770924635,0.0,41.9242800987,36.8599292233,10.5046380108,0.0,9.34,1.16463801082
 06/02  20:00:00,274.130851315,25.9171078658,21.9501571752,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/02  21:00:00,205.963659291,25.9171078658,23.0140308845,0.0,13.9747600329,18.6919646116,5.83448652907,0.0,4.67,1.16448652907
 06/02  22:00:00,132.556614593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,161.202684271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924173533,0.0,2.335,1.16424173533
 06/02  24:00:00,141.922869069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,129.945179819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,129.313888788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,129.35927208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552291085,0.0,1.75125,1.16427291085
 06/03  04:00:00,137.798953655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,137.237518383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,180.787454534,25.9171078658,12.9813026659,0.0,6.98738001645,14.1499734587,4.66673792014,0.0,3.5025,1.16423792014
 06/03  07:00:00,192.920726977,25.9171078658,8.19921275925,0.0,6.98738001645,14.1499734587,4.33789024242,0.815390242419,3.5025,0.02
 06/03  08:00:00,258.518299394,25.9171078658,11.0976522006,0.0,20.9621400493,23.2339557645,7.00192408919,0.0,5.8375,1.16442408919
 06/03  09:00:00,295.408147082,25.9171078658,18.3852866928,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/03  10:00:00,331.22933353,25.9171078658,25.3468445726,0.0,62.886420148,41.4019203762,11.6721441729,0.0,10.5075,1.16464417293
 06/03  11:00:00,357.357165336,25.9171078658,37.2131391792,0.0,62.886420148,41.4019203762,11.6722540531,0.0,10.5075,1.16475405315
 06/03  12:00:00,369.265865315,25.9171078658,49.329436401,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  13:00:00,382.558987755,25.9171078658,58.5831731793,0.0,62.886420148,41.4019203762,11.6723908628,0.0,10.5075,1.16489086276
 06/03  14:00:00,384.76881901,25.9171078658,66.3688128348,0.0,62.886420148,41.4019203762,11.6722976896,0.0,10.5075,1.16479768961
 06/03  15:00:00,359.394470472,25.9171078658,53.2741492451,0.0,62.886420148,41.4019203762,11.6722255874,0.0,10.5075,1.16472558743
 06/03  16:00:00,328.854824488,25.9171078658,35.2653918667,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  17:00:00,321.97382723,25.9171078658,30.8693464261,0.0,62.886420148,41.4019203762,11.6722920765,0.0,10.5075,1.16479207653
 06/03  18:00:00,301.284815988,25.9171078658,26.4947146017,0.0,34.9369000822,32.3179380704,9.33716965624,0.0,8.1725,1.16466965624
 06/03  19:00:00,261.996510927,25.9171078658,22.0852262685,0.0,20.9621400493,23.2339557645,7.00204730003,0.0,5.8375,1.16454730003
 06/03  20:00:00,253.182652252,25.9171078658,19.9885162614,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  21:00:00,202.11643145,25.9171078658,24.0134564865,0.0,6.98738001645,14.1499734587,4.66689297598,0.0,3.5025,1.16439297598
 06/03  22:00:00,133.944832665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,162.142734438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,143.594809518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554083371,0.0,1.75125,1.16429083371
 06/04  01:00:00,132.253081871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,127.274112226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,125.24058535,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546403629,0.0,1.75125,1.16421403629
 06/04  04:00:00,132.917164386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,132.135486066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,167.755093744,25.9171078658,5.96224089098,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  07:00:00,177.91186664,25.9171078658,3.58502733491,0.0,6.98738001645,14.1499734587,11.9744290282,7.30762926254,3.5025,1.16429976564
 06/04  08:00:00,213.499287741,25.9171078658,4.37057622119,0.0,6.98738001645,14.1499734587,5.3021536563,1.7796536563,3.5025,0.02
 06/04  09:00:00,198.191008673,25.9171078658,5.31953503955,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  10:00:00,238.13255096,25.9171078658,10.2688178248,0.0,27.9495200658,27.7759469175,8.16953539668,0.0,7.005,1.16453539668
 06/04  11:00:00,265.331405897,25.9171078658,13.1072177044,0.0,27.9495200658,27.7759469175,8.16952019267,0.0,7.005,1.16452019267
 06/04  12:00:00,294.181808205,25.9171078658,19.2264810517,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  13:00:00,305.298188113,25.9171078658,25.0853927617,0.0,41.9242800987,36.8599292233,10.5046391417,0.0,9.34,1.16463914167
 06/04  14:00:00,305.655101651,25.9171078658,32.8659465075,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,309.643850077,25.9171078658,40.408562393,0.0,41.9242800987,36.8599292233,10.5045304272,0.0,9.34,1.16453042722
 06/04  16:00:00,312.228011113,25.9171078658,42.9965569808,0.0,41.9242800987,36.8599292233,10.5046191335,0.0,9.34,1.16461913355
 06/04  17:00:00,280.867981364,25.9171078658,41.3620380709,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  18:00:00,278.84646591,25.9171078658,36.5350860716,0.0,13.9747600329,18.6919646116,5.83445122992,0.0,4.67,1.16445122992
 06/04  19:00:00,266.25554392,25.9171078658,33.3112229042,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  20:00:00,253.242549705,25.9171078658,27.237577677,0.0,13.9747600329,18.6919646116,5.83438550562,0.0,4.67,1.16438550562
 06/04  21:00:00,232.117648697,25.9171078658,35.6867856517,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  22:00:00,135.46165431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,162.291157538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545888387,0.0,1.75125,1.16420888387
 06/04  24:00:00,143.542824066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,135.606599051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,134.053725242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920004147,0.0,2.335,1.16420004147
 06/05  03:00:00,134.240156964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,143.306740404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,142.792157594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,206.326227654,25.9171078658,20.7175143339,0.0,13.9747600329,18.6919646116,6.05723503224,0.223041451685,4.67,1.16419358056
 06/05  07:00:00,216.933303862,25.9171078658,12.5917302844,0.0,13.9747600329,18.6919646116,5.30654592277,0.616545922773,4.67,0.02
 06/05  08:00:00,294.376965174,25.9171078658,16.1188786697,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/05  09:00:00,320.345932336,25.9171078658,16.4764217069,0.0,62.886420148,41.4019203762,11.6720590406,0.0,10.5075,1.16455904064
 06/05  10:00:00,304.529144863,25.9171078658,12.8949427379,0.0,62.886420148,41.4019203762,11.672239016,0.0,10.5075,1.16473901605
 06/05  11:00:00,317.476532461,25.9171078658,13.1008517036,0.0,62.886420148,41.4019203762,10.7110953301,0.0,10.5075,0.203595330059
 06/05  12:00:00,311.365800279,25.9171078658,14.8007838397,0.0,62.886420148,41.4019203762,11.488755176,0.0,10.5075,0.981255176017
 06/05  13:00:00,319.001218287,25.9171078658,17.6077854679,0.0,62.886420148,41.4019203762,11.6724038252,0.0,10.5075,1.16490382517
 06/05  14:00:00,321.822352403,25.9171078658,23.8253354587,0.0,62.886420148,41.4019203762,11.6723191024,0.0,10.5075,1.16481910238
 06/05  15:00:00,325.158246164,25.9171078658,29.9290571459,0.0,62.886420148,41.4019203762,11.6721824411,0.0,10.5075,1.16468244105
 06/05  16:00:00,329.129315994,25.9171078658,33.1350403933,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  17:00:00,331.166074372,25.9171078658,34.6149095033,0.0,62.886420148,41.4019203762,11.672273354,0.0,10.5075,1.16477335402
 06/05  18:00:00,321.073343863,25.9171078658,30.7857882198,0.0,41.9242800987,36.8599292233,10.5046122484,0.0,9.34,1.16461224836
 06/05  19:00:00,307.053320962,25.9171078658,25.75697852,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/05  20:00:00,283.77817352,25.9171078658,19.9779212319,0.0,34.9369000822,32.3179380704,9.33707861551,0.0,8.1725,1.16457861551
 06/05  21:00:00,209.018551575,25.9171078658,19.2148531033,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,131.980815755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935716053,0.0,2.335,1.16435716053
 06/05  23:00:00,159.949557717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,140.691405468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,130.272884967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919702513,0.0,2.335,1.16419702513
 06/06  02:00:00,129.029464913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,128.805804835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,156.732397306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920720224,0.0,2.335,1.16420720224
 06/06  05:00:00,157.547528291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,207.456191341,25.9171078658,8.1162396662,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/06  07:00:00,206.898636254,25.9171078658,4.99412756177,0.0,13.9747600329,18.6919646116,5.13181753625,0.441817536255,4.67,0.02
 06/06  08:00:00,272.20191464,25.9171078658,7.66219605138,0.0,34.9369000822,32.3179380704,9.33694928462,0.0,8.1725,1.16444928462
 06/06  09:00:00,305.725523455,25.9171078658,10.4840075863,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  10:00:00,301.833350615,25.9171078658,11.5231177944,0.0,62.886420148,41.4019203762,11.6722222306,0.0,10.5075,1.16472223059
 06/06  11:00:00,324.310328794,25.9171078658,13.7974233303,0.0,62.886420148,41.4019203762,11.6723168025,0.0,10.5075,1.16481680247
 06/06  12:00:00,326.085337673,25.9171078658,19.836289134,0.0,62.886420148,41.4019203762,11.6724446084,0.0,10.5075,1.16494460842
 06/06  13:00:00,340.081188033,25.9171078658,27.7072046945,0.0,62.886420148,41.4019203762,11.6723231221,0.0,10.5075,1.16482312213
 06/06  14:00:00,335.929781367,25.9171078658,32.2208744044,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  15:00:00,335.071708559,25.9171078658,36.1446682729,0.0,62.886420148,41.4019203762,11.6722892469,0.0,10.5075,1.16478924693
 06/06  16:00:00,336.952106547,25.9171078658,37.7352350911,0.0,62.886420148,41.4019203762,11.6721965053,0.0,10.5075,1.16469650528
 06/06  17:00:00,334.744871097,25.9171078658,36.2613978773,0.0,62.886420148,41.4019203762,11.672284023,0.0,10.5075,1.16478402299
 06/06  18:00:00,325.685695604,25.9171078658,32.5755913806,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/06  19:00:00,301.259906243,25.9171078658,26.5488297564,0.0,41.9242800987,36.8599292233,10.5046126987,0.0,9.34,1.16461269868
 06/06  20:00:00,276.994426833,25.9171078658,19.6962266092,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/06  21:00:00,207.389880882,25.9171078658,21.5256148635,0.0,13.9747600329,18.6919646116,5.83448290913,0.0,4.67,1.16448290913
 06/06  22:00:00,133.466841508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,161.303555038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927274521,0.0,2.335,1.16427274521
 06/06  24:00:00,140.579364049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,127.115434933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,124.453608422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,122.813031838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920087669,0.0,2.335,1.16420087669
 06/07  04:00:00,131.086462626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,130.16748379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,178.207256932,25.9171078658,4.95178690225,0.0,13.9747600329,18.6919646116,5.83420435294,0.0,4.67,1.16420435294
 06/07  07:00:00,192.269154125,25.9171078658,4.31927836512,0.0,13.9747600329,18.6919646116,5.21126127809,0.52126127809,4.67,0.02
 06/07  08:00:00,273.596897524,25.9171078658,7.91645202529,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/07  09:00:00,310.141152417,25.9171078658,11.5585040237,0.0,62.886420148,41.4019203762,11.6720692623,0.0,10.5075,1.16456926226
 06/07  10:00:00,308.295145699,25.9171078658,12.817279822,0.0,62.886420148,41.4019203762,11.6721787201,0.0,10.5075,1.16467872005
 06/07  11:00:00,328.235933272,25.9171078658,15.0000986161,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  12:00:00,325.495363565,25.9171078658,18.64736098,0.0,62.886420148,41.4019203762,11.6724525289,0.0,10.5075,1.16495252891
 06/07  13:00:00,338.217722476,25.9171078658,25.6035096512,0.0,62.886420148,41.4019203762,11.6723340251,0.0,10.5075,1.16483402507
 06/07  14:00:00,336.823317314,25.9171078658,31.7389442263,0.0,62.886420148,41.4019203762,11.6722452384,0.0,10.5075,1.16474523845
 06/07  15:00:00,340.048965841,25.9171078658,38.5739191969,0.0,62.886420148,41.4019203762,11.6722655159,0.0,10.5075,1.16476551594
 06/07  16:00:00,346.221310172,25.9171078658,43.3122364214,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  17:00:00,344.754697695,25.9171078658,42.4150198634,0.0,62.886420148,41.4019203762,11.6721915097,0.0,10.5075,1.1646915097
 06/07  18:00:00,334.055296603,25.9171078658,37.988162144,0.0,41.9242800987,36.8599292233,10.5046803294,0.0,9.34,1.1646803294
 06/07  19:00:00,322.220823053,25.9171078658,33.9892240692,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  20:00:00,297.821511144,25.9171078658,27.0052338244,0.0,34.9369000822,32.3179380704,9.33712151831,0.0,8.1725,1.16462151831
 06/07  21:00:00,223.276477155,25.9171078658,28.6402782482,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/07  22:00:00,135.888328974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934919694,0.0,2.335,1.16434919694
 06/07  23:00:00,163.527463901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,144.292442002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,132.474163295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923261344,0.0,2.335,1.16423261344
 06/08  02:00:00,131.029226212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,129.630240081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,136.89516215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,135.796961531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923682141,0.0,2.335,1.16423682141
 06/08  06:00:00,186.641765068,25.9171078658,8.30280320294,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/08  07:00:00,201.592804607,25.9171078658,6.90108691284,0.0,13.9747600329,18.6919646116,5.58264828553,0.892648285526,4.67,0.02
 06/08  08:00:00,282.621889387,25.9171078658,11.1041576798,0.0,34.9369000822,32.3179380704,9.33696081083,0.0,8.1725,1.16446081083
 06/08  09:00:00,320.167516681,25.9171078658,15.4950500865,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  10:00:00,320.208935637,25.9171078658,17.2494552779,0.0,62.886420148,41.4019203762,11.6721218288,0.0,10.5075,1.1646218288
 06/08  11:00:00,340.139648182,25.9171078658,22.5295050864,0.0,62.886420148,41.4019203762,11.6724004289,0.0,10.5075,1.16490042894
 06/08  12:00:00,326.613539903,25.9171078658,19.4256616395,0.0,62.886420148,41.4019203762,11.6723349386,0.0,10.5075,1.16483493863
 06/08  13:00:00,332.035055774,25.9171078658,21.9099615602,0.0,62.886420148,41.4019203762,11.6724073615,0.0,10.5075,1.16490736149
 06/08  14:00:00,332.523528134,25.9171078658,28.2948952718,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  15:00:00,329.582373458,25.9171078658,31.8373921194,0.0,62.886420148,41.4019203762,11.6721716143,0.0,10.5075,1.16467161427
 06/08  16:00:00,333.056414479,25.9171078658,34.6739605619,0.0,62.886420148,41.4019203762,11.672237711,0.0,10.5075,1.16473771099
 06/08  17:00:00,333.209972948,25.9171078658,35.2818252507,0.0,62.886420148,41.4019203762,11.6721583724,0.0,10.5075,1.16465837237
 06/08  18:00:00,324.622406164,25.9171078658,32.2860481347,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/08  19:00:00,311.962163371,25.9171078658,28.1921349781,0.0,41.9242800987,36.8599292233,10.504617645,0.0,9.34,1.16461764497
 06/08  20:00:00,287.841070152,25.9171078658,22.1468663017,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  21:00:00,218.941807213,25.9171078658,25.9904135859,0.0,13.9747600329,18.6919646116,5.83445811297,0.0,4.67,1.16445811297
 06/08  22:00:00,133.969921164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,161.093387188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,142.001841778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992286096,0.0,2.335,1.1642286096
 06/09  01:00:00,130.626617336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,130.244727985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,130.625188633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991892841,0.0,2.335,1.1641892841
 06/09  04:00:00,158.226726305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,157.821722035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,211.303111645,25.9171078658,10.1024451459,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  07:00:00,215.903880808,25.9171078658,7.30059388606,0.0,13.9747600329,18.6919646116,6.74009780027,0.905734316181,4.67,1.16436348409
 06/09  08:00:00,284.530814568,25.9171078658,11.6110319578,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,324.258115979,25.9171078658,17.4870462003,0.0,62.886420148,41.4019203762,11.671993165,0.0,10.5075,1.16449316497
 06/09  10:00:00,329.89631243,25.9171078658,22.2722104979,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  11:00:00,352.079568366,25.9171078658,32.1073222021,0.0,62.886420148,41.4019203762,11.672395162,0.0,10.5075,1.16489516199
 06/09  12:00:00,351.947734749,25.9171078658,35.7236861444,0.0,62.886420148,41.4019203762,11.6725034076,0.0,10.5075,1.1650034076
 06/09  13:00:00,361.613150568,25.9171078658,41.8895239573,0.0,62.886420148,41.4019203762,11.6723786202,0.0,10.5075,1.16487862017
 06/09  14:00:00,364.307816095,25.9171078658,49.6385709673,0.0,62.886420148,41.4019203762,11.6722599221,0.0,10.5075,1.16475992213
 06/09  15:00:00,358.622607272,25.9171078658,52.3775342924,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  16:00:00,361.508471673,25.9171078658,55.3953699829,0.0,62.886420148,41.4019203762,11.6722772859,0.0,10.5075,1.16477728593
 06/09  17:00:00,361.791288674,25.9171078658,55.9607436388,0.0,62.886420148,41.4019203762,11.6721912704,0.0,10.5075,1.16469127045
 06/09  18:00:00,351.660654441,25.9171078658,51.9324314557,0.0,41.9242800987,36.8599292233,10.5046642229,0.0,9.34,1.16466422291
 06/09  19:00:00,329.85978381,25.9171078658,47.1819069117,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,305.939076091,25.9171078658,40.382485189,0.0,34.9369000822,32.3179380704,9.33708062386,0.0,8.1725,1.16458062386
 06/09  21:00:00,235.888300964,25.9171078658,45.0629648539,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  22:00:00,138.565415037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934079718,0.0,2.335,1.16434079718
 06/09  23:00:00,165.31192601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,147.17300467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,135.539300811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,133.652821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155232093,0.0,1.75125,1.1642732093
 06/10  03:00:00,133.868377238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,142.917669043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,142.260618337,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545837885,0.0,1.75125,1.16420837885
 06/10  06:00:00,195.954641683,25.9171078658,23.0946729018,0.0,6.98738001645,14.1499734587,3.72627875449,0.203778754485,3.5025,0.02
 06/10  07:00:00,192.862545785,25.9171078658,8.64282945895,0.0,6.98738001645,14.1499734587,5.20606601673,1.68356601673,3.5025,0.02
 06/10  08:00:00,244.560162438,25.9171078658,7.30704702475,0.0,20.9621400493,23.2339557645,7.00190072039,0.0,5.8375,1.16440072039
 06/10  09:00:00,269.614224328,25.9171078658,9.97605438216,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,297.919990604,25.9171078658,12.449104182,0.0,62.886420148,41.4019203762,11.6721255553,0.0,10.5075,1.16462555532
 06/10  11:00:00,320.673200709,25.9171078658,14.317334268,0.0,62.886420148,41.4019203762,11.6723415501,0.0,10.5075,1.16484155009
 06/10  12:00:00,315.302570706,25.9171078658,16.5867529467,0.0,62.886420148,41.4019203762,11.6724354126,0.0,10.5075,1.1649354126
 06/10  13:00:00,327.671181377,25.9171078658,21.8675674431,0.0,62.886420148,41.4019203762,11.6723158761,0.0,10.5075,1.16481587609
 06/10  14:00:00,334.245102018,25.9171078658,32.5387807738,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  15:00:00,341.282708883,25.9171078658,41.4535756119,0.0,62.886420148,41.4019203762,11.6722839902,0.0,10.5075,1.16478399017
 06/10  16:00:00,344.156916979,25.9171078658,44.3839241064,0.0,62.886420148,41.4019203762,11.6721867638,0.0,10.5075,1.16468676385
 06/10  17:00:00,347.552629994,25.9171078658,46.8356904458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  18:00:00,322.165249389,25.9171078658,40.195592938,0.0,34.9369000822,32.3179380704,9.3372106384,0.0,8.1725,1.1647106384
 06/10  19:00:00,279.88923206,25.9171078658,33.1951023524,0.0,20.9621400493,23.2339557645,7.00209670637,0.0,5.8375,1.16459670637
 06/10  20:00:00,262.933801162,25.9171078658,24.8020419098,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  21:00:00,207.491021067,25.9171078658,28.2867637938,0.0,6.98738001645,14.1499734587,4.66696828074,0.0,3.5025,1.16446828074
 06/10  22:00:00,134.181856417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,161.733586599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,143.163031297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915558634,0.0,1.75125,1.164308634
 06/11  01:00:00,134.396341633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,133.886759457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,133.753780725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915502146,0.0,1.75125,1.164252146
 06/11  04:00:00,142.391882025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,141.753736367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,194.570324118,25.9171078658,22.2347064339,0.0,6.98738001645,14.1499734587,4.86864549463,0.201865346754,3.5025,1.16428014788
 06/11  07:00:00,204.168399909,25.9171078658,12.7782583717,0.0,6.98738001645,14.1499734587,4.15046372037,0.627963720374,3.5025,0.02
 06/11  08:00:00,236.092247331,25.9171078658,11.9474837936,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  09:00:00,220.04685515,25.9171078658,12.187604957,0.0,6.98738001645,14.1499734587,4.66681849884,0.0,3.5025,1.16431849884
 06/11  10:00:00,256.925715563,25.9171078658,17.868086938,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  11:00:00,279.56490787,25.9171078658,21.4980702001,0.0,27.9495200658,27.7759469175,8.16953301384,0.0,7.005,1.16453301384
 06/11  12:00:00,318.395156302,25.9171078658,34.8090526857,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  13:00:00,330.455947464,25.9171078658,42.3340870849,0.0,41.9242800987,36.8599292233,10.5046249725,0.0,9.34,1.16462497247
 06/11  14:00:00,332.392525907,25.9171078658,49.5561002921,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  15:00:00,334.948130871,25.9171078658,58.2641406727,0.0,41.9242800987,36.8599292233,10.5046429607,0.0,9.34,1.16464296074
 06/11  16:00:00,333.981968356,25.9171078658,58.7936810633,0.0,41.9242800987,36.8599292233,10.5045769604,0.0,9.34,1.1645769604
 06/11  17:00:00,299.318283251,25.9171078658,55.1670501783,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  18:00:00,292.359709149,25.9171078658,46.8492140098,0.0,13.9747600329,18.6919646116,5.83442922206,0.0,4.67,1.16442922206
 06/11  19:00:00,280.774290415,25.9171078658,43.9341004931,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  20:00:00,269.841201752,25.9171078658,38.6304602729,0.0,13.9747600329,18.6919646116,5.83446563454,0.0,4.67,1.16446563454
 06/11  21:00:00,249.741089859,25.9171078658,50.9578239215,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,137.584538268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,163.99112738,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546897778,0.0,1.75125,1.16421897778
 06/11  24:00:00,145.93762498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,139.86428922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,137.997194434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920849558,0.0,2.335,1.16420849558
 06/12  03:00:00,137.370984931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,145.446959117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,144.445881537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,214.296689402,25.9171078658,26.7876766924,0.0,13.9747600329,18.6919646116,6.07370870769,0.239476643778,4.67,1.16423206391
 06/12  07:00:00,220.542966259,25.9171078658,14.4122036525,0.0,13.9747600329,18.6919646116,5.31830361411,0.628303614106,4.67,0.02
 06/12  08:00:00,297.993362155,25.9171078658,18.5444289645,0.0,34.9369000822,32.3179380704,9.33688741772,0.0,8.1725,1.16438741772
 06/12  09:00:00,337.177868534,25.9171078658,25.4426244634,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,344.734798835,25.9171078658,33.7616202358,0.0,62.886420148,41.4019203762,11.672125829,0.0,10.5075,1.16462582901
 06/12  11:00:00,365.829074244,25.9171078658,44.8071692511,0.0,62.886420148,41.4019203762,11.6722827673,0.0,10.5075,1.16478276729
 06/12  12:00:00,369.742505661,25.9171078658,50.7253361934,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  13:00:00,378.510357819,25.9171078658,56.6355471283,0.0,62.886420148,41.4019203762,11.6724064981,0.0,10.5075,1.16490649815
 06/12  14:00:00,379.283610769,25.9171078658,63.0894262531,0.0,62.886420148,41.4019203762,11.6723091562,0.0,10.5075,1.16480915624
 06/12  15:00:00,375.179291532,25.9171078658,66.611279026,0.0,62.886420148,41.4019203762,11.6721610658,0.0,10.5075,1.16466106583
 06/12  16:00:00,378.531466498,25.9171078658,70.532369782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  17:00:00,381.903741311,25.9171078658,73.4835789727,0.0,62.886420148,41.4019203762,11.672236652,0.0,10.5075,1.16473665196
 06/12  18:00:00,369.113001351,25.9171078658,67.2176874177,0.0,41.9242800987,36.8599292233,10.5047162056,0.0,9.34,1.16471620559
 06/12  19:00:00,354.950710487,25.9171078658,60.0994745719,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/12  20:00:00,329.807054095,25.9171078658,52.0873183098,0.0,34.9369000822,32.3179380704,9.33701921903,0.0,8.1725,1.16451921903
 06/12  21:00:00,256.62636149,25.9171078658,57.7363283426,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  22:00:00,140.186236072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936216784,0.0,2.335,1.16436216784
 06/12  23:00:00,166.755431302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,149.368257929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,140.885737208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925531488,0.0,2.335,1.16425531488
 06/13  02:00:00,138.159777315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,137.330388907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,166.731899391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,166.623170243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919598747,0.0,2.335,1.16419598747
 06/13  06:00:00,240.620467739,25.9171078658,30.2120995025,0.0,13.9747600329,18.6919646116,4.93509354451,0.245093544507,4.67,0.02
 06/13  07:00:00,236.352408325,25.9171078658,16.5444787099,0.0,13.9747600329,18.6919646116,5.6375798015,0.947579801505,4.67,0.02
 06/13  08:00:00,301.509701386,25.9171078658,20.9190631223,0.0,34.9369000822,32.3179380704,9.33697314348,0.0,8.1725,1.16447314348
 06/13  09:00:00,342.403251785,25.9171078658,28.9843700806,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,346.245174697,25.9171078658,34.8122825107,0.0,62.886420148,41.4019203762,11.6721230984,0.0,10.5075,1.16462309841
 06/13  11:00:00,364.819913843,25.9171078658,43.2955095864,0.0,62.886420148,41.4019203762,11.6723880894,0.0,10.5075,1.16488808944
 06/13  12:00:00,369.408409549,25.9171078658,49.4922484787,0.0,62.886420148,41.4019203762,11.6723128409,0.0,10.5075,1.16481284086
 06/13  13:00:00,374.47808913,25.9171078658,51.7161965011,0.0,62.886420148,41.4019203762,11.6723740343,0.0,10.5075,1.16487403426
 06/13  14:00:00,368.819690987,25.9171078658,53.3017698361,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  15:00:00,365.765002149,25.9171078658,57.3884960465,0.0,62.886420148,41.4019203762,11.6721317206,0.0,10.5075,1.16463172058
 06/13  16:00:00,343.702602485,25.9171078658,42.4124528378,0.0,62.886420148,41.4019203762,11.6721875086,0.0,10.5075,1.16468750859
 06/13  17:00:00,327.920666452,25.9171078658,32.2442236081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  18:00:00,311.650074526,25.9171078658,24.3375725261,0.0,41.9242800987,36.8599292233,10.5046975141,0.0,9.34,1.16469751408
 06/13  19:00:00,280.770725353,25.9171078658,17.5899440681,0.0,41.9242800987,36.8599292233,11.6795699528,1.17501956964,9.34,1.16455038319
 06/13  20:00:00,261.165703851,25.9171078658,14.0755838846,0.0,34.9369000822,32.3179380704,8.5866046271,0.394104627101,8.1725,0.02
 06/13  21:00:00,193.373643143,25.9171078658,13.9494923442,0.0,13.9747600329,18.6919646116,5.83449106889,0.0,4.67,1.16449106889
 06/13  22:00:00,129.205922898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,158.503239802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,138.451545115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921425893,0.0,2.335,1.16421425893
 06/14  01:00:00,127.532320506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,126.59043874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,126.324225924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,134.51487622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923365449,0.0,2.335,1.16423365449
 06/14  05:00:00,133.585465719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,180.546862364,25.9171078658,5.05638756413,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  07:00:00,192.11622483,25.9171078658,3.72066752602,0.0,13.9747600329,18.6919646116,11.5323048099,5.69793660045,4.67,1.16436820946
 06/14  08:00:00,271.272465983,25.9171078658,6.91512860986,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  09:00:00,308.048096918,25.9171078658,10.9915712032,0.0,62.886420148,41.4019203762,11.6720287576,0.0,10.5075,1.16452875765
 06/14  10:00:00,308.696962066,25.9171078658,12.9564104525,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  11:00:00,330.221256273,25.9171078658,16.3585282423,0.0,62.886420148,41.4019203762,11.672289408,0.0,10.5075,1.16478940801
 06/14  12:00:00,329.892683201,25.9171078658,20.9721752868,0.0,62.886420148,41.4019203762,11.6723862321,0.0,10.5075,1.16488623208
 06/14  13:00:00,344.307760099,25.9171078658,29.7077463774,0.0,62.886420148,41.4019203762,11.672447706,0.0,10.5075,1.16494770602
 06/14  14:00:00,346.62375341,25.9171078658,37.484081053,0.0,62.886420148,41.4019203762,11.6722949116,0.0,10.5075,1.16479491158
 06/14  15:00:00,346.503536125,25.9171078658,43.3616415574,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  16:00:00,349.049621421,25.9171078658,45.9002242491,0.0,62.886420148,41.4019203762,11.6721331821,0.0,10.5075,1.16463318207
 06/14  17:00:00,348.911331644,25.9171078658,46.0655611121,0.0,62.886420148,41.4019203762,11.672201257,0.0,10.5075,1.16470125698
 06/14  18:00:00,340.32051044,25.9171078658,43.1762097436,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,329.100928211,25.9171078658,39.3842516414,0.0,41.9242800987,36.8599292233,10.5045499775,0.0,9.34,1.16454997747
 06/14  20:00:00,303.803340561,25.9171078658,31.7027777856,0.0,34.9369000822,32.3179380704,9.33704145484,0.0,8.1725,1.16454145484
 06/14  21:00:00,232.614430085,25.9171078658,36.7854943871,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,137.564237309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,163.204606629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925645752,0.0,2.335,1.16425645752
 06/14  24:00:00,145.329391156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,136.025554232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,134.201200093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920165565,0.0,2.335,1.16420165565
 06/15  03:00:00,134.110154083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,140.300065416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,135.692575017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,184.702266002,25.9171078658,8.18633470912,0.0,13.9747600329,18.6919646116,5.83419101092,0.0,4.67,1.16419101092
 06/15  07:00:00,193.075179981,25.9171078658,5.26983129238,0.0,13.9747600329,18.6919646116,5.13296928051,0.442969280512,4.67,0.02
 06/15  08:00:00,268.763442136,25.9171078658,7.29323973308,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  09:00:00,303.562430066,25.9171078658,10.5887171637,0.0,62.886420148,41.4019203762,11.672097888,0.0,10.5075,1.16459788804
 06/15  10:00:00,301.045936002,25.9171078658,11.5748696785,0.0,62.886420148,41.4019203762,11.6721905254,0.0,10.5075,1.16469052543
 06/15  11:00:00,324.102417734,25.9171078658,13.9476367444,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  12:00:00,324.119803368,25.9171078658,18.7776492933,0.0,62.886420148,41.4019203762,11.6724416604,0.0,10.5075,1.1649416604
 06/15  13:00:00,333.994208204,25.9171078658,23.8093147543,0.0,62.886420148,41.4019203762,11.6723089737,0.0,10.5075,1.1648089737
 06/15  14:00:00,329.802924084,25.9171078658,28.4339785993,0.0,62.886420148,41.4019203762,11.6722062871,0.0,10.5075,1.1647062871
 06/15  15:00:00,332.5439813,25.9171078658,34.5139480413,0.0,62.886420148,41.4019203762,11.6722112869,0.0,10.5075,1.16471128685
 06/15  16:00:00,337.221815258,25.9171078658,38.1229186637,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,319.360050964,25.9171078658,27.0884220049,0.0,62.886420148,41.4019203762,11.6722854582,0.0,10.5075,1.16478545824
 06/15  18:00:00,304.549462372,25.9171078658,19.9311388645,0.0,41.9242800987,36.8599292233,10.50459731,0.0,9.34,1.16459730996
 06/15  19:00:00,299.773502133,25.9171078658,21.1956367384,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/15  20:00:00,285.018549646,25.9171078658,19.9042394525,0.0,34.9369000822,32.3179380704,9.33702630549,0.0,8.1725,1.16452630549
 06/15  21:00:00,211.965229923,25.9171078658,21.0070188771,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,134.416757661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933034035,0.0,2.335,1.16433034035
 06/15  23:00:00,161.160817591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,141.084699028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
