Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/16  01:00:00,130.907345712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,129.137966725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925529238,0.0,2.335,1.16425529238
 06/16  03:00:00,128.558720695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,154.830534457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,154.182708125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919003564,0.0,2.335,1.16419003564
 06/16  06:00:00,203.80571255,25.9171078658,6.50384709475,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  07:00:00,210.3641873,25.9171078658,5.45550067135,0.0,13.9747600329,18.6919646116,5.25451662539,0.564516625391,4.67,0.02
 06/16  08:00:00,279.711770816,25.9171078658,9.56780900368,0.0,34.9369000822,32.3179380704,9.33694673935,0.0,8.1725,1.16444673935
 06/16  09:00:00,318.746047341,25.9171078658,14.5361336557,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  10:00:00,320.858816778,25.9171078658,17.8854424844,0.0,62.886420148,41.4019203762,11.6721332152,0.0,10.5075,1.16463321524
 06/16  11:00:00,338.904550219,25.9171078658,21.5913132118,0.0,62.886420148,41.4019203762,11.6722431973,0.0,10.5075,1.16474319728
 06/16  12:00:00,335.913835402,25.9171078658,25.2248618326,0.0,62.886420148,41.4019203762,11.6723589509,0.0,10.5075,1.16485895088
 06/16  13:00:00,344.079162682,25.9171078658,29.5864830781,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  14:00:00,339.857596665,25.9171078658,33.2048653284,0.0,62.886420148,41.4019203762,11.6722705029,0.0,10.5075,1.16477050292
 06/16  15:00:00,342.521472061,25.9171078658,40.2528885516,0.0,62.886420148,41.4019203762,11.6721281908,0.0,10.5075,1.16462819079
 06/16  16:00:00,342.850677066,25.9171078658,41.0453110686,0.0,62.886420148,41.4019203762,11.6721805854,0.0,10.5075,1.16468058542
 06/16  17:00:00,341.734363028,25.9171078658,40.7878477551,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  18:00:00,331.809588374,25.9171078658,36.7932965025,0.0,41.9242800987,36.8599292233,10.5046756126,0.0,9.34,1.16467561261
 06/16  19:00:00,309.26391768,25.9171078658,32.0489587119,0.0,41.9242800987,36.8599292233,10.5045054972,0.0,9.34,1.16450549724
 06/16  20:00:00,282.695077135,25.9171078658,26.3058214266,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,217.649153947,25.9171078658,29.6516691488,0.0,13.9747600329,18.6919646116,5.83441599228,0.0,4.67,1.16441599228
 06/16  22:00:00,134.965557744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,162.223819041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,142.220426173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,128.875497454,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554298938,0.0,1.75125,1.16429298938
 06/17  02:00:00,128.082352988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,127.585012853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,135.525328859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154862692,0.0,1.75125,1.1642362692
 06/17  05:00:00,134.88329322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,172.109237271,25.9171078658,7.85903130966,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,185.067214536,25.9171078658,5.66518201342,0.0,6.98738001645,14.1499734587,5.57583563742,0.908904989591,3.5025,1.16443064782
 06/17  08:00:00,252.584714293,25.9171078658,8.95360982416,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  09:00:00,287.585581328,25.9171078658,14.3793193939,0.0,41.9242800987,36.8599292233,10.504465934,0.0,9.34,1.164465934
 06/17  10:00:00,321.42556692,25.9171078658,19.6764689028,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,343.258419578,25.9171078658,25.0176018711,0.0,62.886420148,41.4019203762,11.6722311162,0.0,10.5075,1.16473111623
 06/17  12:00:00,343.989762004,25.9171078658,30.7287738944,0.0,62.886420148,41.4019203762,11.6722864877,0.0,10.5075,1.16478648772
 06/17  13:00:00,350.973037049,25.9171078658,34.2475976621,0.0,62.886420148,41.4019203762,11.6723418068,0.0,10.5075,1.16484180685
 06/17  14:00:00,345.545487703,25.9171078658,37.4355972568,0.0,62.886420148,41.4019203762,11.6721727989,0.0,10.5075,1.16467279894
 06/17  15:00:00,341.192992067,25.9171078658,39.7604499017,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  16:00:00,341.682480566,25.9171078658,40.926492732,0.0,62.886420148,41.4019203762,11.6722199413,0.0,10.5075,1.16471994135
 06/17  17:00:00,339.106595332,25.9171078658,39.364611642,0.0,62.886420148,41.4019203762,11.6722587807,0.0,10.5075,1.1647587807
 06/17  18:00:00,311.870930443,25.9171078658,31.665236999,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/17  19:00:00,271.101318256,25.9171078658,25.8338935377,0.0,20.9621400493,23.2339557645,7.00213279495,0.0,5.8375,1.16463279495
 06/17  20:00:00,254.60159829,25.9171078658,20.7291829435,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,203.213281769,25.9171078658,24.2205754789,0.0,6.98738001645,14.1499734587,4.66692633598,0.0,3.5025,1.16442633598
 06/17  22:00:00,132.641985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,159.65540834,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557988061,0.0,1.75125,1.16432988061
 06/17  24:00:00,140.416246095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,130.019377122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,128.512287099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546909366,0.0,1.75125,1.16421909366
 06/18  03:00:00,127.612313163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,135.469800127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,134.272475578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,172.210256199,25.9171078658,7.45285073456,0.0,6.98738001645,14.1499734587,4.66677862929,0.0,3.5025,1.16427862929
 06/18  07:00:00,186.592244563,25.9171078658,5.8876819673,0.0,6.98738001645,14.1499734587,4.41957086089,0.897070860894,3.5025,0.02
 06/18  08:00:00,224.508364174,25.9171078658,7.20386209845,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  09:00:00,211.173783993,25.9171078658,8.63869083185,0.0,6.98738001645,14.1499734587,4.66679308286,0.0,3.5025,1.16429308286
 06/18  10:00:00,248.295323352,25.9171078658,13.3490681841,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  11:00:00,272.586472964,25.9171078658,16.2427038028,0.0,27.9495200658,27.7759469175,8.16953804024,0.0,7.005,1.16453804024
 06/18  12:00:00,303.185575303,25.9171078658,23.7632601716,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,310.22136461,25.9171078658,27.5045273869,0.0,41.9242800987,36.8599292233,10.5046051429,0.0,9.34,1.16460514292
 06/18  14:00:00,305.50209964,25.9171078658,31.3935442334,0.0,41.9242800987,36.8599292233,10.5046034223,0.0,9.34,1.16460342235
 06/18  15:00:00,302.365978527,25.9171078658,34.5289278339,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,305.892699985,25.9171078658,38.1781970859,0.0,41.9242800987,36.8599292233,10.5045322373,0.0,9.34,1.16453223731
 06/18  17:00:00,276.299571358,25.9171078658,37.6846637111,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  18:00:00,272.905971235,25.9171078658,32.1585980865,0.0,13.9747600329,18.6919646116,5.83440448813,0.0,4.67,1.16440448813
 06/18  19:00:00,260.834452328,25.9171078658,29.4297736915,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  20:00:00,245.313547986,25.9171078658,24.086129743,0.0,13.9747600329,18.6919646116,5.83444050824,0.0,4.67,1.16444050824
 06/18  21:00:00,225.914463088,25.9171078658,31.1504456714,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,134.017858886,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551787648,0.0,1.75125,1.16426787648
 06/18  23:00:00,160.592599453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,142.205973721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,133.739037459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,132.003980713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921427923,0.0,2.335,1.16421427923
 06/19  03:00:00,131.789788863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,139.22595926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,138.892473523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,194.351226728,25.9171078658,12.7823397876,0.0,13.9747600329,18.6919646116,5.83423736941,0.0,4.67,1.16423736941
 06/19  07:00:00,206.69429809,25.9171078658,8.63730921704,0.0,13.9747600329,18.6919646116,5.46544353267,0.775443532665,4.67,0.02
 06/19  08:00:00,288.80267445,25.9171078658,13.31045151,0.0,34.9369000822,32.3179380704,9.33694244313,0.0,8.1725,1.16444244313
 06/19  09:00:00,326.764155778,25.9171078658,18.5779780005,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,327.200516029,25.9171078658,21.7798894323,0.0,62.886420148,41.4019203762,11.6721647813,0.0,10.5075,1.16466478133
 06/19  11:00:00,349.781629381,25.9171078658,30.4850911765,0.0,62.886420148,41.4019203762,11.6723053483,0.0,10.5075,1.16480534826
 06/19  12:00:00,350.645511985,25.9171078658,36.3822130129,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  13:00:00,361.37556814,25.9171078658,42.9839098599,0.0,62.886420148,41.4019203762,11.6724134968,0.0,10.5075,1.16491349685
 06/19  14:00:00,350.385039735,25.9171078658,41.8186736415,0.0,62.886420148,41.4019203762,11.6723050139,0.0,10.5075,1.1648050139
 06/19  15:00:00,348.010684608,25.9171078658,46.0855623458,0.0,62.886420148,41.4019203762,11.6721468145,0.0,10.5075,1.16464681453
 06/19  16:00:00,352.856556185,25.9171078658,50.0087200673,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  17:00:00,355.461366566,25.9171078658,52.0824641657,0.0,62.886420148,41.4019203762,11.6722088259,0.0,10.5075,1.16470882594
 06/19  18:00:00,345.071951188,25.9171078658,47.5945329817,0.0,41.9242800987,36.8599292233,10.5046766711,0.0,9.34,1.16467667106
 06/19  19:00:00,331.325572749,25.9171078658,41.77928643,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,304.228726373,25.9171078658,35.4589325364,0.0,34.9369000822,32.3179380704,9.33710029746,0.0,8.1725,1.16460029746
 06/19  21:00:00,236.854754,25.9171078658,39.8349960046,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,138.25892327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934018411,0.0,2.335,1.16434018411
 06/19  23:00:00,165.53058671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,146.792360768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,135.420504755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919846344,0.0,2.335,1.16419846344
 06/20  02:00:00,133.457514174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,132.160463741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,160.741793809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,160.234275873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919757811,0.0,2.335,1.16419757811
 06/20  06:00:00,216.20233156,25.9171078658,14.3152464919,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  07:00:00,220.290644122,25.9171078658,9.82075382468,0.0,13.9747600329,18.6919646116,5.43747296585,0.747472965855,4.67,0.02
 06/20  08:00:00,290.755141845,25.9171078658,14.7357122708,0.0,34.9369000822,32.3179380704,9.3369035606,0.0,8.1725,1.1644035606
 06/20  09:00:00,329.385651336,25.9171078658,20.6373568595,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,331.030543519,25.9171078658,24.2468888934,0.0,62.886420148,41.4019203762,11.6721871756,0.0,10.5075,1.1646871756
 06/20  11:00:00,354.253877673,25.9171078658,34.1061098158,0.0,62.886420148,41.4019203762,11.6722884874,0.0,10.5075,1.16478848742
 06/20  12:00:00,354.462416833,25.9171078658,39.2895642564,0.0,62.886420148,41.4019203762,11.6723957695,0.0,10.5075,1.16489576948
 06/20  13:00:00,362.428133681,25.9171078658,43.6375925842,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  14:00:00,360.958832429,25.9171078658,48.3636999254,0.0,62.886420148,41.4019203762,11.672301192,0.0,10.5075,1.16480119202
 06/20  15:00:00,356.876323239,25.9171078658,51.8664984801,0.0,62.886420148,41.4019203762,11.6721532746,0.0,10.5075,1.16465327464
 06/20  16:00:00,357.773586507,25.9171078658,53.0852607089,0.0,62.886420148,41.4019203762,11.6721984329,0.0,10.5075,1.1646984329
 06/20  17:00:00,356.444453454,25.9171078658,52.2129745721,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  18:00:00,345.892831197,25.9171078658,47.7473028135,0.0,41.9242800987,36.8599292233,10.5046868581,0.0,9.34,1.16468685809
 06/20  19:00:00,322.080265911,25.9171078658,41.7220002625,0.0,41.9242800987,36.8599292233,10.504511982,0.0,9.34,1.16451198201
 06/20  20:00:00,294.681741763,25.9171078658,34.6411515153,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,228.69721712,25.9171078658,38.611983164,0.0,13.9747600329,18.6919646116,5.83441790802,0.0,4.67,1.16441790802
 06/20  22:00:00,137.921259694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,165.483595589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,146.438101181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,135.343999749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923004206,0.0,2.335,1.16423004206
 06/21  02:00:00,133.658789593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,133.203233107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,141.017367959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923341611,0.0,2.335,1.16423341611
 06/21  05:00:00,140.594593869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,199.552386432,25.9171078658,16.5201474244,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,210.81134718,25.9171078658,10.6863914981,0.0,13.9747600329,18.6919646116,5.50135561763,0.811355617626,4.67,0.02
 06/21  08:00:00,290.687962734,25.9171078658,14.8593767626,0.0,34.9369000822,32.3179380704,9.3369540823,0.0,8.1725,1.1644540823
 06/21  09:00:00,329.034438793,25.9171078658,20.3597345342,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,329.785500223,25.9171078658,22.6722732733,0.0,62.886420148,41.4019203762,11.6721932654,0.0,10.5075,1.1646932654
 06/21  11:00:00,348.204081689,25.9171078658,29.8684788602,0.0,62.886420148,41.4019203762,11.6722555773,0.0,10.5075,1.16475557733
 06/21  12:00:00,352.230733402,25.9171078658,36.1174590367,0.0,62.886420148,41.4019203762,11.6723494351,0.0,10.5075,1.16484943506
 06/21  13:00:00,360.890761809,25.9171078658,41.3923149182,0.0,62.886420148,41.4019203762,11.6723947961,0.0,10.5075,1.16489479605
 06/21  14:00:00,358.857368036,25.9171078658,45.1415672971,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  15:00:00,354.513619847,25.9171078658,47.7339818195,0.0,62.886420148,41.4019203762,11.6721433755,0.0,10.5075,1.16464337549
 06/21  16:00:00,356.709902394,25.9171078658,50.2902284295,0.0,62.886420148,41.4019203762,11.6721844622,0.0,10.5075,1.16468446218
 06/21  17:00:00,357.347521261,25.9171078658,50.5608640819,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  18:00:00,345.816203828,25.9171078658,45.4533382963,0.0,41.9242800987,36.8599292233,10.5046807619,0.0,9.34,1.1646807619
 06/21  19:00:00,333.877069825,25.9171078658,40.7457559828,0.0,41.9242800987,36.8599292233,10.5045233924,0.0,9.34,1.1645233924
 06/21  20:00:00,305.306747488,25.9171078658,33.3006345315,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  21:00:00,234.899107776,25.9171078658,36.9148806135,0.0,13.9747600329,18.6919646116,5.83445408311,0.0,4.67,1.16445408311
 06/21  22:00:00,138.876897869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,166.168989714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,148.318533893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923662155,0.0,2.335,1.16423662155
 06/22  01:00:00,137.637305108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,135.653422629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,135.146638449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,143.665785341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919134915,0.0,2.335,1.16419134915
 06/22  05:00:00,142.610205977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,204.310008633,25.9171078658,19.2215296125,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,216.962582833,25.9171078658,12.5773783133,0.0,13.9747600329,18.6919646116,6.61165831456,0.777339485178,4.67,1.16431882938
 06/22  08:00:00,295.230153762,25.9171078658,16.4801304076,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,331.689510283,25.9171078658,21.3982840956,0.0,62.886420148,41.4019203762,11.6720910102,0.0,10.5075,1.16459101021
 06/22  10:00:00,332.143251821,25.9171078658,23.7504089238,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  11:00:00,352.73471112,25.9171078658,33.5475619046,0.0,62.886420148,41.4019203762,11.6723901033,0.0,10.5075,1.16489010326
 06/22  12:00:00,359.566723899,25.9171078658,41.0983292046,0.0,62.886420148,41.4019203762,11.6722879347,0.0,10.5075,1.16478793474
 06/22  13:00:00,369.598645594,25.9171078658,47.6453520912,0.0,62.886420148,41.4019203762,11.6723337506,0.0,10.5075,1.16483375056
 06/22  14:00:00,369.540790568,25.9171078658,53.1186716633,0.0,62.886420148,41.4019203762,11.6721698684,0.0,10.5075,1.16466986844
 06/22  15:00:00,368.346437319,25.9171078658,58.178459811,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  16:00:00,371.984591612,25.9171078658,62.0924480214,0.0,62.886420148,41.4019203762,11.6721552233,0.0,10.5075,1.16465522329
 06/22  17:00:00,367.722134009,25.9171078658,58.6123729976,0.0,62.886420148,41.4019203762,11.6722109126,0.0,10.5075,1.16471091264
 06/22  18:00:00,355.444000826,25.9171078658,53.1109662161,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,343.411498626,25.9171078658,48.1245904938,0.0,41.9242800987,36.8599292233,10.5045193401,0.0,9.34,1.16451934007
 06/22  20:00:00,314.657061018,25.9171078658,40.2091604673,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  21:00:00,244.883461266,25.9171078658,45.5210630361,0.0,13.9747600329,18.6919646116,5.83447472977,0.0,4.67,1.16447472977
 06/22  22:00:00,140.67198499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,167.300044008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,149.209834396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499240377,0.0,2.335,1.164240377
 06/23  01:00:00,139.851911111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,137.871695683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,137.355735773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919495228,0.0,2.335,1.16419495228
 06/23  04:00:00,166.283698516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,165.774873337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,233.58564372,25.9171078658,23.6796473624,0.0,13.9747600329,18.6919646116,4.92817159396,0.238171593961,4.67,0.02
 06/23  07:00:00,233.377820434,25.9171078658,13.6901084685,0.0,13.9747600329,18.6919646116,6.45878799171,0.624431311397,4.67,1.16435668031
 06/23  08:00:00,297.333490877,25.9171078658,17.1258487504,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  09:00:00,335.013177842,25.9171078658,23.3753260684,0.0,62.886420148,41.4019203762,11.6720874538,0.0,10.5075,1.16458745383
 06/23  10:00:00,335.350322943,25.9171078658,26.2333980167,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,358.080136435,25.9171078658,38.220207306,0.0,62.886420148,41.4019203762,11.6723265973,0.0,10.5075,1.16482659725
 06/23  12:00:00,362.005100661,25.9171078658,44.5656267572,0.0,62.886420148,41.4019203762,11.6724051768,0.0,10.5075,1.16490517683
 06/23  13:00:00,372.977650616,25.9171078658,51.8543542185,0.0,62.886420148,41.4019203762,11.6724492238,0.0,10.5075,1.16494922377
 06/23  14:00:00,373.204510457,25.9171078658,57.583378419,0.0,62.886420148,41.4019203762,11.6722842671,0.0,10.5075,1.16478426713
 06/23  15:00:00,372.835833975,25.9171078658,63.732399594,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,373.352717441,25.9171078658,65.8115087585,0.0,62.886420148,41.4019203762,11.6722681198,0.0,10.5075,1.16476811983
 06/23  17:00:00,377.592189809,25.9171078658,69.388013307,0.0,62.886420148,41.4019203762,11.672162222,0.0,10.5075,1.16466222203
 06/23  18:00:00,366.961246802,25.9171078658,64.8051109835,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,343.269402923,25.9171078658,58.0327578346,0.0,41.9242800987,36.8599292233,10.5044996825,0.0,9.34,1.16449968248
 06/23  20:00:00,312.714831025,25.9171078658,47.9132265728,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,243.470773951,25.9171078658,51.7480068685,0.0,13.9747600329,18.6919646116,5.83447972069,0.0,4.67,1.16447972069
 06/23  22:00:00,139.919412806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,166.187488027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926022934,0.0,2.335,1.16426022934
 06/23  24:00:00,147.962126946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,136.734596556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,134.2885203,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154873266,0.0,1.75125,1.1642373266
 06/24  03:00:00,134.339051501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,143.419194909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,142.766079337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,199.562042304,25.9171078658,26.318133436,0.0,6.98738001645,14.1499734587,4.86785744794,0.201091069926,3.5025,1.16426637802
 06/24  07:00:00,207.181268182,25.9171078658,14.4202267012,0.0,6.98738001645,14.1499734587,4.16079157324,0.63829157324,3.5025,0.02
 06/24  08:00:00,272.967896761,25.9171078658,18.3593225492,0.0,20.9621400493,23.2339557645,7.00194831334,0.0,5.8375,1.16444831334
 06/24  09:00:00,306.342272475,25.9171078658,25.0087705611,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,339.994885573,25.9171078658,31.8834813742,0.0,62.886420148,41.4019203762,11.6721217908,0.0,10.5075,1.16462179083
 06/24  11:00:00,366.431583511,25.9171078658,44.9762642857,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  12:00:00,376.230806443,25.9171078658,55.1506872527,0.0,62.886420148,41.4019203762,11.6724237524,0.0,10.5075,1.16492375244
 06/24  13:00:00,381.4682098,25.9171078658,58.2340761544,0.0,62.886420148,41.4019203762,11.6722750405,0.0,10.5075,1.16477504049
 06/24  14:00:00,376.024668752,25.9171078658,60.3218614344,0.0,62.886420148,41.4019203762,11.6720316927,0.0,10.5075,1.16453169275
 06/24  15:00:00,375.955411837,25.9171078658,66.6738738145,0.0,62.886420148,41.4019203762,11.6722023809,0.0,10.5075,1.16470238088
 06/24  16:00:00,381.419287246,25.9171078658,72.1439793094,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  17:00:00,379.621083116,25.9171078658,70.7984127972,0.0,62.886420148,41.4019203762,11.672223843,0.0,10.5075,1.16472384296
 06/24  18:00:00,343.680930913,25.9171078658,55.802525136,0.0,34.9369000822,32.3179380704,9.33721756947,0.0,8.1725,1.16471756947
 06/24  19:00:00,296.492191775,25.9171078658,44.1101817923,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,275.746185898,25.9171078658,35.195505483,0.0,20.9621400493,23.2339557645,7.00204321101,0.0,5.8375,1.16454321101
 06/24  21:00:00,221.962129698,25.9171078658,38.9098577398,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,136.653207637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562615981,0.0,1.75125,1.16437615981
 06/24  23:00:00,163.624440674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,145.492243512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,135.787768858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155229818,0.0,1.75125,1.1642729818
 06/25  02:00:00,133.792954084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,133.704764802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,142.956642683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,142.577263351,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545634586,0.0,1.75125,1.16420634586
 06/25  06:00:00,198.640990189,25.9171078658,25.3863863762,0.0,6.98738001645,14.1499734587,3.73250600165,0.210006001652,3.5025,0.02
 06/25  07:00:00,206.618399739,25.9171078658,14.2523953349,0.0,6.98738001645,14.1499734587,4.1716072077,0.649107207697,3.5025,0.02
 06/25  08:00:00,238.693229642,25.9171078658,13.3612303252,0.0,6.98738001645,14.1499734587,4.66677687894,0.0,3.5025,1.16427687894
 06/25  09:00:00,222.976997837,25.9171078658,13.5827904941,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,261.976493864,25.9171078658,20.9329931343,0.0,27.9495200658,27.7759469175,8.16950566338,0.0,7.005,1.16450566338
 06/25  11:00:00,286.735785079,25.9171078658,27.2340701415,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,323.965745578,25.9171078658,40.1053540826,0.0,41.9242800987,36.8599292233,10.5045591916,0.0,9.34,1.16455919158
 06/25  13:00:00,336.499377456,25.9171078658,47.8366724157,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  14:00:00,336.229630709,25.9171078658,53.6878453016,0.0,41.9242800987,36.8599292233,10.5045568912,0.0,9.34,1.16455689117
 06/25  15:00:00,329.919698915,25.9171078658,55.8135033484,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,334.116178296,25.9171078658,59.8259830891,0.0,41.9242800987,36.8599292233,10.5045991014,0.0,9.34,1.16459910144
 06/25  17:00:00,304.752312284,25.9171078658,59.7870563367,0.0,27.9495200658,27.7759469175,8.16958414841,0.0,7.005,1.16458414841
 06/25  18:00:00,297.147195411,25.9171078658,50.5647769042,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  19:00:00,282.41581021,25.9171078658,45.229355326,0.0,13.9747600329,18.6919646116,5.83448958582,0.0,4.67,1.16448958582
 06/25  20:00:00,265.864740591,25.9171078658,38.539192417,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  21:00:00,246.445833354,25.9171078658,47.5451239668,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,137.574773828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555248626,0.0,1.75125,1.16430248626
 06/25  23:00:00,163.833565474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,145.551289016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,137.497575291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920604457,0.0,2.335,1.16420604457
 06/26  02:00:00,135.189047374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,135.04980806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,143.785253896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,143.187931792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920312579,0.0,2.335,1.16420312579
 06/26  06:00:00,209.262936101,25.9171078658,23.3216078036,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  07:00:00,219.082322986,25.9171078658,13.8713303887,0.0,13.9747600329,18.6919646116,5.43987465549,0.749874655491,4.67,0.02
 06/26  08:00:00,298.102577277,25.9171078658,18.1310255164,0.0,34.9369000822,32.3179380704,9.33690175398,0.0,8.1725,1.16440175398
 06/26  09:00:00,336.63736243,25.9171078658,24.6630368596,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  10:00:00,337.714475807,25.9171078658,28.439296709,0.0,62.886420148,41.4019203762,11.6721737309,0.0,10.5075,1.16467373086
 06/26  11:00:00,358.041990132,25.9171078658,38.1312695857,0.0,62.886420148,41.4019203762,11.6722639628,0.0,10.5075,1.16476396278
 06/26  12:00:00,362.419728615,25.9171078658,45.3156321071,0.0,62.886420148,41.4019203762,11.6723599954,0.0,10.5075,1.16485999536
 06/26  13:00:00,371.614199118,25.9171078658,51.133056678,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  14:00:00,371.693743929,25.9171078658,57.2604552118,0.0,62.886420148,41.4019203762,11.6722569905,0.0,10.5075,1.16475699051
 06/26  15:00:00,368.517343629,25.9171078658,61.5833364999,0.0,62.886420148,41.4019203762,11.6722559884,0.0,10.5075,1.16475598838
 06/26  16:00:00,370.93972423,25.9171078658,64.2943073511,0.0,62.886420148,41.4019203762,11.672136937,0.0,10.5075,1.16463693697
 06/26  17:00:00,369.922548436,25.9171078658,63.5874911206,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  18:00:00,353.245227773,25.9171078658,54.5714024175,0.0,41.9242800987,36.8599292233,10.5046165115,0.0,9.34,1.1646165115
 06/26  19:00:00,335.359357087,25.9171078658,46.024093169,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,305.548227467,25.9171078658,37.8399580513,0.0,34.9369000822,32.3179380704,9.33705237286,0.0,8.1725,1.16455237286
 06/26  21:00:00,239.595104603,25.9171078658,43.4493604772,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  22:00:00,138.881134256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934911503,0.0,2.335,1.16434911503
 06/26  23:00:00,165.958639373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,148.091862219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,137.830018726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920917217,0.0,2.335,1.16420917217
 06/27  02:00:00,135.402278184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,135.195152344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,164.661521458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,163.906920543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992081282,0.0,2.335,1.1642081282
 06/27  06:00:00,227.584302744,25.9171078658,21.1245098174,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  07:00:00,225.083988721,25.9171078658,11.9236482696,0.0,13.9747600329,18.6919646116,5.00552395938,0.315523959383,4.67,0.02
 06/27  08:00:00,289.073544347,25.9171078658,14.7188211155,0.0,34.9369000822,32.3179380704,9.33696616533,0.0,8.1725,1.16446616533
 06/27  09:00:00,324.366337482,25.9171078658,19.4336588216,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,321.37197962,25.9171078658,20.2562328149,0.0,62.886420148,41.4019203762,11.6720906449,0.0,10.5075,1.16459064494
 06/27  11:00:00,335.932679621,25.9171078658,21.8094638242,0.0,62.886420148,41.4019203762,11.6723242416,0.0,10.5075,1.16482424162
 06/27  12:00:00,333.264573622,25.9171078658,25.2639450778,0.0,62.886420148,41.4019203762,11.6724184787,0.0,10.5075,1.16491847869
 06/27  13:00:00,345.121392973,25.9171078658,32.2882594365,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  14:00:00,347.637993586,25.9171078658,39.1106581746,0.0,62.886420148,41.4019203762,11.6723144121,0.0,10.5075,1.16481441206
 06/27  15:00:00,346.612750562,25.9171078658,44.4439952077,0.0,62.886420148,41.4019203762,11.6721578722,0.0,10.5075,1.16465787224
 06/27  16:00:00,351.663447808,25.9171078658,48.4597745183,0.0,62.886420148,41.4019203762,11.672191943,0.0,10.5075,1.16469194305
 06/27  17:00:00,349.366630931,25.9171078658,46.9511816494,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  18:00:00,337.824499752,25.9171078658,41.8278980005,0.0,41.9242800987,36.8599292233,10.5046702197,0.0,9.34,1.16467021966
 06/27  19:00:00,316.762554285,25.9171078658,37.8909760318,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  20:00:00,291.708765168,25.9171078658,32.0174672377,0.0,34.9369000822,32.3179380704,9.33710500979,0.0,8.1725,1.16460500979
 06/27  21:00:00,226.461501188,25.9171078658,37.1730395223,0.0,13.9747600329,18.6919646116,5.8343866524,0.0,4.67,1.1643866524
 06/27  22:00:00,137.894174908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,163.733113648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,145.485839487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,136.305929864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919785979,0.0,2.335,1.16419785979
 06/28  02:00:00,133.434427838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,133.31942056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,142.437383224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919882956,0.0,2.335,1.16419882956
 06/28  05:00:00,141.390554023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,200.096853736,25.9171078658,16.9378630644,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  07:00:00,211.668357256,25.9171078658,10.8336648513,0.0,13.9747600329,18.6919646116,5.43901595757,0.74901595757,4.67,0.02
 06/28  08:00:00,292.240467735,25.9171078658,15.0634295038,0.0,34.9369000822,32.3179380704,9.33691192934,0.0,8.1725,1.16441192934
 06/28  09:00:00,330.203342779,25.9171078658,20.8974662382,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  10:00:00,333.011357711,25.9171078658,25.3090792806,0.0,62.886420148,41.4019203762,11.6721391097,0.0,10.5075,1.16463910969
 06/28  11:00:00,353.271877021,25.9171078658,34.0080510263,0.0,62.886420148,41.4019203762,11.6723705507,0.0,10.5075,1.16487055071
 06/28  12:00:00,353.523311048,25.9171078658,38.2403251873,0.0,62.886420148,41.4019203762,11.6724630053,0.0,10.5075,1.16496300528
 06/28  13:00:00,362.14339852,25.9171078658,43.6083964358,0.0,62.886420148,41.4019203762,11.6723047479,0.0,10.5075,1.16480474792
 06/28  14:00:00,362.934901404,25.9171078658,49.7638493331,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  15:00:00,358.501041162,25.9171078658,52.924650282,0.0,62.886420148,41.4019203762,11.6722003082,0.0,10.5075,1.16470030817
 06/28  16:00:00,359.947370527,25.9171078658,54.8975270598,0.0,62.886420148,41.4019203762,11.6722328745,0.0,10.5075,1.16473287446
 06/28  17:00:00,362.065538731,25.9171078658,56.6039444093,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  18:00:00,348.244199839,25.9171078658,49.6479071189,0.0,41.9242800987,36.8599292233,10.5047098795,0.0,9.34,1.16470987953
 06/28  19:00:00,317.436858287,25.9171078658,33.2095366361,0.0,41.9242800987,36.8599292233,10.50452678,0.0,9.34,1.16452677997
 06/28  20:00:00,285.198745806,25.9171078658,23.2874134692,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  21:00:00,225.543399607,25.9171078658,32.0125458831,0.0,13.9747600329,18.6919646116,5.83442480907,0.0,4.67,1.16442480907
 06/28  22:00:00,136.543590264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,163.943920871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,145.238584247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,135.434061943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499235757,0.0,2.335,1.164235757
 06/29  02:00:00,133.910549437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,132.941713846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,141.779320028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923633551,0.0,2.335,1.16423633551
 06/29  05:00:00,141.737244495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,202.999244037,25.9171078658,18.5271729494,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,213.43627119,25.9171078658,11.3487427963,0.0,13.9747600329,18.6919646116,5.48790718558,0.797907185582,4.67,0.02
 06/29  08:00:00,291.010876238,25.9171078658,14.7344964061,0.0,34.9369000822,32.3179380704,9.33694819648,0.0,8.1725,1.16444819648
 06/29  09:00:00,329.476104565,25.9171078658,20.7420334081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  10:00:00,333.527610791,25.9171078658,25.1371404927,0.0,62.886420148,41.4019203762,11.6721735071,0.0,10.5075,1.16467350714
 06/29  11:00:00,353.130985291,25.9171078658,33.9184501727,0.0,62.886420148,41.4019203762,11.6724029275,0.0,10.5075,1.16490292747
 06/29  12:00:00,354.547368739,25.9171078658,39.1881902779,0.0,62.886420148,41.4019203762,11.6723022483,0.0,10.5075,1.16480224832
 06/29  13:00:00,364.716534887,25.9171078658,45.3202315094,0.0,62.886420148,41.4019203762,11.6723344907,0.0,10.5075,1.16483449069
 06/29  14:00:00,361.250744849,25.9171078658,48.7563718335,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  15:00:00,356.941938263,25.9171078658,52.565198842,0.0,62.886420148,41.4019203762,11.6722290548,0.0,10.5075,1.1647290548
 06/29  16:00:00,356.612569533,25.9171078658,52.6955883261,0.0,62.886420148,41.4019203762,11.6722601805,0.0,10.5075,1.16476018051
 06/29  17:00:00,355.649186725,25.9171078658,52.3392228002,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,345.182430147,25.9171078658,48.0544413923,0.0,41.9242800987,36.8599292233,10.5045889125,0.0,9.34,1.1645889125
 06/29  19:00:00,333.035480118,25.9171078658,43.3638680503,0.0,41.9242800987,36.8599292233,10.5045521748,0.0,9.34,1.16455217485
 06/29  20:00:00,304.340513241,25.9171078658,36.3841766593,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,232.647490316,25.9171078658,37.294076343,0.0,13.9747600329,18.6919646116,5.8344493873,0.0,4.67,1.1644493873
 06/29  22:00:00,137.77226396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,166.017603124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,147.274788625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991869035,0.0,2.335,1.1641869035
 06/30  01:00:00,135.373049254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,133.595467094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,134.169436127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,164.001065488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919965074,0.0,2.335,1.16419965074
 06/30  05:00:00,163.280395436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,225.541960736,25.9171078658,19.1281882952,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,222.996534517,25.9171078658,10.9382393791,0.0,13.9747600329,18.6919646116,5.30897682401,0.61897682401,4.67,0.02
 06/30  08:00:00,286.782845374,25.9171078658,13.554832769,0.0,34.9369000822,32.3179380704,9.33697122139,0.0,8.1725,1.16447122139
 06/30  09:00:00,328.81656952,25.9171078658,21.2372391051,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  10:00:00,337.250450019,25.9171078658,29.6593914696,0.0,62.886420148,41.4019203762,11.6721948234,0.0,10.5075,1.1646948234
 06/30  11:00:00,359.220492538,25.9171078658,37.9582134368,0.0,62.886420148,41.4019203762,11.6722422681,0.0,10.5075,1.16474226814
 06/30  12:00:00,359.866466296,25.9171078658,43.1369327444,0.0,62.886420148,41.4019203762,11.6723206049,0.0,10.5075,1.16482060494
 06/30  13:00:00,366.285759912,25.9171078658,46.2866358564,0.0,62.886420148,41.4019203762,11.6723513951,0.0,10.5075,1.16485139506
 06/30  14:00:00,360.305116398,25.9171078658,48.8922658271,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  15:00:00,357.718958832,25.9171078658,53.1959004162,0.0,62.886420148,41.4019203762,11.6722449493,0.0,10.5075,1.16474494934
 06/30  16:00:00,361.193381365,25.9171078658,56.2926868818,0.0,62.886420148,41.4019203762,11.6721189579,0.0,10.5075,1.16461895791
 06/30  17:00:00,360.750151818,25.9171078658,56.370061942,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  18:00:00,348.080487689,25.9171078658,50.3823067071,0.0,41.9242800987,36.8599292233,10.5046026288,0.0,9.34,1.16460262881
 06/30  19:00:00,327.646831532,25.9171078658,46.5006327375,0.0,41.9242800987,36.8599292233,10.5045648226,0.0,9.34,1.16456482261
 06/30  20:00:00,301.912116193,25.9171078658,40.8050973457,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  21:00:00,234.233617962,25.9171078658,43.393381673,0.0,13.9747600329,18.6919646116,5.83446121394,0.0,4.67,1.16446121394
 06/30  22:00:00,139.356699421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,167.002982711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,149.157763198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919866188,0.0,2.335,1.16419866188
 07/01  01:00:00,136.405082412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,134.467893365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,133.869325453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,141.870515356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545538856,0.0,1.75125,1.16420538856
 07/01  05:00:00,140.85910762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,192.548465061,25.9171078658,22.2183648753,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,201.002626451,25.9171078658,12.3230361365,0.0,6.98738001645,14.1499734587,5.39124189988,0.724388959206,3.5025,1.16435294068
 07/01  08:00:00,266.524150177,25.9171078658,15.6942734212,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  09:00:00,299.779885079,25.9171078658,21.988258573,0.0,41.9242800987,36.8599292233,10.5044676772,0.0,9.34,1.16446767718
 07/01  10:00:00,332.513355297,25.9171078658,28.1264167634,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  11:00:00,359.322768087,25.9171078658,39.1319238653,0.0,62.886420148,41.4019203762,11.6722040001,0.0,10.5075,1.1647040001
 07/01  12:00:00,363.672952461,25.9171078658,46.7506302576,0.0,62.886420148,41.4019203762,11.6724200486,0.0,10.5075,1.16492004864
 07/01  13:00:00,369.51049246,25.9171078658,49.7147180923,0.0,62.886420148,41.4019203762,11.6722673488,0.0,10.5075,1.16476734878
 07/01  14:00:00,368.766683353,25.9171078658,54.6996548305,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  15:00:00,364.210644823,25.9171078658,57.6899950509,0.0,62.886420148,41.4019203762,11.6722318306,0.0,10.5075,1.16473183059
 07/01  16:00:00,366.66746117,25.9171078658,60.2209899578,0.0,62.886420148,41.4019203762,11.6722650404,0.0,10.5075,1.16476504042
 07/01  17:00:00,368.343793051,25.9171078658,61.9041430474,0.0,62.886420148,41.4019203762,11.6721245246,0.0,10.5075,1.16462452462
 07/01  18:00:00,336.590151113,25.9171078658,51.0925083969,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/01  19:00:00,293.240011239,25.9171078658,42.7303363105,0.0,20.9621400493,23.2339557645,7.00211546433,0.0,5.8375,1.16461546433
 07/01  20:00:00,279.143150739,25.9171078658,38.9712098479,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,224.238612663,25.9171078658,40.7150729645,0.0,6.98738001645,14.1499734587,4.66686083908,0.0,3.5025,1.16436083908
 07/01  22:00:00,136.505057184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,162.788638201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,143.475252999,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554447623,0.0,1.75125,1.16429447623
 07/02  01:00:00,132.478022588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,130.889871385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,130.921929195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154779811,0.0,1.75125,1.1642279811
 07/02  04:00:00,139.56137497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,138.140245236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,184.710693837,25.9171078658,16.6647434101,0.0,6.98738001645,14.1499734587,4.66674432429,0.0,3.5025,1.16424432429
 07/02  07:00:00,196.074781861,25.9171078658,10.2587299663,0.0,6.98738001645,14.1499734587,4.25729162299,0.734791622987,3.5025,0.02
 07/02  08:00:00,231.248795958,25.9171078658,10.574655506,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,217.86505093,25.9171078658,11.7413397278,0.0,6.98738001645,14.1499734587,4.66684599956,0.0,3.5025,1.16434599956
 07/02  10:00:00,256.134602777,25.9171078658,18.1334262037,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,280.201278633,25.9171078658,22.1605134979,0.0,27.9495200658,27.7759469175,8.16956138062,0.0,7.005,1.16456138062
 07/02  12:00:00,318.193286026,25.9171078658,35.6538412197,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,329.587565294,25.9171078658,42.2334489323,0.0,41.9242800987,36.8599292233,10.5046307879,0.0,9.34,1.16463078792
 07/02  14:00:00,328.702595732,25.9171078658,47.6062220518,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  15:00:00,326.807242862,25.9171078658,52.4925545491,0.0,41.9242800987,36.8599292233,10.5046166344,0.0,9.34,1.16461663438
 07/02  16:00:00,324.90966538,25.9171078658,51.8794117573,0.0,41.9242800987,36.8599292233,10.5045270893,0.0,9.34,1.16452708934
 07/02  17:00:00,289.641200295,25.9171078658,47.9272973599,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  18:00:00,285.488456325,25.9171078658,41.3797335718,0.0,13.9747600329,18.6919646116,5.83443896973,0.0,4.67,1.16443896973
 07/02  19:00:00,270.890129294,25.9171078658,36.7613749957,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  20:00:00,252.771245181,25.9171078658,30.1138922543,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,233.980525002,25.9171078658,37.5182755114,0.0,13.9747600329,18.6919646116,5.83436932473,0.0,4.67,1.16436932473
 07/02  22:00:00,135.562991666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,162.714987886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,144.620140049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550122751,0.0,1.75125,1.16425122751
 07/03  01:00:00,137.142374023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,135.78828576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,134.8992639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919248352,0.0,2.335,1.16419248352
 07/03  04:00:00,143.090446179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,141.595226985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,204.702116392,25.9171078658,20.1832980371,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
