Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  13:00:00,371.251038226,25.9171078658,50.7353419237,0.0,62.886420148,41.4019203762,11.6723246507,0.0,10.5075,1.16482465067
 07/20  14:00:00,364.603848586,25.9171078658,58.0712553955,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  15:00:00,362.374937139,25.9171078658,65.0455857727,0.0,62.886420148,41.4019203762,11.6722047677,0.0,10.5075,1.16470476765
 07/20  16:00:00,360.918841371,25.9171078658,67.5836051338,0.0,62.886420148,41.4019203762,11.6722176285,0.0,10.5075,1.16471762854
 07/20  17:00:00,358.866449512,25.9171078658,67.889133838,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  18:00:00,351.88241967,25.9171078658,65.642140071,0.0,41.9242800987,36.8599292233,10.5046766547,0.0,9.34,1.16467665467
 07/20  19:00:00,338.153909395,25.9171078658,58.4636232732,0.0,41.9242800987,36.8599292233,10.5044804368,0.0,9.34,1.16448043677
 07/20  20:00:00,298.902736693,25.9171078658,42.8882219264,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,231.235581505,25.9171078658,42.7897915646,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,132.842011422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934795149,0.0,2.335,1.16434795149
 07/20  23:00:00,161.784568792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,143.679329743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,131.449025648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923806549,0.0,2.335,1.16423806549
 07/21  02:00:00,130.331810128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,130.085445063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,158.634769302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,157.80634496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923212605,0.0,2.335,1.16423212605
 07/21  06:00:00,219.124865047,25.9171078658,14.9461796461,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,216.732259802,25.9171078658,9.49302390792,0.0,13.9747600329,18.6919646116,5.41722264037,0.72722264037,4.67,0.02
 07/21  08:00:00,287.348286681,25.9171078658,14.0010970524,0.0,34.9369000822,32.3179380704,9.33687023627,0.0,8.1725,1.16437023627
 07/21  09:00:00,326.03983908,25.9171078658,19.8642074616,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  10:00:00,328.851434314,25.9171078658,23.6165912218,0.0,62.886420148,41.4019203762,11.6720748651,0.0,10.5075,1.16457486505
 07/21  11:00:00,360.844806549,25.9171078658,38.8641741462,0.0,62.886420148,41.4019203762,11.6722804963,0.0,10.5075,1.16478049627
 07/21  12:00:00,366.96364424,25.9171078658,47.4255772251,0.0,62.886420148,41.4019203762,11.6723497231,0.0,10.5075,1.16484972315
 07/21  13:00:00,372.261022883,25.9171078658,51.4820467358,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  14:00:00,362.14138182,25.9171078658,56.9501498897,0.0,62.886420148,41.4019203762,11.6722269427,0.0,10.5075,1.16472694274
 07/21  15:00:00,357.441767528,25.9171078658,64.256199079,0.0,62.886420148,41.4019203762,11.6722042961,0.0,10.5075,1.16470429608
 07/21  16:00:00,359.459140364,25.9171078658,68.1253174708,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,359.431996265,25.9171078658,69.1241380646,0.0,62.886420148,41.4019203762,11.6722310935,0.0,10.5075,1.16473109348
 07/21  18:00:00,350.260048979,25.9171078658,63.7670720602,0.0,41.9242800987,36.8599292233,10.5046688014,0.0,9.34,1.1646688014
 07/21  19:00:00,329.161834244,25.9171078658,57.2607830794,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  20:00:00,299.024721077,25.9171078658,45.769523544,0.0,34.9369000822,32.3179380704,9.33706721221,0.0,8.1725,1.16456721221
 07/21  21:00:00,230.910154564,25.9171078658,43.0202654341,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,135.638855937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933901949,0.0,2.335,1.16433901949
 07/21  23:00:00,162.189702813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,141.899208934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,127.089279779,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555375479,0.0,1.75125,1.16430375479
 07/22  02:00:00,126.890272503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,128.358952624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,138.024211755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,136.993569626,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545933181,0.0,1.75125,1.16420933181
 07/22  06:00:00,183.752104353,25.9171078658,14.1458077158,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,191.553311098,25.9171078658,9.08531239318,0.0,6.98738001645,14.1499734587,4.28631661069,0.763816610688,3.5025,0.02
 07/22  08:00:00,260.996345041,25.9171078658,13.0921399916,0.0,20.9621400493,23.2339557645,7.00192443554,0.0,5.8375,1.16442443554
 07/22  09:00:00,297.131252601,25.9171078658,20.0035386675,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,335.135886632,25.9171078658,28.7736085046,0.0,62.886420148,41.4019203762,11.6721666903,0.0,10.5075,1.16466669032
 07/22  11:00:00,363.048552965,25.9171078658,40.4180861504,0.0,62.886420148,41.4019203762,11.6722451231,0.0,10.5075,1.16474512309
 07/22  12:00:00,363.377343751,25.9171078658,45.34170533,0.0,62.886420148,41.4019203762,11.6722811247,0.0,10.5075,1.1647811247
 07/22  13:00:00,372.392519685,25.9171078658,50.9028599872,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  14:00:00,371.716354441,25.9171078658,59.443216107,0.0,62.886420148,41.4019203762,11.6721666183,0.0,10.5075,1.16466661828
 07/22  15:00:00,369.659183803,25.9171078658,64.8908611669,0.0,62.886420148,41.4019203762,11.6721965454,0.0,10.5075,1.16469654542
 07/22  16:00:00,374.234673354,25.9171078658,70.1318764142,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  17:00:00,370.769926689,25.9171078658,69.1339996854,0.0,62.886420148,41.4019203762,11.6721968328,0.0,10.5075,1.16469683283
 07/22  18:00:00,341.285938055,25.9171078658,57.3475900927,0.0,34.9369000822,32.3179380704,9.33717055914,0.0,8.1725,1.16467055914
 07/22  19:00:00,299.467810605,25.9171078658,48.1426602138,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  20:00:00,284.251242594,25.9171078658,41.6859874508,0.0,20.9621400493,23.2339557645,7.00201380835,0.0,5.8375,1.16451380835
 07/22  21:00:00,229.236397061,25.9171078658,44.4074999957,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,138.30377768,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561422965,0.0,1.75125,1.16436422965
 07/22  23:00:00,165.612317276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,146.538859411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,134.369630071,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552295281,0.0,1.75125,1.16427295281
 07/23  02:00:00,131.879822404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,131.385730714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,139.289142235,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545148909,0.0,1.75125,1.16420148909
 07/23  05:00:00,137.3726632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,187.224973696,25.9171078658,16.3786451665,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  07:00:00,195.449183537,25.9171078658,10.5469682056,0.0,6.98738001645,14.1499734587,4.22100877105,0.698508771046,3.5025,0.02
 07/23  08:00:00,231.995102173,25.9171078658,11.1112352956,0.0,6.98738001645,14.1499734587,4.66682467056,0.0,3.5025,1.16432467056
 07/23  09:00:00,219.251529155,25.9171078658,12.7609330221,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  10:00:00,260.720919072,25.9171078658,20.9207993663,0.0,27.9495200658,27.7759469175,8.16952872107,0.0,7.005,1.16452872107
 07/23  11:00:00,285.174757876,25.9171078658,26.337563887,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,317.872598575,25.9171078658,36.4296952878,0.0,41.9242800987,36.8599292233,10.5045585721,0.0,9.34,1.16455857209
 07/23  13:00:00,334.660049746,25.9171078658,47.7189003191,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,329.507118489,25.9171078658,52.46594095,0.0,41.9242800987,36.8599292233,10.5045347609,0.0,9.34,1.16453476089
 07/23  15:00:00,329.055777412,25.9171078658,58.4980446577,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  16:00:00,330.769875446,25.9171078658,61.1809558217,0.0,41.9242800987,36.8599292233,10.5045538013,0.0,9.34,1.16455380133
 07/23  17:00:00,291.154545187,25.9171078658,51.647831168,0.0,27.9495200658,27.7759469175,8.1695178167,0.0,7.005,1.1645178167
 07/23  18:00:00,281.887928635,25.9171078658,40.5773589522,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  19:00:00,257.731015049,25.9171078658,29.6112862844,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,247.332742751,25.9171078658,25.188976732,0.0,13.9747600329,18.6919646116,5.83444634256,0.0,4.67,1.16444634256
 07/23  21:00:00,231.125011433,25.9171078658,35.469409043,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,134.241805059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553551926,0.0,1.75125,1.16428551926
 07/23  23:00:00,161.299391417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,142.034224092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,133.380520501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,132.387013673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923505549,0.0,2.335,1.16423505549
 07/24  03:00:00,131.489645646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,139.388383635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,138.727394357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922236899,0.0,2.335,1.16422236899
 07/24  06:00:00,198.008329817,25.9171078658,13.3646278374,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  07:00:00,205.562149836,25.9171078658,9.05546426343,0.0,13.9747600329,18.6919646116,5.49431214839,0.804312148388,4.67,0.02
 07/24  08:00:00,287.836346838,25.9171078658,13.5398322117,0.0,34.9369000822,32.3179380704,9.33688429769,0.0,8.1725,1.16438429769
 07/24  09:00:00,327.377196667,25.9171078658,19.4235026411,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,329.917430629,25.9171078658,23.644341501,0.0,62.886420148,41.4019203762,11.6721675349,0.0,10.5075,1.16466753485
 07/24  11:00:00,357.417097078,25.9171078658,35.8153827747,0.0,62.886420148,41.4019203762,11.6722654695,0.0,10.5075,1.16476546952
 07/24  12:00:00,361.750572456,25.9171078658,44.1508096428,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  13:00:00,374.371920074,25.9171078658,52.3230085365,0.0,62.886420148,41.4019203762,11.6723327101,0.0,10.5075,1.16483271005
 07/24  14:00:00,371.812653655,25.9171078658,58.4806380241,0.0,62.886420148,41.4019203762,11.6721946608,0.0,10.5075,1.16469466078
 07/24  15:00:00,368.909110571,25.9171078658,62.5412039669,0.0,62.886420148,41.4019203762,11.6721603172,0.0,10.5075,1.16466031724
 07/24  16:00:00,369.99579548,25.9171078658,63.8190752052,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  17:00:00,369.32254902,25.9171078658,63.6706461119,0.0,62.886420148,41.4019203762,11.6721908684,0.0,10.5075,1.16469086844
 07/24  18:00:00,363.303143825,25.9171078658,63.1613331682,0.0,41.9242800987,36.8599292233,10.5046168008,0.0,9.34,1.16461680082
 07/24  19:00:00,351.732928162,25.9171078658,57.5032280286,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  20:00:00,323.307030532,25.9171078658,48.9247867205,0.0,34.9369000822,32.3179380704,9.33699476006,0.0,8.1725,1.16449476006
 07/24  21:00:00,247.681775528,25.9171078658,48.6764687869,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,139.752328413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,166.836742355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925729626,0.0,2.335,1.16425729626
 07/24  24:00:00,148.323034523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,136.953661104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,134.363319537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919992208,0.0,2.335,1.16419992208
 07/25  03:00:00,133.118039152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,161.454517853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,160.318155744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,224.802225715,25.9171078658,18.1483724603,0.0,13.9747600329,18.6919646116,5.8341828088,0.0,4.67,1.1641828088
 07/25  07:00:00,222.646445278,25.9171078658,11.2818492601,0.0,13.9747600329,18.6919646116,5.40169693541,0.711696935411,4.67,0.02
 07/25  08:00:00,293.572624079,25.9171078658,16.6936883628,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  09:00:00,335.832850303,25.9171078658,24.5714124765,0.0,62.886420148,41.4019203762,11.672038649,0.0,10.5075,1.16453864902
 07/25  10:00:00,342.137839287,25.9171078658,31.7460313153,0.0,62.886420148,41.4019203762,11.6721490217,0.0,10.5075,1.16464902166
 07/25  11:00:00,363.773636185,25.9171078658,41.2202113115,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  12:00:00,367.747560378,25.9171078658,48.7442476272,0.0,62.886420148,41.4019203762,11.6723420597,0.0,10.5075,1.16484205972
 07/25  13:00:00,375.68732756,25.9171078658,53.3096299051,0.0,62.886420148,41.4019203762,11.6723576224,0.0,10.5075,1.16485762237
 07/25  14:00:00,372.802916801,25.9171078658,59.5248637812,0.0,62.886420148,41.4019203762,11.672195197,0.0,10.5075,1.16469519698
 07/25  15:00:00,370.172278318,25.9171078658,65.0003498018,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  16:00:00,373.6404565,25.9171078658,69.0911007134,0.0,62.886420148,41.4019203762,11.6721618149,0.0,10.5075,1.16466181488
 07/25  17:00:00,373.868002453,25.9171078658,70.9095793038,0.0,62.886420148,41.4019203762,11.6721845665,0.0,10.5075,1.16468456649
 07/25  18:00:00,359.035684632,25.9171078658,62.2937149434,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,334.499869641,25.9171078658,54.7000600442,0.0,41.9242800987,36.8599292233,10.5045025521,0.0,9.34,1.16450255208
 07/25  20:00:00,307.309458576,25.9171078658,46.2023373319,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,238.431879422,25.9171078658,47.0505442525,0.0,13.9747600329,18.6919646116,5.83446108557,0.0,4.67,1.16446108557
 07/25  22:00:00,139.766911419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,167.080871086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923345133,0.0,2.335,1.16423345133
 07/25  24:00:00,147.938345406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,135.823131135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,134.574739229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,133.845835322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921130278,0.0,2.335,1.16421130278
 07/26  04:00:00,141.377959176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,141.168425083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,208.648235773,25.9171078658,21.4944149973,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  07:00:00,214.789910567,25.9171078658,13.2198128496,0.0,13.9747600329,18.6919646116,6.56194085934,0.727577710264,4.67,1.16436314908
 07/26  08:00:00,298.958827787,25.9171078658,19.8620588442,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  09:00:00,335.804160126,25.9171078658,25.0215466948,0.0,62.886420148,41.4019203762,11.6719973819,0.0,10.5075,1.16449738191
 07/26  10:00:00,339.108055387,25.9171078658,30.315190598,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  11:00:00,364.546372458,25.9171078658,42.2258489237,0.0,62.886420148,41.4019203762,11.6723214716,0.0,10.5075,1.1648214716
 07/26  12:00:00,366.7341967,25.9171078658,48.3560281495,0.0,62.886420148,41.4019203762,11.672367705,0.0,10.5075,1.16486770498
 07/26  13:00:00,377.402958913,25.9171078658,55.1596712984,0.0,62.886420148,41.4019203762,11.6723808971,0.0,10.5075,1.1648808971
 07/26  14:00:00,373.307800543,25.9171078658,59.7430833428,0.0,62.886420148,41.4019203762,11.6721942361,0.0,10.5075,1.16469423614
 07/26  15:00:00,370.181515984,25.9171078658,64.4603393833,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  16:00:00,369.635418185,25.9171078658,64.6774007924,0.0,62.886420148,41.4019203762,11.6721520533,0.0,10.5075,1.16465205327
 07/26  17:00:00,370.837583056,25.9171078658,66.2780609375,0.0,62.886420148,41.4019203762,11.672176898,0.0,10.5075,1.16467689802
 07/26  18:00:00,361.64408618,25.9171078658,62.2935390076,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,350.327634337,25.9171078658,56.2344175975,0.0,41.9242800987,36.8599292233,10.5045925681,0.0,9.34,1.16459256814
 07/26  20:00:00,322.224161091,25.9171078658,47.291565816,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  21:00:00,247.67839227,25.9171078658,47.8580281319,0.0,13.9747600329,18.6919646116,5.83439935307,0.0,4.67,1.16439935307
 07/26  22:00:00,139.634535401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,166.386078906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,147.993697062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922007175,0.0,2.335,1.16422007175
 07/27  01:00:00,136.599055348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,135.248933133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,135.420096911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,144.456839343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922830064,0.0,2.335,1.16422830064
 07/27  05:00:00,143.947716011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,215.176520178,25.9171078658,25.8360428177,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  07:00:00,218.347120397,25.9171078658,14.7165161186,0.0,13.9747600329,18.6919646116,6.14886126491,0.314520773209,4.67,1.1643404917
 07/27  08:00:00,300.132623258,25.9171078658,20.5161005469,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  09:00:00,336.57912237,25.9171078658,25.5910694618,0.0,62.886420148,41.4019203762,11.6720787091,0.0,10.5075,1.1645787091
 07/27  10:00:00,343.01241837,25.9171078658,33.1957576908,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  11:00:00,362.393759075,25.9171078658,40.9542100289,0.0,62.886420148,41.4019203762,11.6723357688,0.0,10.5075,1.16483576883
 07/27  12:00:00,362.819681748,25.9171078658,45.7404544359,0.0,62.886420148,41.4019203762,11.6723927502,0.0,10.5075,1.16489275017
 07/27  13:00:00,373.649029141,25.9171078658,52.4331798604,0.0,62.886420148,41.4019203762,11.6724036541,0.0,10.5075,1.16490365412
 07/27  14:00:00,366.682609988,25.9171078658,57.2267706459,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,362.367096019,25.9171078658,62.4972357008,0.0,62.886420148,41.4019203762,11.6721325204,0.0,10.5075,1.16463252038
 07/27  16:00:00,364.416271746,25.9171078658,65.4790160271,0.0,62.886420148,41.4019203762,11.672141867,0.0,10.5075,1.16464186705
 07/27  17:00:00,365.289244438,25.9171078658,65.929935808,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  18:00:00,356.18720125,25.9171078658,62.7485471027,0.0,41.9242800987,36.8599292233,10.5046084954,0.0,9.34,1.16460849544
 07/27  19:00:00,337.607037926,25.9171078658,50.3442162238,0.0,41.9242800987,36.8599292233,10.5045556565,0.0,9.34,1.16455565651
 07/27  20:00:00,316.014054073,25.9171078658,44.1107091289,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,243.863907692,25.9171078658,46.180883894,0.0,13.9747600329,18.6919646116,5.83444037283,0.0,4.67,1.16444037283
 07/27  22:00:00,138.680500075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,166.761915466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,148.800238768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,137.53448321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924936433,0.0,2.335,1.16424936433
 07/28  02:00:00,135.060530447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,133.43441147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,161.266590177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918480289,0.0,2.335,1.16418480289
 07/28  05:00:00,160.059300633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,222.471624651,25.9171078658,16.4442046472,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  07:00:00,218.506994311,25.9171078658,10.0247785036,0.0,13.9747600329,18.6919646116,5.40068695773,0.710686957733,4.67,0.02
 07/28  08:00:00,287.606616712,25.9171078658,14.283400228,0.0,34.9369000822,32.3179380704,9.3369428924,0.0,8.1725,1.1644428924
 07/28  09:00:00,329.318670234,25.9171078658,21.6253931402,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,333.397611259,25.9171078658,26.7230411485,0.0,62.886420148,41.4019203762,11.672145714,0.0,10.5075,1.16464571403
 07/28  11:00:00,356.294797351,25.9171078658,35.8738853266,0.0,62.886420148,41.4019203762,11.6723495032,0.0,10.5075,1.1648495032
 07/28  12:00:00,356.8688655,25.9171078658,41.6349300285,0.0,62.886420148,41.4019203762,11.6724173252,0.0,10.5075,1.16491732523
 07/28  13:00:00,371.5484391,25.9171078658,50.9488504859,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  14:00:00,369.133419161,25.9171078658,57.7893957934,0.0,62.886420148,41.4019203762,11.6722939138,0.0,10.5075,1.16479391383
 07/28  15:00:00,363.654917814,25.9171078658,60.5321065439,0.0,62.886420148,41.4019203762,11.6721198554,0.0,10.5075,1.16461985539
 07/28  16:00:00,362.607703816,25.9171078658,61.7221361624,0.0,62.886420148,41.4019203762,11.6721314614,0.0,10.5075,1.1646314614
 07/28  17:00:00,366.600813845,25.9171078658,65.2132464117,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  18:00:00,354.406202801,25.9171078658,56.7550003397,0.0,41.9242800987,36.8599292233,10.5045891069,0.0,9.34,1.16458910695
 07/28  19:00:00,333.123347268,25.9171078658,51.0266348162,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  20:00:00,309.739761551,25.9171078658,44.6431977333,0.0,34.9369000822,32.3179380704,9.33700648013,0.0,8.1725,1.16450648013
 07/28  21:00:00,236.756095032,25.9171078658,44.9605038461,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,139.224865558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933842944,0.0,2.335,1.16433842944
 07/28  23:00:00,166.315468021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,147.553117686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,133.290126166,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554327138,0.0,1.75125,1.16429327138
 07/29  02:00:00,130.358534198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,129.381428008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,137.080433084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545748046,0.0,1.75125,1.16420748046
 07/29  05:00:00,135.081443636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,180.849236338,25.9171078658,12.470137125,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,186.604186678,25.9171078658,7.65243079665,0.0,6.98738001645,14.1499734587,5.44267788519,0.775835589003,3.5025,1.16434229619
 07/29  08:00:00,253.833835319,25.9171078658,10.5666036534,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  09:00:00,291.352561075,25.9171078658,17.4534814794,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,324.059946935,25.9171078658,22.7094880932,0.0,62.886420148,41.4019203762,11.6721536363,0.0,10.5075,1.16465363634
 07/29  11:00:00,350.067809854,25.9171078658,30.9955733888,0.0,62.886420148,41.4019203762,11.6723049829,0.0,10.5075,1.16480498286
 07/29  12:00:00,354.53967843,25.9171078658,39.6256983806,0.0,62.886420148,41.4019203762,11.6723400373,0.0,10.5075,1.16484003732
 07/29  13:00:00,365.977777203,25.9171078658,46.2730468876,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  14:00:00,365.896719775,25.9171078658,53.7649988712,0.0,62.886420148,41.4019203762,11.67222516,0.0,10.5075,1.16472515997
 07/29  15:00:00,363.54474088,25.9171078658,58.837557909,0.0,62.886420148,41.4019203762,11.6722542784,0.0,10.5075,1.16475427835
 07/29  16:00:00,361.561600131,25.9171078658,60.3444003385,0.0,62.886420148,41.4019203762,11.6721110477,0.0,10.5075,1.16461104774
 07/29  17:00:00,360.421192104,25.9171078658,62.9392248026,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,331.115976102,25.9171078658,53.6807014071,0.0,34.9369000822,32.3179380704,9.33707865234,0.0,8.1725,1.16457865234
 07/29  19:00:00,283.793166477,25.9171078658,42.8986321599,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  20:00:00,268.710612205,25.9171078658,35.4344350426,0.0,20.9621400493,23.2339557645,7.00195442611,0.0,5.8375,1.16445442611
 07/29  21:00:00,224.753309525,25.9171078658,41.395806786,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,137.442809747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562712842,0.0,1.75125,1.16437712842
 07/29  23:00:00,163.747643585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,144.922765166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,134.085796186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551192353,0.0,1.75125,1.16426192353
 07/30  02:00:00,132.097084408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,130.798387536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,138.877910521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550762867,0.0,1.75125,1.16425762867
 07/30  05:00:00,137.38541864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,185.434881088,25.9171078658,14.8802271774,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  07:00:00,192.762370785,25.9171078658,9.32088171811,0.0,6.98738001645,14.1499734587,4.25805197312,0.735551973119,3.5025,0.02
 07/30  08:00:00,230.565674646,25.9171078658,10.3163038543,0.0,6.98738001645,14.1499734587,4.6668021385,0.0,3.5025,1.1643021385
 07/30  09:00:00,216.901447688,25.9171078658,11.4697690269,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  10:00:00,257.264436879,25.9171078658,18.9614310477,0.0,27.9495200658,27.7759469175,8.16946810447,0.0,7.005,1.16446810447
 07/30  11:00:00,281.803212796,25.9171078658,23.709632058,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,318.680100019,25.9171078658,36.5541510308,0.0,41.9242800987,36.8599292233,10.5046133542,0.0,9.34,1.16461335418
 07/30  13:00:00,328.817930971,25.9171078658,42.4792514743,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,327.511664812,25.9171078658,49.4959249027,0.0,41.9242800987,36.8599292233,10.5045892269,0.0,9.34,1.16458922693
 07/30  15:00:00,323.175611669,25.9171078658,51.8058151551,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  16:00:00,309.844414449,25.9171078658,42.4169815968,0.0,41.9242800987,36.8599292233,10.5046078047,0.0,9.34,1.16460780469
 07/30  17:00:00,253.96621915,25.9171078658,23.3889159887,0.0,27.9495200658,27.7759469175,8.16957153237,0.0,7.005,1.16457153237
 07/30  18:00:00,249.288988272,25.9171078658,16.4215839424,0.0,13.9747600329,18.6919646116,5.16527326633,0.475273266327,4.67,0.02
 07/30  19:00:00,242.107424205,25.9171078658,15.9598992073,0.0,13.9747600329,18.6919646116,5.83446078336,0.0,4.67,1.16446078336
 07/30  20:00:00,236.588435225,25.9171078658,14.2679362967,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,211.607662992,25.9171078658,17.780743694,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,134.313048211,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553969825,0.0,1.75125,1.16428969825
 07/30  23:00:00,161.763703843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,143.060986304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,134.580470443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922560694,0.0,2.335,1.16422560694
 07/31  02:00:00,133.213700302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,132.886046098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,141.298516015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,140.646375399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921512457,0.0,2.335,1.16421512457
 07/31  06:00:00,196.450055238,25.9171078658,9.89861431913,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  07:00:00,205.451821548,25.9171078658,7.02600328906,0.0,13.9747600329,18.6919646116,5.37852056614,0.688520566135,4.67,0.02
 07/31  08:00:00,282.461296601,25.9171078658,10.1239736811,0.0,34.9369000822,32.3179380704,9.33693754144,0.0,8.1725,1.16443754144
 07/31  09:00:00,318.169207591,25.9171078658,14.1163895694,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,317.377849395,25.9171078658,15.5745669533,0.0,62.886420148,41.4019203762,11.6720785192,0.0,10.5075,1.16457851921
 07/31  11:00:00,333.81976203,25.9171078658,17.8811251224,0.0,62.886420148,41.4019203762,11.6723181514,0.0,10.5075,1.16481815145
 07/31  12:00:00,333.978052362,25.9171078658,23.0222734483,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  13:00:00,343.497084957,25.9171078658,28.2721268954,0.0,62.886420148,41.4019203762,11.672385275,0.0,10.5075,1.16488527502
 07/31  14:00:00,347.044078472,25.9171078658,36.9134711379,0.0,62.886420148,41.4019203762,11.6722473746,0.0,10.5075,1.1647473746
 07/31  15:00:00,339.079699413,25.9171078658,37.0387854832,0.0,62.886420148,41.4019203762,11.6722130351,0.0,10.5075,1.1647130351
 07/31  16:00:00,341.814387063,25.9171078658,39.5809573241,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  17:00:00,340.501121573,25.9171078658,38.8379899644,0.0,62.886420148,41.4019203762,11.6722434564,0.0,10.5075,1.16474345635
 07/31  18:00:00,329.625512514,25.9171078658,34.5473356063,0.0,41.9242800987,36.8599292233,10.5046694165,0.0,9.34,1.16466941647
 07/31  19:00:00,322.716403833,25.9171078658,33.6311180358,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,290.184856303,25.9171078658,22.4174271402,0.0,34.9369000822,32.3179380704,9.33704744113,0.0,8.1725,1.16454744113
 07/31  21:00:00,211.380626575,25.9171078658,20.3334122806,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,133.574553995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928999609,0.0,2.335,1.16428999609
 07/31  23:00:00,162.3619603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,143.971057627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,133.490253752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,132.867063438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925274926,0.0,2.335,1.16425274926
 08/01  03:00:00,132.8602894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,162.040604694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,161.678954558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,222.138251614,25.9171078658,13.456774147,0.0,13.9747600329,18.6919646116,5.83423562739,0.0,4.67,1.16423562739
 08/01  07:00:00,226.044473346,25.9171078658,10.012092831,0.0,13.9747600329,18.6919646116,5.4747242396,0.784724239598,4.67,0.02
 08/01  08:00:00,294.653085134,25.9171078658,14.7830308026,0.0,34.9369000822,32.3179380704,9.33687915443,0.0,8.1725,1.16437915443
 08/01  09:00:00,333.586247421,25.9171078658,21.081937632,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  10:00:00,338.41051523,25.9171078658,27.7894483294,0.0,62.886420148,41.4019203762,11.6720603351,0.0,10.5075,1.16456033509
 08/01  11:00:00,360.752686288,25.9171078658,38.1968283409,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  12:00:00,366.172093853,25.9171078658,47.0195489476,0.0,62.886420148,41.4019203762,11.672395508,0.0,10.5075,1.164895508
 08/01  13:00:00,377.690781493,25.9171078658,54.3808394271,0.0,62.886420148,41.4019203762,11.6724113862,0.0,10.5075,1.16491138622
 08/01  14:00:00,376.67695953,25.9171078658,60.0166863694,0.0,62.886420148,41.4019203762,11.6722493649,0.0,10.5075,1.1647493649
 08/01  15:00:00,376.13163626,25.9171078658,67.3852217105,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  16:00:00,379.367002068,25.9171078658,70.7352675542,0.0,62.886420148,41.4019203762,11.6722162931,0.0,10.5075,1.16471629307
 08/01  17:00:00,378.852253673,25.9171078658,70.4928894762,0.0,62.886420148,41.4019203762,11.6722392876,0.0,10.5075,1.16473928756
 08/01  18:00:00,368.181926328,25.9171078658,65.6088239869,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,318.715646281,25.9171078658,40.4492006085,0.0,41.9242800987,36.8599292233,10.5045577878,0.0,9.34,1.1645577878
 08/01  20:00:00,276.008596424,25.9171078658,21.9235315386,0.0,34.9369000822,32.3179380704,9.3370127043,0.0,8.1725,1.1645127043
 08/01  21:00:00,225.105527836,25.9171078658,37.0974744248,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,140.056476435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,166.532277397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928912887,0.0,2.335,1.16428912887
 08/01  24:00:00,148.162088615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,137.891845599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,135.907122891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,135.435073875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920643787,0.0,2.335,1.16420643787
 08/02  04:00:00,144.053650291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,142.476058882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,208.964137203,25.9171078658,21.4526178183,0.0,13.9747600329,18.6919646116,5.83419706476,0.0,4.67,1.16419706476
 08/02  07:00:00,214.883290943,25.9171078658,12.5844818176,0.0,13.9747600329,18.6919646116,5.41557771061,0.725577710605,4.67,0.02
 08/02  08:00:00,294.881988748,25.9171078658,17.2349651332,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  09:00:00,336.928887971,25.9171078658,25.6490697396,0.0,62.886420148,41.4019203762,11.6720536487,0.0,10.5075,1.16455364871
 08/02  10:00:00,347.871566302,25.9171078658,36.092106659,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,366.564901911,25.9171078658,45.4182976056,0.0,62.886420148,41.4019203762,11.6723780218,0.0,10.5075,1.16487802182
 08/02  12:00:00,368.489104085,25.9171078658,49.8561110802,0.0,62.886420148,41.4019203762,11.6724248567,0.0,10.5075,1.16492485674
 08/02  13:00:00,378.573160225,25.9171078658,56.7556666688,0.0,62.886420148,41.4019203762,11.6722538207,0.0,10.5075,1.1647538207
 08/02  14:00:00,383.147771727,25.9171078658,66.5418079123,0.0,62.886420148,41.4019203762,11.6722529165,0.0,10.5075,1.16475291653
 08/02  15:00:00,384.382761068,25.9171078658,74.1687998568,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,381.995888101,25.9171078658,73.2861423236,0.0,62.886420148,41.4019203762,11.6722113571,0.0,10.5075,1.16471135706
 08/02  17:00:00,376.807450613,25.9171078658,69.4268081134,0.0,62.886420148,41.4019203762,11.6722368019,0.0,10.5075,1.16473680192
 08/02  18:00:00,366.241576843,25.9171078658,64.866703029,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,350.244525163,25.9171078658,56.954236129,0.0,41.9242800987,36.8599292233,10.5045264558,0.0,9.34,1.16452645583
 08/02  20:00:00,325.14570203,25.9171078658,48.9254149425,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  21:00:00,248.649761899,25.9171078658,51.0069748671,0.0,13.9747600329,18.6919646116,5.8344607749,0.0,4.67,1.1644607749
 08/02  22:00:00,138.810034801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,165.972641704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,147.876881936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922107584,0.0,2.335,1.16422107584
 08/03  01:00:00,138.46786094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,135.685167745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,135.291938923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922961663,0.0,2.335,1.16422961663
 08/03  04:00:00,143.464775217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,142.027879027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,210.290439844,25.9171078658,22.6545601031,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,216.158625428,25.9171078658,13.0937657595,0.0,13.9747600329,18.6919646116,6.56622413107,0.731906520829,4.67,1.16431761024
 08/03  08:00:00,297.843454431,25.9171078658,18.6499242886,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  09:00:00,338.396385686,25.9171078658,25.9320085127,0.0,62.886420148,41.4019203762,11.6720193971,0.0,10.5075,1.16451939713
 08/03  10:00:00,344.203603037,25.9171078658,32.896235471,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  11:00:00,363.968664705,25.9171078658,42.4056292109,0.0,62.886420148,41.4019203762,11.6722233227,0.0,10.5075,1.16472332274
 08/03  12:00:00,370.27209305,25.9171078658,51.0054740895,0.0,62.886420148,41.4019203762,11.6722707915,0.0,10.5075,1.16477079151
 08/03  13:00:00,382.483959368,25.9171078658,59.0838071696,0.0,62.886420148,41.4019203762,11.6722850492,0.0,10.5075,1.16478504922
 08/03  14:00:00,386.440096442,25.9171078658,69.0257666911,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  15:00:00,385.311418616,25.9171078658,75.5704654084,0.0,62.886420148,41.4019203762,11.6722000601,0.0,10.5075,1.16470006014
 08/03  16:00:00,385.091022382,25.9171078658,76.1526718649,0.0,62.886420148,41.4019203762,11.6722103115,0.0,10.5075,1.16471031155
 08/03  17:00:00,383.060940075,25.9171078658,74.6564497159,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  18:00:00,369.546195384,25.9171078658,67.1317434507,0.0,41.9242800987,36.8599292233,10.504677964,0.0,9.34,1.16467796399
 08/03  19:00:00,354.23898479,25.9171078658,59.3327982907,0.0,41.9242800987,36.8599292233,10.50449924,0.0,9.34,1.16449924
 08/03  20:00:00,323.425279329,25.9171078658,47.9506620553,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  21:00:00,242.734890714,25.9171078658,46.2437853223,0.0,13.9747600329,18.6919646116,5.83440902445,0.0,4.67,1.16440902445
 08/03  22:00:00,138.579468462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,165.943433744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,147.571881295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918767135,0.0,2.335,1.16418767135
 08/04  01:00:00,137.846352833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,135.331137833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,134.493423544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,163.119347741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991961325,0.0,2.335,1.1641961325
 08/04  05:00:00,162.509179013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,229.718699456,25.9171078658,21.2043878263,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,227.913764772,25.9171078658,12.6825883339,0.0,13.9747600329,18.6919646116,6.52512775413,0.690794064804,4.67,1.16433368933
 08/04  08:00:00,297.10385805,25.9171078658,18.282373644,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/04  09:00:00,337.388717306,25.9171078658,25.6889985166,0.0,62.886420148,41.4019203762,11.6719885499,0.0,10.5075,1.16448854987
 08/04  10:00:00,342.974515756,25.9171078658,31.8694679137,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,363.811762322,25.9171078658,42.3022193942,0.0,62.886420148,41.4019203762,11.672248331,0.0,10.5075,1.16474833096
 08/04  12:00:00,366.690446743,25.9171078658,47.9957860876,0.0,62.886420148,41.4019203762,11.6723070519,0.0,10.5075,1.16480705193
 08/04  13:00:00,377.360639505,25.9171078658,55.072561707,0.0,62.886420148,41.4019203762,11.6723194666,0.0,10.5075,1.16481946663
 08/04  14:00:00,377.921487148,25.9171078658,61.8008452424,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  15:00:00,374.902561007,25.9171078658,66.8804629061,0.0,62.886420148,41.4019203762,11.672199525,0.0,10.5075,1.16469952501
 08/04  16:00:00,375.687731618,25.9171078658,68.3710967235,0.0,62.886420148,41.4019203762,11.6722123414,0.0,10.5075,1.16471234144
 08/04  17:00:00,375.008427953,25.9171078658,68.0887972919,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,363.35395845,25.9171078658,62.2613676409,0.0,41.9242800987,36.8599292233,10.5046713121,0.0,9.34,1.16467131208
 08/04  19:00:00,338.11682115,25.9171078658,54.6510667406,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,307.043338726,25.9171078658,42.6744283166,0.0,34.9369000822,32.3179380704,9.33708986439,0.0,8.1725,1.16458986439
 08/04  21:00:00,233.580567474,25.9171078658,43.7182309711,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,137.721856991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934238953,0.0,2.335,1.16434238953
 08/04  23:00:00,165.457943561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,146.792792305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,133.880852235,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555417964,0.0,1.75125,1.16430417964
 08/05  02:00:00,131.262908412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,130.687296655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,138.732050289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154776786,0.0,1.75125,1.1642276786
 08/05  05:00:00,137.385451438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,187.691442193,25.9171078658,16.4102900556,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,195.211569987,25.9171078658,9.88602086216,0.0,6.98738001645,14.1499734587,5.40701492374,0.74008651314,3.5025,1.1644284106
 08/05  08:00:00,262.20276879,25.9171078658,13.225364739,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,301.399520041,25.9171078658,22.142073141,0.0,41.9242800987,36.8599292233,10.5044486244,0.0,9.34,1.16444862442
 08/05  10:00:00,341.182522222,25.9171078658,32.3285972152,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,366.886035126,25.9171078658,43.9445242469,0.0,62.886420148,41.4019203762,11.6722242709,0.0,10.5075,1.16472427094
 08/05  12:00:00,371.840457255,25.9171078658,51.4380803638,0.0,62.886420148,41.4019203762,11.6722504669,0.0,10.5075,1.16475046691
 08/05  13:00:00,378.723515526,25.9171078658,55.5028146903,0.0,62.886420148,41.4019203762,11.6722677321,0.0,10.5075,1.1647677321
 08/05  14:00:00,379.189112365,25.9171078658,63.0908023149,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  15:00:00,378.832590014,25.9171078658,70.7799906242,0.0,62.886420148,41.4019203762,11.6721920076,0.0,10.5075,1.1646920076
 08/05  16:00:00,381.507478243,25.9171078658,73.7220365036,0.0,62.886420148,41.4019203762,11.6722075433,0.0,10.5075,1.1647075433
 08/05  17:00:00,379.907283662,25.9171078658,72.7868227506,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  18:00:00,350.404173281,25.9171078658,62.416811475,0.0,34.9369000822,32.3179380704,9.33717675812,0.0,8.1725,1.16467675812
 08/05  19:00:00,304.638772247,25.9171078658,51.1365556163,0.0,20.9621400493,23.2339557645,7.00200747139,0.0,5.8375,1.16450747139
 08/05  20:00:00,285.672770895,25.9171078658,41.6627903783,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,228.561386127,25.9171078658,44.7840996602,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,137.345667944,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563472319,0.0,1.75125,1.16438472319
 08/05  23:00:00,164.114806016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,146.780003539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551864628,0.0,1.75125,1.16426864628
 08/06  01:00:00,136.522046649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,133.417655523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,132.38030714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,140.793051414,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547996388,0.0,1.75125,1.16422996388
 08/06  05:00:00,140.13740432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,198.836151447,25.9171078658,21.3718409899,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,199.734258845,25.9171078658,11.7774819019,0.0,6.98738001645,14.1499734587,5.29798331333,0.631176034982,3.5025,1.16430727835
 08/06  08:00:00,235.574518528,25.9171078658,12.2722619693,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,226.717613529,25.9171078658,16.0412264383,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,268.32781106,25.9171078658,25.1618004105,0.0,27.9495200658,27.7759469175,8.1694566902,0.0,7.005,1.1644566902
 08/06  11:00:00,293.739392277,25.9171078658,32.7003884526,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,331.422559727,25.9171078658,45.6868648134,0.0,41.9242800987,36.8599292233,10.504588613,0.0,9.34,1.16458861297
 08/06  13:00:00,342.165977297,25.9171078658,52.2675425132,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,341.409993585,25.9171078658,59.3545683545,0.0,41.9242800987,36.8599292233,10.5045707783,0.0,9.34,1.16457077826
 08/06  15:00:00,320.109066174,25.9171078658,50.0237218699,0.0,41.9242800987,36.8599292233,10.5045648365,0.0,9.34,1.16456483645
 08/06  16:00:00,322.931312156,25.9171078658,51.8592077378,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  17:00:00,297.552274939,25.9171078658,53.5889700334,0.0,27.9495200658,27.7759469175,8.16955677201,0.0,7.005,1.16455677201
 08/06  18:00:00,271.735188141,25.9171078658,30.6277983508,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
