Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  19:00:00,248.417284398,25.9171078658,19.6498682789,0.0,13.9747600329,18.6919646116,5.83446269347,0.0,4.67,1.16446269347
 08/06  20:00:00,237.451859212,25.9171078658,15.8227893612,0.0,13.9747600329,18.6919646116,4.99145609691,0.301456096911,4.67,0.02
 08/06  21:00:00,210.054606828,25.9171078658,17.5870019272,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,133.427654141,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555577602,0.0,1.75125,1.16430577602
 08/06  23:00:00,161.209273518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,143.290881479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,136.109054218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921513274,0.0,2.335,1.16421513274
 08/07  02:00:00,135.00476249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,134.999555581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,143.558768052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,142.839303134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920964399,0.0,2.335,1.16420964399
 08/07  06:00:00,207.439442931,25.9171078658,15.0668440198,0.0,13.9747600329,18.6919646116,4.92036306898,0.230363068977,4.67,0.02
 08/07  07:00:00,213.540284418,25.9171078658,10.136051509,0.0,13.9747600329,18.6919646116,5.54239080282,0.852390802824,4.67,0.02
 08/07  08:00:00,289.79431661,25.9171078658,13.3523870624,0.0,34.9369000822,32.3179380704,9.33695201749,0.0,8.1725,1.16445201749
 08/07  09:00:00,323.695133262,25.9171078658,16.825514245,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  10:00:00,320.841969306,25.9171078658,17.2422753718,0.0,62.886420148,41.4019203762,11.6720555909,0.0,10.5075,1.16455559087
 08/07  11:00:00,333.834563594,25.9171078658,19.396356877,0.0,62.886420148,41.4019203762,11.6722634304,0.0,10.5075,1.16476343038
 08/07  12:00:00,330.40649527,25.9171078658,20.8149636711,0.0,62.886420148,41.4019203762,11.6723345794,0.0,10.5075,1.16483457938
 08/07  13:00:00,339.287144823,25.9171078658,26.1504611672,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  14:00:00,343.749381991,25.9171078658,34.2493893433,0.0,62.886420148,41.4019203762,11.6722131212,0.0,10.5075,1.16471312121
 08/07  15:00:00,344.704780193,25.9171078658,40.2935701858,0.0,62.886420148,41.4019203762,11.6721919896,0.0,10.5075,1.16469198961
 08/07  16:00:00,347.93047002,25.9171078658,43.597908611,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  17:00:00,349.879373971,25.9171078658,45.4209398498,0.0,62.886420148,41.4019203762,11.6722204591,0.0,10.5075,1.1647204591
 08/07  18:00:00,340.953034369,25.9171078658,42.7973338831,0.0,41.9242800987,36.8599292233,10.5046595664,0.0,9.34,1.16465956639
 08/07  19:00:00,329.548245255,25.9171078658,39.0418849153,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,305.804810877,25.9171078658,31.9136478065,0.0,34.9369000822,32.3179380704,9.33705914279,0.0,8.1725,1.16455914279
 08/07  21:00:00,237.433318676,25.9171078658,40.323075441,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,139.768646558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934751294,0.0,2.335,1.16434751294
 08/07  23:00:00,166.254673062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,147.989998811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,138.722386713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920247104,0.0,2.335,1.16420247104
 08/08  02:00:00,135.891765332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,135.172941694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,163.675296815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,163.115679969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919253105,0.0,2.335,1.16419253105
 08/08  06:00:00,230.800123009,25.9171078658,17.3725772592,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,224.505124755,25.9171078658,10.1535822971,0.0,13.9747600329,18.6919646116,5.49048523508,0.800485235077,4.67,0.02
 08/08  08:00:00,288.267661593,25.9171078658,13.1180155891,0.0,34.9369000822,32.3179380704,9.33691733051,0.0,8.1725,1.16441733051
 08/08  09:00:00,325.74163434,25.9171078658,18.6268456702,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  10:00:00,327.463834927,25.9171078658,22.1413295343,0.0,62.886420148,41.4019203762,11.6720617011,0.0,10.5075,1.16456170109
 08/08  11:00:00,346.050826837,25.9171078658,29.0482599369,0.0,62.886420148,41.4019203762,11.6723054225,0.0,10.5075,1.16480542253
 08/08  12:00:00,351.802632125,25.9171078658,36.8228042482,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  13:00:00,357.881219227,25.9171078658,40.3903001414,0.0,62.886420148,41.4019203762,11.672375991,0.0,10.5075,1.16487599101
 08/08  14:00:00,354.821483414,25.9171078658,43.4010034711,0.0,62.886420148,41.4019203762,11.6722404986,0.0,10.5075,1.16474049856
 08/08  15:00:00,356.26828856,25.9171078658,49.9595964549,0.0,62.886420148,41.4019203762,11.672208854,0.0,10.5075,1.16470885397
 08/08  16:00:00,359.157752361,25.9171078658,52.9557348259,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  17:00:00,356.104860297,25.9171078658,51.0301365175,0.0,62.886420148,41.4019203762,11.6722422872,0.0,10.5075,1.16474228724
 08/08  18:00:00,343.919455363,25.9171078658,45.6261392475,0.0,41.9242800987,36.8599292233,10.5046707538,0.0,9.34,1.16467075381
 08/08  19:00:00,321.652370541,25.9171078658,40.7124095294,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,296.627447265,25.9171078658,33.1247169957,0.0,34.9369000822,32.3179380704,9.33705082702,0.0,8.1725,1.16455082702
 08/08  21:00:00,225.263756968,25.9171078658,35.8330836027,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,137.021311932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929433203,0.0,2.335,1.16429433203
 08/08  23:00:00,163.784417105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,145.173354135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,135.089891408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,132.472806615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991947539,0.0,2.335,1.1641947539
 08/09  03:00:00,131.139401917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,139.629243728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,138.797028465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,200.326174796,25.9171078658,12.5117109309,0.0,13.9747600329,18.6919646116,5.8342411842,0.0,4.67,1.1642411842
 08/09  07:00:00,204.695410152,25.9171078658,8.43805908057,0.0,13.9747600329,18.6919646116,5.48230538412,0.792305384118,4.67,0.02
 08/09  08:00:00,286.378569301,25.9171078658,12.7278633703,0.0,34.9369000822,32.3179380704,9.33688762217,0.0,8.1725,1.16438762217
 08/09  09:00:00,326.533378524,25.9171078658,18.8676594805,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  10:00:00,330.060056591,25.9171078658,24.0836462166,0.0,62.886420148,41.4019203762,11.6720726967,0.0,10.5075,1.16457269672
 08/09  11:00:00,353.724728809,25.9171078658,33.6361048786,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  12:00:00,353.42193181,25.9171078658,38.9011332138,0.0,62.886420148,41.4019203762,11.6724128105,0.0,10.5075,1.16491281047
 08/09  13:00:00,363.214407886,25.9171078658,44.6780781975,0.0,62.886420148,41.4019203762,11.6724322509,0.0,10.5075,1.16493225091
 08/09  14:00:00,362.824332961,25.9171078658,50.4636670755,0.0,62.886420148,41.4019203762,11.672272913,0.0,10.5075,1.16477291301
 08/09  15:00:00,358.790177752,25.9171078658,53.7174858371,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  16:00:00,360.820548014,25.9171078658,55.4972199321,0.0,62.886420148,41.4019203762,11.6722429065,0.0,10.5075,1.16474290645
 08/09  17:00:00,361.190004165,25.9171078658,55.9993974004,0.0,62.886420148,41.4019203762,11.6721137822,0.0,10.5075,1.16461378219
 08/09  18:00:00,349.357386119,25.9171078658,50.8041748577,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,336.755480532,25.9171078658,45.7665218292,0.0,41.9242800987,36.8599292233,10.5045903043,0.0,9.34,1.16459030426
 08/09  20:00:00,309.130143402,25.9171078658,36.656547132,0.0,34.9369000822,32.3179380704,9.33704795123,0.0,8.1725,1.16454795123
 08/09  21:00:00,236.09730331,25.9171078658,39.9382086463,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,138.243947397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,167.040314452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925561572,0.0,2.335,1.16425561572
 08/09  24:00:00,148.730943924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,137.73768651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,135.399150753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919239281,0.0,2.335,1.16419239281
 08/10  03:00:00,134.578756896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,142.96387195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,141.811140998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,209.639171544,25.9171078658,19.1491994839,0.0,13.9747600329,18.6919646116,5.83423456174,0.0,4.67,1.16423456174
 08/10  07:00:00,213.15200446,25.9171078658,11.8532318846,0.0,13.9747600329,18.6919646116,5.41941472529,0.729414725288,4.67,0.02
 08/10  08:00:00,294.001525319,25.9171078658,16.546804438,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,332.80726018,25.9171078658,22.8056055172,0.0,62.886420148,41.4019203762,11.6720354321,0.0,10.5075,1.16453543208
 08/10  10:00:00,334.490666319,25.9171078658,26.6668058703,0.0,62.886420148,41.4019203762,11.6720891302,0.0,10.5075,1.16458913022
 08/10  11:00:00,355.549165602,25.9171078658,35.2314342519,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  12:00:00,357.709162979,25.9171078658,41.2349341086,0.0,62.886420148,41.4019203762,11.6722883948,0.0,10.5075,1.16478839476
 08/10  13:00:00,367.403561419,25.9171078658,46.7046651329,0.0,62.886420148,41.4019203762,11.6723085874,0.0,10.5075,1.16480858738
 08/10  14:00:00,362.533385868,25.9171078658,49.149201431,0.0,62.886420148,41.4019203762,11.6721494233,0.0,10.5075,1.16464942334
 08/10  15:00:00,356.306285444,25.9171078658,51.4948965682,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  16:00:00,360.279682667,25.9171078658,55.1833849911,0.0,62.886420148,41.4019203762,11.6721199823,0.0,10.5075,1.16461998234
 08/10  17:00:00,361.615774804,25.9171078658,56.2054368976,0.0,62.886420148,41.4019203762,11.6721471381,0.0,10.5075,1.16464713807
 08/10  18:00:00,347.349146213,25.9171078658,50.0668528525,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,335.147011285,25.9171078658,45.5206330663,0.0,41.9242800987,36.8599292233,10.5045951352,0.0,9.34,1.16459513518
 08/10  20:00:00,307.599878672,25.9171078658,35.9047961298,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,233.71796212,25.9171078658,38.9391206487,0.0,13.9747600329,18.6919646116,5.83442939242,0.0,4.67,1.16442939242
 08/10  22:00:00,136.871361958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,164.574297519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927253701,0.0,2.335,1.16427253701
 08/10  24:00:00,146.259262722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,136.109212945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,133.604008336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,132.695761621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991816645,0.0,2.335,1.1641816645
 08/11  04:00:00,160.740025132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,160.589103893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,225.338408782,25.9171078658,14.9723942174,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,220.419901101,25.9171078658,9.17788868412,0.0,13.9747600329,18.6919646116,6.59567419691,0.761309819575,4.67,1.16436437733
 08/11  08:00:00,290.139265423,25.9171078658,14.1128201443,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  09:00:00,332.051701712,25.9171078658,21.7107979277,0.0,62.886420148,41.4019203762,11.6719752297,0.0,10.5075,1.16447522973
 08/11  10:00:00,341.067995777,25.9171078658,30.1316464488,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  11:00:00,365.590839194,25.9171078658,42.6465295969,0.0,62.886420148,41.4019203762,11.6723067321,0.0,10.5075,1.1648067321
 08/11  12:00:00,367.804069574,25.9171078658,48.0175674257,0.0,62.886420148,41.4019203762,11.6723587178,0.0,10.5075,1.16485871785
 08/11  13:00:00,372.689312801,25.9171078658,51.106689897,0.0,62.886420148,41.4019203762,11.6723773614,0.0,10.5075,1.16487736136
 08/11  14:00:00,373.08691961,25.9171078658,57.6608364869,0.0,62.886420148,41.4019203762,11.6721945014,0.0,10.5075,1.16469450139
 08/11  15:00:00,372.533312954,25.9171078658,64.7260119018,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,370.959121229,25.9171078658,63.8297721655,0.0,62.886420148,41.4019203762,11.672156913,0.0,10.5075,1.16465691299
 08/11  17:00:00,368.273681798,25.9171078658,61.9697262404,0.0,62.886420148,41.4019203762,11.6721869006,0.0,10.5075,1.16468690063
 08/11  18:00:00,355.810256866,25.9171078658,56.7703405107,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/11  19:00:00,336.295159034,25.9171078658,53.4941066843,0.0,41.9242800987,36.8599292233,10.5046064562,0.0,9.34,1.16460645622
 08/11  20:00:00,302.917625775,25.9171078658,39.5764743799,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,220.613357094,25.9171078658,34.310313626,0.0,13.9747600329,18.6919646116,5.83441628398,0.0,4.67,1.16441628398
 08/11  22:00:00,133.608087854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,162.241118241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,142.981650134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923796659,0.0,2.335,1.16423796659
 08/12  01:00:00,130.167490148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,128.878723157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,128.853775193,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548152073,0.0,1.75125,1.16423152073
 08/12  04:00:00,135.975831472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,134.044375814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,179.439036781,25.9171078658,8.97435573961,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,180.022255723,25.9171078658,5.11747672791,0.0,6.98738001645,14.1499734587,5.72994886025,1.06304325562,3.5025,1.16440560463
 08/12  08:00:00,242.674399111,25.9171078658,6.50772758621,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  09:00:00,273.527002644,25.9171078658,10.0976557879,0.0,41.9242800987,36.8599292233,10.5044938327,0.0,9.34,1.16449383272
 08/12  10:00:00,302.883080048,25.9171078658,13.2786352797,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,328.411368909,25.9171078658,16.493139434,0.0,62.886420148,41.4019203762,11.6723260014,0.0,10.5075,1.16482600139
 08/12  12:00:00,323.48381659,25.9171078658,21.3288663458,0.0,62.886420148,41.4019203762,11.6723453862,0.0,10.5075,1.16484538619
 08/12  13:00:00,326.899626056,25.9171078658,25.8898362225,0.0,62.886420148,41.4019203762,11.6723648213,0.0,10.5075,1.16486482131
 08/12  14:00:00,320.458468645,25.9171078658,30.127264736,0.0,62.886420148,41.4019203762,11.6721713497,0.0,10.5075,1.16467134966
 08/12  15:00:00,318.314893161,25.9171078658,33.9111768808,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  16:00:00,321.978299864,25.9171078658,37.4734817838,0.0,62.886420148,41.4019203762,11.6721855009,0.0,10.5075,1.16468550095
 08/12  17:00:00,321.650137434,25.9171078658,37.2620445597,0.0,62.886420148,41.4019203762,11.6721917911,0.0,10.5075,1.16469179114
 08/12  18:00:00,291.994891437,25.9171078658,27.4367790932,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,244.879560872,25.9171078658,19.0633023407,0.0,20.9621400493,23.2339557645,7.00204135533,0.0,5.8375,1.16454135533
 08/12  20:00:00,237.568153262,25.9171078658,15.054040354,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  21:00:00,182.179923445,25.9171078658,13.737034638,0.0,6.98738001645,14.1499734587,4.66691772569,0.0,3.5025,1.16441772569
 08/12  22:00:00,124.211929811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,153.70667946,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553553838,0.0,1.75125,1.16428553838
 08/12  24:00:00,131.061706192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,117.064241563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,115.083953842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,114.061070567,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545753652,0.0,1.75125,1.16420753652
 08/13  04:00:00,122.41951229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,122.650065062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,164.507964485,25.9171078658,2.29796689225,0.0,6.98738001645,14.1499734587,4.66671844345,0.0,3.5025,1.16421844345
 08/13  07:00:00,171.124071546,25.9171078658,1.61629961909,0.0,6.98738001645,14.1499734587,19.2677353765,15.7452353765,3.5025,0.02
 08/13  08:00:00,209.620998889,25.9171078658,2.80912528598,0.0,6.98738001645,14.1499734587,6.41838696916,2.89588696916,3.5025,0.02
 08/13  09:00:00,192.964228736,25.9171078658,3.88799435971,0.0,6.98738001645,14.1499734587,4.66679854589,0.0,3.5025,1.16429854589
 08/13  10:00:00,228.903752144,25.9171078658,7.66706350933,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  11:00:00,254.915486125,25.9171078658,8.88320456306,0.0,27.9495200658,27.7759469175,8.16946568756,0.0,7.005,1.16446568756
 08/13  12:00:00,280.411302954,25.9171078658,13.9281481749,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,284.383217096,25.9171078658,16.9643212414,0.0,41.9242800987,36.8599292233,10.5045150315,0.0,9.34,1.16451503146
 08/13  14:00:00,278.82601923,25.9171078658,20.1147392328,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  15:00:00,279.907449848,25.9171078658,24.6265198098,0.0,41.9242800987,36.8599292233,10.5044952386,0.0,9.34,1.16449523862
 08/13  16:00:00,281.55700581,25.9171078658,25.2142629359,0.0,41.9242800987,36.8599292233,10.5045280177,0.0,9.34,1.16452801771
 08/13  17:00:00,248.875791717,25.9171078658,22.0803466024,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  18:00:00,248.924577624,25.9171078658,17.9243435768,0.0,13.9747600329,18.6919646116,5.83443377462,0.0,4.67,1.16443377462
 08/13  19:00:00,234.743220242,25.9171078658,15.1767052916,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,228.000905582,25.9171078658,12.2712767913,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,203.202951139,25.9171078658,13.8163771728,0.0,13.9747600329,18.6919646116,5.83438806967,0.0,4.67,1.16438806967
 08/13  22:00:00,128.842731121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,157.479531515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,136.952393355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154877614,0.0,1.75125,1.1642377614
 08/14  01:00:00,126.884323142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,125.955641838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,125.052587931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923795206,0.0,2.335,1.16423795206
 08/14  04:00:00,133.119620765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,132.789394475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,187.207756857,25.9171078658,4.99665994762,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,191.93573354,25.9171078658,3.64773062139,0.0,13.9747600329,18.6919646116,10.4486178709,4.61428928645,4.67,1.1643285844
 08/14  08:00:00,272.471505675,25.9171078658,7.18298699807,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,311.663896095,25.9171078658,11.8618905417,0.0,62.886420148,41.4019203762,11.6720370401,0.0,10.5075,1.16453704006
 08/14  10:00:00,314.438521374,25.9171078658,14.9151520177,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  11:00:00,336.196021569,25.9171078658,19.7126619555,0.0,62.886420148,41.4019203762,11.6722491357,0.0,10.5075,1.16474913574
 08/14  12:00:00,336.128068846,25.9171078658,25.8104074987,0.0,62.886420148,41.4019203762,11.6723038333,0.0,10.5075,1.16480383333
 08/14  13:00:00,344.988872049,25.9171078658,30.8229141653,0.0,62.886420148,41.4019203762,11.6723250162,0.0,10.5075,1.16482501617
 08/14  14:00:00,342.541176043,25.9171078658,36.1338049739,0.0,62.886420148,41.4019203762,11.6721438082,0.0,10.5075,1.16464380823
 08/14  15:00:00,342.420330843,25.9171078658,41.3957010292,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  16:00:00,341.202679473,25.9171078658,41.0952009296,0.0,62.886420148,41.4019203762,11.6721083196,0.0,10.5075,1.16460831959
 08/14  17:00:00,338.953028961,25.9171078658,39.906824567,0.0,62.886420148,41.4019203762,11.6721407551,0.0,10.5075,1.16464075512
 08/14  18:00:00,330.980059734,25.9171078658,37.1375282227,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,315.027361955,25.9171078658,30.823020221,0.0,41.9242800987,36.8599292233,10.5045619857,0.0,9.34,1.16456198572
 08/14  20:00:00,291.678806973,25.9171078658,22.9961465649,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,216.05786803,25.9171078658,24.3168832544,0.0,13.9747600329,18.6919646116,5.8343729464,0.0,4.67,1.1643729464
 08/14  22:00:00,133.607498624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,161.542374593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,141.125171842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991951591,0.0,2.335,1.1641951591
 08/15  01:00:00,129.189514775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,127.765380045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,126.591081242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,152.410104423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920533557,0.0,2.335,1.16420533557
 08/15  05:00:00,150.953257777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,205.239608304,25.9171078658,5.05303776701,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  07:00:00,201.563862868,25.9171078658,3.67526720448,0.0,13.9747600329,18.6919646116,11.4747544874,5.64043286057,4.67,1.1643216268
 08/15  08:00:00,270.652082111,25.9171078658,6.92327314779,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,307.853937024,25.9171078658,10.8697933121,0.0,62.886420148,41.4019203762,11.6720692064,0.0,10.5075,1.16456920635
 08/15  10:00:00,307.76229483,25.9171078658,12.8949846786,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,329.368709942,25.9171078658,16.1693899984,0.0,62.886420148,41.4019203762,11.6723379134,0.0,10.5075,1.16483791343
 08/15  12:00:00,329.56045258,25.9171078658,22.2728192666,0.0,62.886420148,41.4019203762,11.6724044305,0.0,10.5075,1.16490443048
 08/15  13:00:00,339.450369174,25.9171078658,27.7523671964,0.0,62.886420148,41.4019203762,11.6724242537,0.0,10.5075,1.16492425373
 08/15  14:00:00,330.677594821,25.9171078658,30.2623825954,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  15:00:00,328.965922737,25.9171078658,34.5766333278,0.0,62.886420148,41.4019203762,11.6721583253,0.0,10.5075,1.16465832526
 08/15  16:00:00,328.466847222,25.9171078658,35.7064466266,0.0,62.886420148,41.4019203762,11.6721759069,0.0,10.5075,1.16467590689
 08/15  17:00:00,323.922832344,25.9171078658,33.760746844,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  18:00:00,314.772952979,25.9171078658,30.4155110475,0.0,41.9242800987,36.8599292233,10.5046502728,0.0,9.34,1.16465027283
 08/15  19:00:00,288.315339927,25.9171078658,24.5338786447,0.0,41.9242800987,36.8599292233,10.5046042514,0.0,9.34,1.16460425139
 08/15  20:00:00,263.6302488,25.9171078658,18.0471508517,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  21:00:00,194.05555599,25.9171078658,17.7828539042,0.0,13.9747600329,18.6919646116,5.83439098676,0.0,4.67,1.16439098676
 08/15  22:00:00,125.752862464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,154.532874428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,133.39757084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923129878,0.0,2.335,1.16423129878
 08/16  01:00:00,121.209329055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,119.292519666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,118.400648631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,126.174773001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924157172,0.0,2.335,1.16424157172
 08/16  05:00:00,125.458993481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,179.507774347,25.9171078658,3.1730015615,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  07:00:00,186.844965697,25.9171078658,2.7302457596,0.0,13.9747600329,18.6919646116,18.8439907057,13.0096680921,4.67,1.16432261362
 08/16  08:00:00,269.446367042,25.9171078658,6.21706048228,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  09:00:00,307.778791315,25.9171078658,10.3693835633,0.0,62.886420148,41.4019203762,11.6719858496,0.0,10.5075,1.16448584961
 08/16  10:00:00,307.744401441,25.9171078658,12.4439344375,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,328.944393339,25.9171078658,15.4796989105,0.0,62.886420148,41.4019203762,11.6722566006,0.0,10.5075,1.1647566006
 08/16  12:00:00,326.342540578,25.9171078658,20.1187764713,0.0,62.886420148,41.4019203762,11.6723243534,0.0,10.5075,1.16482435343
 08/16  13:00:00,337.344733616,25.9171078658,26.2921649838,0.0,62.886420148,41.4019203762,11.6723452312,0.0,10.5075,1.16484523119
 08/16  14:00:00,334.054617703,25.9171078658,31.4304154447,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  15:00:00,333.107442544,25.9171078658,35.5220475656,0.0,62.886420148,41.4019203762,11.6722315451,0.0,10.5075,1.16473154511
 08/16  16:00:00,334.535159623,25.9171078658,37.2960991407,0.0,62.886420148,41.4019203762,11.6722521548,0.0,10.5075,1.16475215484
 08/16  17:00:00,334.03011794,25.9171078658,37.6490947962,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  18:00:00,323.820556425,25.9171078658,33.3872216547,0.0,41.9242800987,36.8599292233,10.5045729097,0.0,9.34,1.16457290968
 08/16  19:00:00,306.926594217,25.9171078658,26.9193921891,0.0,41.9242800987,36.8599292233,10.5045275555,0.0,9.34,1.16452755551
 08/16  20:00:00,285.013822746,25.9171078658,20.506191427,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  21:00:00,209.079200179,25.9171078658,20.487207437,0.0,13.9747600329,18.6919646116,5.83441804739,0.0,4.67,1.16441804739
 08/16  22:00:00,131.853163519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,159.640098535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,139.41180305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,127.409322821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922798615,0.0,2.335,1.16422798615
 08/17  02:00:00,126.517116585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,125.309209192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,132.558342708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922623562,0.0,2.335,1.16422623562
 08/17  05:00:00,131.371401835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,186.681743914,25.9171078658,5.07369325748,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,193.164244875,25.9171078658,4.05473768529,0.0,13.9747600329,18.6919646116,7.23943299068,2.54943299068,4.67,0.02
 08/17  08:00:00,273.877647852,25.9171078658,7.76052203927,0.0,34.9369000822,32.3179380704,9.33693108464,0.0,8.1725,1.16443108464
 08/17  09:00:00,312.833113811,25.9171078658,12.4013871677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  10:00:00,315.463220674,25.9171078658,15.3689020215,0.0,62.886420148,41.4019203762,11.672145635,0.0,10.5075,1.16464563495
 08/17  11:00:00,334.437908698,25.9171078658,19.0240027389,0.0,62.886420148,41.4019203762,11.6723627428,0.0,10.5075,1.16486274279
 08/17  12:00:00,335.677868816,25.9171078658,25.827069112,0.0,62.886420148,41.4019203762,11.672442433,0.0,10.5075,1.16494243303
 08/17  13:00:00,343.426289717,25.9171078658,30.3892611714,0.0,62.886420148,41.4019203762,11.672274946,0.0,10.5075,1.16477494601
 08/17  14:00:00,338.323064456,25.9171078658,34.0380855724,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  15:00:00,336.919834626,25.9171078658,38.2725413524,0.0,62.886420148,41.4019203762,11.6721617791,0.0,10.5075,1.16466177908
 08/17  16:00:00,342.266868284,25.9171078658,42.5064766964,0.0,62.886420148,41.4019203762,11.6721834957,0.0,10.5075,1.16468349567
 08/17  17:00:00,343.389908021,25.9171078658,43.369602277,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  18:00:00,331.392223188,25.9171078658,37.9540489772,0.0,41.9242800987,36.8599292233,10.5046504904,0.0,9.34,1.16465049038
 08/17  19:00:00,317.575675206,25.9171078658,32.77385884,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  20:00:00,292.663289009,25.9171078658,24.2467578259,0.0,34.9369000822,32.3179380704,9.33707577966,0.0,8.1725,1.16457577966
 08/17  21:00:00,218.464863812,25.9171078658,26.0823235814,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,134.794074987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934345914,0.0,2.335,1.16434345914
 08/17  23:00:00,162.784546974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,143.190123857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,131.70426527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922400292,0.0,2.335,1.16422400292
 08/18  02:00:00,130.292354564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,129.918462569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,157.896943605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,157.868638396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922023461,0.0,2.335,1.16422023461
 08/18  06:00:00,218.744787427,25.9171078658,10.5322423808,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,215.358782182,25.9171078658,7.37980653372,0.0,13.9747600329,18.6919646116,5.64086087478,0.950860874783,4.67,0.02
 08/18  08:00:00,280.898261258,25.9171078658,10.5301105353,0.0,34.9369000822,32.3179380704,9.33696906269,0.0,8.1725,1.16446906269
 08/18  09:00:00,319.877197518,25.9171078658,15.9350654334,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,328.437617334,25.9171078658,21.8396787815,0.0,62.886420148,41.4019203762,11.6720815456,0.0,10.5075,1.16458154558
 08/18  11:00:00,351.166544072,25.9171078658,31.2564363501,0.0,62.886420148,41.4019203762,11.6723003819,0.0,10.5075,1.16480038189
 08/18  12:00:00,355.732986595,25.9171078658,38.9680838894,0.0,62.886420148,41.4019203762,11.6723814104,0.0,10.5075,1.16488141036
 08/18  13:00:00,365.725853649,25.9171078658,45.3446694494,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  14:00:00,361.619258763,25.9171078658,48.4267983415,0.0,62.886420148,41.4019203762,11.6722674631,0.0,10.5075,1.16476746314
 08/18  15:00:00,361.377186721,25.9171078658,55.0338540804,0.0,62.886420148,41.4019203762,11.6721020552,0.0,10.5075,1.16460205524
 08/18  16:00:00,365.83701911,25.9171078658,58.6453852727,0.0,62.886420148,41.4019203762,11.6721248271,0.0,10.5075,1.16462482714
 08/18  17:00:00,361.717645598,25.9171078658,56.1763593444,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  18:00:00,332.400120478,25.9171078658,39.4081830918,0.0,41.9242800987,36.8599292233,10.5045926921,0.0,9.34,1.1645926921
 08/18  19:00:00,303.118412418,25.9171078658,29.2580650615,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  20:00:00,292.181261082,25.9171078658,26.7143211759,0.0,34.9369000822,32.3179380704,9.33701867863,0.0,8.1725,1.16451867863
 08/18  21:00:00,225.110665684,25.9171078658,36.1651805637,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,137.707140997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934436044,0.0,2.335,1.16434436044
 08/18  23:00:00,165.199583155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,146.670663117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,134.612739881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556449337,0.0,1.75125,1.16431449337
 08/19  02:00:00,132.414496791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,132.444719615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,141.37721135,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548185767,0.0,1.75125,1.16423185767
 08/19  05:00:00,140.699457234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,194.800483905,25.9171078658,17.3481145819,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,198.339051845,25.9171078658,10.0269976644,0.0,6.98738001645,14.1499734587,5.01056792968,0.343692828248,3.5025,1.16437510143
 08/19  08:00:00,260.950880967,25.9171078658,12.1059214014,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  09:00:00,295.150873417,25.9171078658,18.2669872862,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/19  10:00:00,335.052376171,25.9171078658,28.5278072576,0.0,62.886420148,41.4019203762,11.67220288,0.0,10.5075,1.16470288
 08/19  11:00:00,361.866301689,25.9171078658,40.2868859217,0.0,62.886420148,41.4019203762,11.6721949536,0.0,10.5075,1.16469495361
 08/19  12:00:00,365.988870221,25.9171078658,47.2048583413,0.0,62.886420148,41.4019203762,11.6724158981,0.0,10.5075,1.16491589813
 08/19  13:00:00,371.206278191,25.9171078658,49.8414070554,0.0,62.886420148,41.4019203762,11.6722612386,0.0,10.5075,1.16476123857
 08/19  14:00:00,368.490502658,25.9171078658,53.9533561008,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  15:00:00,369.632457731,25.9171078658,61.3858721778,0.0,62.886420148,41.4019203762,11.6721945107,0.0,10.5075,1.1646945107
 08/19  16:00:00,370.039898397,25.9171078658,62.202662545,0.0,62.886420148,41.4019203762,11.6722205929,0.0,10.5075,1.16472059291
 08/19  17:00:00,369.265800371,25.9171078658,62.189173305,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  18:00:00,337.761898813,25.9171078658,51.1969850126,0.0,34.9369000822,32.3179380704,9.33719955563,0.0,8.1725,1.16469955563
 08/19  19:00:00,293.599339895,25.9171078658,42.2603799125,0.0,20.9621400493,23.2339557645,7.00203772835,0.0,5.8375,1.16453772835
 08/19  20:00:00,283.545578289,25.9171078658,36.2814392839,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,226.306738348,25.9171078658,42.5435941619,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,137.568827589,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563272313,0.0,1.75125,1.16438272313
 08/19  23:00:00,164.270516013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,146.402208996,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555871995,0.0,1.75125,1.16430871995
 08/20  01:00:00,136.507794603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,133.942474243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,133.55325417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,141.785045322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545743674,0.0,1.75125,1.16420743674
 08/20  05:00:00,140.297489424,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,197.02564214,25.9171078658,19.7540373979,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,198.96393816,25.9171078658,10.927879918,0.0,6.98738001645,14.1499734587,4.98785040932,0.32106985618,3.5025,1.16428055314
 08/20  08:00:00,231.527054091,25.9171078658,10.4132087483,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,219.662351793,25.9171078658,12.0455769542,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,261.381626201,25.9171078658,20.2987923525,0.0,27.9495200658,27.7759469175,8.16951395177,0.0,7.005,1.16451395177
 08/20  11:00:00,286.855897588,25.9171078658,26.9791444853,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  12:00:00,324.34149854,25.9171078658,39.9589128252,0.0,41.9242800987,36.8599292233,10.5045242904,0.0,9.34,1.16452429045
 08/20  13:00:00,337.105185118,25.9171078658,47.6066044645,0.0,41.9242800987,36.8599292233,10.5045408983,0.0,9.34,1.16454089834
 08/20  14:00:00,335.358355236,25.9171078658,53.4213008911,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  15:00:00,332.342704886,25.9171078658,58.4044742404,0.0,41.9242800987,36.8599292233,10.5045224799,0.0,9.34,1.16452247992
 08/20  16:00:00,337.313234954,25.9171078658,63.4725410782,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,306.151141866,25.9171078658,61.511641687,0.0,27.9495200658,27.7759469175,8.16952664742,0.0,7.005,1.16452664742
 08/20  18:00:00,298.14635076,25.9171078658,51.392107348,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,283.352816929,25.9171078658,46.016026413,0.0,13.9747600329,18.6919646116,5.83445568628,0.0,4.67,1.16445568628
 08/20  20:00:00,274.802003179,25.9171078658,40.5324580745,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,253.355864137,25.9171078658,53.7241897073,0.0,13.9747600329,18.6919646116,5.83431403045,0.0,4.67,1.16431403045
 08/20  22:00:00,138.649158823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,164.629331326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,147.2351849,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547220656,0.0,1.75125,1.16422220656
 08/21  01:00:00,140.369415902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,137.921191284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,137.780033161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,146.738747235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920376034,0.0,2.335,1.16420376034
 08/21  05:00:00,146.054405846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,225.639543857,25.9171078658,30.127474511,0.0,13.9747600329,18.6919646116,4.95254187841,0.262541878406,4.67,0.02
 08/21  07:00:00,223.747032996,25.9171078658,16.2764282716,0.0,13.9747600329,18.6919646116,5.40723439013,0.717234390129,4.67,0.02
 08/21  08:00:00,301.09585901,25.9171078658,20.3534607705,0.0,34.9369000822,32.3179380704,9.33697234182,0.0,8.1725,1.16447234182
 08/21  09:00:00,340.316348997,25.9171078658,27.4521396503,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  10:00:00,340.058301372,25.9171078658,30.5959279176,0.0,62.886420148,41.4019203762,11.6721914773,0.0,10.5075,1.1646914773
 08/21  11:00:00,348.958962738,25.9171078658,31.7129773274,0.0,62.886420148,41.4019203762,11.6722346649,0.0,10.5075,1.16473466491
 08/21  12:00:00,346.745338818,25.9171078658,34.0958928076,0.0,62.886420148,41.4019203762,11.6723085217,0.0,10.5075,1.16480852175
 08/21  13:00:00,355.250087595,25.9171078658,38.7336201661,0.0,62.886420148,41.4019203762,11.6723351094,0.0,10.5075,1.16483510942
 08/21  14:00:00,350.337096,25.9171078658,40.1066175192,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  15:00:00,343.484464269,25.9171078658,40.7651127606,0.0,62.886420148,41.4019203762,11.6722255506,0.0,10.5075,1.1647255506
 08/21  16:00:00,343.113293823,25.9171078658,41.4093947246,0.0,62.886420148,41.4019203762,11.6722514491,0.0,10.5075,1.16475144911
 08/21  17:00:00,339.796808623,25.9171078658,38.9816400101,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  18:00:00,323.763808857,25.9171078658,30.8853241549,0.0,41.9242800987,36.8599292233,10.5045761978,0.0,9.34,1.1645761978
 08/21  19:00:00,304.815596564,25.9171078658,22.6858529903,0.0,41.9242800987,36.8599292233,10.504535158,0.0,9.34,1.16453515796
 08/21  20:00:00,284.998072113,25.9171078658,17.6321704128,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  21:00:00,209.208938269,25.9171078658,18.2587374342,0.0,13.9747600329,18.6919646116,5.83442901403,0.0,4.67,1.16442901403
 08/21  22:00:00,133.264146242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,161.983455667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,143.20624919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,133.074168872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923941755,0.0,2.335,1.16423941755
 08/22  02:00:00,132.913559045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,133.532740359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,164.03824276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923887445,0.0,2.335,1.16423887445
 08/22  05:00:00,164.603174114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,233.69112237,25.9171078658,18.1010493434,0.0,13.9747600329,18.6919646116,4.93280344763,0.242803447626,4.67,0.02
 08/22  07:00:00,230.711645525,25.9171078658,11.7488976408,0.0,13.9747600329,18.6919646116,5.34627676272,0.656276762716,4.67,0.02
 08/22  08:00:00,295.548231787,25.9171078658,15.637148219,0.0,34.9369000822,32.3179380704,9.33694757834,0.0,8.1725,1.16444757834
 08/22  09:00:00,333.104127972,25.9171078658,21.4527135752,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,337.679336416,25.9171078658,26.5476611916,0.0,62.886420148,41.4019203762,11.6721682861,0.0,10.5075,1.16466828613
 08/22  11:00:00,353.262636283,25.9171078658,33.7104187807,0.0,62.886420148,41.4019203762,11.6723924563,0.0,10.5075,1.16489245629
 08/22  12:00:00,358.286040873,25.9171078658,40.5206352337,0.0,62.886420148,41.4019203762,11.6722880111,0.0,10.5075,1.16478801108
 08/22  13:00:00,369.21320346,25.9171078658,47.5360012513,0.0,62.886420148,41.4019203762,11.6723158779,0.0,10.5075,1.1648158779
 08/22  14:00:00,366.30360352,25.9171078658,51.2640290758,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  15:00:00,359.760095736,25.9171078658,52.9236940021,0.0,62.886420148,41.4019203762,11.67220721,0.0,10.5075,1.16470720997
 08/22  16:00:00,359.618538203,25.9171078658,53.7463227612,0.0,62.886420148,41.4019203762,11.6722343403,0.0,10.5075,1.16473434034
 08/22  17:00:00,343.061750692,25.9171078658,42.7283726755,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  18:00:00,327.25561199,25.9171078658,34.2486891408,0.0,41.9242800987,36.8599292233,10.5047064023,0.0,9.34,1.16470640234
 08/22  19:00:00,311.447091451,25.9171078658,33.2857829305,0.0,41.9242800987,36.8599292233,10.5045197123,0.0,9.34,1.16451971233
 08/22  20:00:00,296.672722736,25.9171078658,28.6036878109,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,225.381907878,25.9171078658,35.6449271461,0.0,13.9747600329,18.6919646116,5.83441428753,0.0,4.67,1.16441428753
 08/22  22:00:00,139.005573008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,166.388918693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,148.369182346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,138.575002841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922485073,0.0,2.335,1.16422485073
 08/23  02:00:00,135.981860803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,135.529695526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,144.188079639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922461203,0.0,2.335,1.16422461203
 08/23  05:00:00,142.557374103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,204.209746521,25.9171078658,13.7626032547,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,209.150818108,25.9171078658,8.94673808762,0.0,13.9747600329,18.6919646116,5.66784316764,0.977843167638,4.67,0.02
 08/23  08:00:00,287.718481491,25.9171078658,12.6952365747,0.0,34.9369000822,32.3179380704,9.33693429519,0.0,8.1725,1.16443429519
 08/23  09:00:00,322.204617238,25.9171078658,16.2212412199,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  10:00:00,318.551705214,25.9171078658,16.3629970434,0.0,62.886420148,41.4019203762,11.6721565253,0.0,10.5075,1.16465652528
 08/23  11:00:00,331.59960828,25.9171078658,17.9248047721,0.0,62.886420148,41.4019203762,11.6723823934,0.0,10.5075,1.16488239344
 08/23  12:00:00,327.65523004,25.9171078658,18.0848059781,0.0,62.886420148,41.4019203762,11.6722791494,0.0,10.5075,1.16477914936
 08/23  13:00:00,334.281919512,25.9171078658,21.6003106564,0.0,62.886420148,41.4019203762,11.672308317,0.0,10.5075,1.16480831696
 08/23  14:00:00,341.403947782,25.9171078658,31.5861519211,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,346.540212934,25.9171078658,40.772925297,0.0,62.886420148,41.4019203762,11.6722006048,0.0,10.5075,1.16470060477
 08/23  16:00:00,351.143546136,25.9171078658,44.9288806707,0.0,62.886420148,41.4019203762,11.672228987,0.0,10.5075,1.16472898703
 08/23  17:00:00,347.798638515,25.9171078658,42.9356171272,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,339.099707857,25.9171078658,40.1480923958,0.0,41.9242800987,36.8599292233,10.5047021737,0.0,9.34,1.16470217375
 08/23  19:00:00,330.367282504,25.9171078658,38.3191953822,0.0,41.9242800987,36.8599292233,10.5045162887,0.0,9.34,1.16451628868
 08/23  20:00:00,310.858518136,25.9171078658,31.5167104833,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  21:00:00,235.269993636,25.9171078658,38.0638262246,0.0,13.9747600329,18.6919646116,5.83441163695,0.0,4.67,1.16441163695
 08/23  22:00:00,139.027688092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,166.105573285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,148.239335964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
