Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/24  01:00:00,138.748747969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922232568,0.0,2.335,1.16422232568
 08/24  02:00:00,135.989483792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,135.953037771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,144.9253443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922237862,0.0,2.335,1.16422237862
 08/24  05:00:00,143.719538893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,212.064945973,25.9171078658,19.1900537791,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,216.343947568,25.9171078658,11.5139205014,0.0,13.9747600329,18.6919646116,5.49369307404,0.803693074044,4.67,0.02
 08/24  08:00:00,293.413476813,25.9171078658,15.038392626,0.0,34.9369000822,32.3179380704,9.33693299345,0.0,8.1725,1.16443299345
 08/24  09:00:00,331.934279932,25.9171078658,21.0998133086,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  10:00:00,334.693353638,25.9171078658,25.778774535,0.0,62.886420148,41.4019203762,11.6721566984,0.0,10.5075,1.16465669844
 08/24  11:00:00,357.520828003,25.9171078658,37.0422265996,0.0,62.886420148,41.4019203762,11.672384239,0.0,10.5075,1.16488423905
 08/24  12:00:00,363.740027979,25.9171078658,45.7041056847,0.0,62.886420148,41.4019203762,11.6722821939,0.0,10.5075,1.16478219393
 08/24  13:00:00,375.626918542,25.9171078658,53.6566919207,0.0,62.886420148,41.4019203762,11.6723127445,0.0,10.5075,1.1648127445
 08/24  14:00:00,378.267598408,25.9171078658,61.8446043013,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,378.627433014,25.9171078658,68.8581582191,0.0,62.886420148,41.4019203762,11.6722060537,0.0,10.5075,1.16470605373
 08/24  16:00:00,375.784447241,25.9171078658,67.5541359199,0.0,62.886420148,41.4019203762,11.6722357058,0.0,10.5075,1.16473570581
 08/24  17:00:00,373.738516541,25.9171078658,65.9221856956,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  18:00:00,360.81977904,25.9171078658,59.1022788395,0.0,41.9242800987,36.8599292233,10.5047100663,0.0,9.34,1.16471006634
 08/24  19:00:00,343.430420317,25.9171078658,50.0873795061,0.0,41.9242800987,36.8599292233,10.5045250509,0.0,9.34,1.16452505094
 08/24  20:00:00,320.120710053,25.9171078658,41.8967183563,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  21:00:00,245.96453059,25.9171078658,47.8192849596,0.0,13.9747600329,18.6919646116,5.8344212379,0.0,4.67,1.1644212379
 08/24  22:00:00,139.703227875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,166.092359877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,147.854026716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,138.257794805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923201705,0.0,2.335,1.16423201705
 08/25  02:00:00,135.651508297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,135.199324191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,163.721287184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923234752,0.0,2.335,1.16423234752
 08/25  05:00:00,163.872932413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,235.577673983,25.9171078658,21.9394182246,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,228.000270948,25.9171078658,12.2983610855,0.0,13.9747600329,18.6919646116,5.45344568436,0.763445684361,4.67,0.02
 08/25  08:00:00,295.900055485,25.9171078658,17.135104352,0.0,34.9369000822,32.3179380704,9.33694384557,0.0,8.1725,1.16444384557
 08/25  09:00:00,335.885111041,25.9171078658,24.3447913951,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,341.425795755,25.9171078658,31.0163587562,0.0,62.886420148,41.4019203762,11.6721689758,0.0,10.5075,1.16466897579
 08/25  11:00:00,360.645889484,25.9171078658,39.8950349965,0.0,62.886420148,41.4019203762,11.6723981727,0.0,10.5075,1.16489817266
 08/25  12:00:00,366.004192902,25.9171078658,47.7468505561,0.0,62.886420148,41.4019203762,11.672297324,0.0,10.5075,1.16479732399
 08/25  13:00:00,373.611716593,25.9171078658,52.2823915538,0.0,62.886420148,41.4019203762,11.6723293388,0.0,10.5075,1.16482933885
 08/25  14:00:00,373.65229657,25.9171078658,58.3510434868,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  15:00:00,370.865671188,25.9171078658,62.9624210335,0.0,62.886420148,41.4019203762,11.6722237335,0.0,10.5075,1.16472373346
 08/25  16:00:00,372.852190992,25.9171078658,65.0685724382,0.0,62.886420148,41.4019203762,11.6722546718,0.0,10.5075,1.16475467178
 08/25  17:00:00,373.069860093,25.9171078658,65.3517808986,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  18:00:00,360.63609387,25.9171078658,59.5423138466,0.0,41.9242800987,36.8599292233,10.504583241,0.0,9.34,1.16458324098
 08/25  19:00:00,333.038135451,25.9171078658,50.4954286337,0.0,41.9242800987,36.8599292233,10.5045463271,0.0,9.34,1.16454632713
 08/25  20:00:00,306.036349336,25.9171078658,39.0771082962,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  21:00:00,239.559176544,25.9171078658,48.6245127604,0.0,13.9747600329,18.6919646116,5.83444340231,0.0,4.67,1.16444340231
 08/25  22:00:00,140.310090194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  23:00:00,166.67550641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,148.688597481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,136.798249488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155663792,0.0,1.75125,1.1643163792
 08/26  02:00:00,134.12068881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,133.774156026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,142.540299995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550421302,0.0,1.75125,1.16425421302
 08/26  05:00:00,141.88649466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,202.324905168,25.9171078658,23.7271201142,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,202.614095654,25.9171078658,12.4611363276,0.0,6.98738001645,14.1499734587,4.98672534126,0.319789196636,3.5025,1.16443614462
 08/26  08:00:00,268.165803324,25.9171078658,15.9957531775,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,300.869662303,25.9171078658,22.0489389517,0.0,41.9242800987,36.8599292233,10.5044565713,0.0,9.34,1.16445657132
 08/26  10:00:00,335.553256408,25.9171078658,29.2243259782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  11:00:00,363.563222459,25.9171078658,41.2185481132,0.0,62.886420148,41.4019203762,11.6721979956,0.0,10.5075,1.16469799563
 08/26  12:00:00,365.097155989,25.9171078658,46.9048026447,0.0,62.886420148,41.4019203762,11.6724189743,0.0,10.5075,1.16491897435
 08/26  13:00:00,374.421158472,25.9171078658,52.5124618674,0.0,62.886420148,41.4019203762,11.6722695605,0.0,10.5075,1.1647695605
 08/26  14:00:00,374.063998168,25.9171078658,58.9365893714,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,368.037401978,25.9171078658,61.011687561,0.0,62.886420148,41.4019203762,11.6722374491,0.0,10.5075,1.16473744907
 08/26  16:00:00,369.601000904,25.9171078658,63.4239457595,0.0,62.886420148,41.4019203762,11.6722744703,0.0,10.5075,1.16477447028
 08/26  17:00:00,369.267320896,25.9171078658,63.2100384091,0.0,62.886420148,41.4019203762,11.6721370143,0.0,10.5075,1.16463701431
 08/26  18:00:00,338.428763505,25.9171078658,52.035901627,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,294.078351078,25.9171078658,43.0951557591,0.0,20.9621400493,23.2339557645,7.00213126112,0.0,5.8375,1.16463126112
 08/26  20:00:00,284.027212232,25.9171078658,37.6432818054,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  21:00:00,225.40442474,25.9171078658,41.9497337284,0.0,6.98738001645,14.1499734587,4.66688280083,0.0,3.5025,1.16438280083
 08/26  22:00:00,136.571392149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,163.558465949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,145.136709195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556384695,0.0,1.75125,1.16431384695
 08/27  01:00:00,135.29463324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,133.560777488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,133.825565811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549892811,0.0,1.75125,1.16424892811
 08/27  04:00:00,142.497113758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,141.600217482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,201.015580486,25.9171078658,22.6674748146,0.0,6.98738001645,14.1499734587,4.66676727436,0.0,3.5025,1.16426727436
 08/27  07:00:00,200.290021665,25.9171078658,11.7105732667,0.0,6.98738001645,14.1499734587,4.15281401109,0.630314011086,3.5025,0.02
 08/27  08:00:00,233.130803597,25.9171078658,11.2642918114,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,217.490357703,25.9171078658,11.581562761,0.0,6.98738001645,14.1499734587,4.6667889824,0.0,3.5025,1.1642889824
 08/27  10:00:00,255.823504921,25.9171078658,18.1231181582,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,283.640555892,25.9171078658,24.5840114521,0.0,27.9495200658,27.7759469175,8.16947300654,0.0,7.005,1.16447300654
 08/27  12:00:00,323.153533973,25.9171078658,39.1715758211,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,333.190284568,25.9171078658,45.0027531607,0.0,41.9242800987,36.8599292233,10.5045375719,0.0,9.34,1.16453757192
 08/27  14:00:00,328.510597244,25.9171078658,48.6652468798,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  15:00:00,325.325612717,25.9171078658,52.2264643565,0.0,41.9242800987,36.8599292233,10.50453127,0.0,9.34,1.16453126999
 08/27  16:00:00,328.027084421,25.9171078658,54.9491654301,0.0,41.9242800987,36.8599292233,10.5045788029,0.0,9.34,1.16457880293
 08/27  17:00:00,295.762588225,25.9171078658,52.8123005913,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,292.374952695,25.9171078658,46.852806308,0.0,13.9747600329,18.6919646116,5.83449504535,0.0,4.67,1.16449504535
 08/27  19:00:00,280.266428767,25.9171078658,41.0341093972,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,264.543012093,25.9171078658,33.1481211244,0.0,13.9747600329,18.6919646116,5.83439197111,0.0,4.67,1.16439197111
 08/27  21:00:00,241.244059682,25.9171078658,43.2993596201,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,137.126496195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,163.722554824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548513017,0.0,1.75125,1.16423513017
 08/27  24:00:00,145.51143436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,138.234333612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,136.225517964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,135.924253513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919524695,0.0,2.335,1.16419524695
 08/28  04:00:00,144.724335183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,143.599432312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,215.134739714,25.9171078658,22.9026541951,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,215.424386554,25.9171078658,12.4401149543,0.0,13.9747600329,18.6919646116,6.15104448296,0.316672531546,4.67,1.16437195142
 08/28  08:00:00,293.666221337,25.9171078658,16.3407648215,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  09:00:00,334.946004041,25.9171078658,24.047334915,0.0,62.886420148,41.4019203762,11.6720148928,0.0,10.5075,1.1645148928
 08/28  10:00:00,338.904903913,25.9171078658,29.4134591183,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,358.939887801,25.9171078658,38.4548528831,0.0,62.886420148,41.4019203762,11.6723724663,0.0,10.5075,1.16487246628
 08/28  12:00:00,359.860223827,25.9171078658,43.4968413825,0.0,62.886420148,41.4019203762,11.6724454309,0.0,10.5075,1.16494543094
 08/28  13:00:00,366.147126639,25.9171078658,47.1388526832,0.0,62.886420148,41.4019203762,11.6722940617,0.0,10.5075,1.16479406174
 08/28  14:00:00,363.669027691,25.9171078658,51.5675347539,0.0,62.886420148,41.4019203762,11.6723158623,0.0,10.5075,1.16481586226
 08/28  15:00:00,358.604292698,25.9171078658,54.2708546561,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  16:00:00,365.698054593,25.9171078658,60.1869688917,0.0,62.886420148,41.4019203762,11.6721385873,0.0,10.5075,1.16463858731
 08/28  17:00:00,355.340816344,25.9171078658,53.2673995921,0.0,62.886420148,41.4019203762,11.672185409,0.0,10.5075,1.16468540898
 08/28  18:00:00,324.706858235,25.9171078658,35.1645234651,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/28  19:00:00,305.566313588,25.9171078658,24.5979414625,0.0,41.9242800987,36.8599292233,10.5045196431,0.0,9.34,1.16451964308
 08/28  20:00:00,288.331887677,25.9171078658,21.5002597554,0.0,34.9369000822,32.3179380704,9.33699382692,0.0,8.1725,1.16449382692
 08/28  21:00:00,210.868831298,25.9171078658,21.1085755222,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,133.149402609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,161.897824864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927514532,0.0,2.335,1.16427514532
 08/28  24:00:00,143.198236114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,134.00468874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,132.340570388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,131.772134903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919682043,0.0,2.335,1.16419682043
 08/29  04:00:00,159.821929597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,159.742953444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,223.173839906,25.9171078658,13.0338460344,0.0,13.9747600329,18.6919646116,5.83419272075,0.0,4.67,1.16419272075
 08/29  07:00:00,218.871685577,25.9171078658,8.52081167911,0.0,13.9747600329,18.6919646116,5.77043541945,1.08043541945,4.67,0.02
 08/29  08:00:00,283.856001479,25.9171078658,11.7849796296,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,320.504601921,25.9171078658,16.0940791442,0.0,62.886420148,41.4019203762,11.6720792587,0.0,10.5075,1.16457925872
 08/29  10:00:00,322.037132743,25.9171078658,18.6096107724,0.0,62.886420148,41.4019203762,11.6720927158,0.0,10.5075,1.16459271583
 08/29  11:00:00,346.393949542,25.9171078658,27.8404403081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  12:00:00,352.853036219,25.9171078658,36.9388106573,0.0,62.886420148,41.4019203762,11.6723204795,0.0,10.5075,1.1648204795
 08/29  13:00:00,358.941517772,25.9171078658,40.8774383348,0.0,62.886420148,41.4019203762,11.6723632926,0.0,10.5075,1.16486329259
 08/29  14:00:00,354.307076375,25.9171078658,43.4681240722,0.0,62.886420148,41.4019203762,11.6722208849,0.0,10.5075,1.16472088486
 08/29  15:00:00,349.497773186,25.9171078658,46.6028989724,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  16:00:00,355.330118714,25.9171078658,51.1379663396,0.0,62.886420148,41.4019203762,11.6722107654,0.0,10.5075,1.16471076544
 08/29  17:00:00,352.568424806,25.9171078658,49.3104538689,0.0,62.886420148,41.4019203762,11.672258979,0.0,10.5075,1.16475897896
 08/29  18:00:00,329.971047555,25.9171078658,37.0406367385,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/29  19:00:00,301.741637855,25.9171078658,25.8865857869,0.0,41.9242800987,36.8599292233,10.5045945745,0.0,9.34,1.16459457452
 08/29  20:00:00,281.63716507,25.9171078658,20.8178753988,0.0,34.9369000822,32.3179380704,9.3370699574,0.0,8.1725,1.1645699574
 08/29  21:00:00,210.051575701,25.9171078658,24.2421489648,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,134.34543982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,161.51239679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928154222,0.0,2.335,1.16428154222
 08/29  24:00:00,142.803429468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,133.306359364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,131.439383895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922298007,0.0,2.335,1.16422298007
 08/30  03:00:00,130.484945205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,138.296946422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,137.054704863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,193.948826688,25.9171078658,8.10514880374,0.0,13.9747600329,18.6919646116,5.83420892053,0.0,4.67,1.16420892053
 08/30  07:00:00,199.242758789,25.9171078658,5.612096618,0.0,13.9747600329,18.6919646116,5.13336843468,0.443368434681,4.67,0.02
 08/30  08:00:00,280.129913984,25.9171078658,9.92849434314,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  09:00:00,321.223026783,25.9171078658,15.5019771488,0.0,62.886420148,41.4019203762,11.6720966517,0.0,10.5075,1.16459665172
 08/30  10:00:00,325.143305245,25.9171078658,19.4561794254,0.0,62.886420148,41.4019203762,11.6721730844,0.0,10.5075,1.16467308441
 08/30  11:00:00,347.20758091,25.9171078658,27.7727684287,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  12:00:00,349.581136444,25.9171078658,35.0632221935,0.0,62.886420148,41.4019203762,11.6724024717,0.0,10.5075,1.16490247175
 08/30  13:00:00,361.28942765,25.9171078658,42.4316318726,0.0,62.886420148,41.4019203762,11.6724469071,0.0,10.5075,1.16494690711
 08/30  14:00:00,362.367451146,25.9171078658,49.8144720677,0.0,62.886420148,41.4019203762,11.6723058913,0.0,10.5075,1.16480589133
 08/30  15:00:00,360.505811814,25.9171078658,54.6576688714,0.0,62.886420148,41.4019203762,11.6721297217,0.0,10.5075,1.16462972167
 08/30  16:00:00,363.074576999,25.9171078658,56.9858489523,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  17:00:00,360.249002805,25.9171078658,55.2887521808,0.0,62.886420148,41.4019203762,11.6721876145,0.0,10.5075,1.16468761454
 08/30  18:00:00,346.968369624,25.9171078658,48.9747880769,0.0,41.9242800987,36.8599292233,10.5046363606,0.0,9.34,1.16463636063
 08/30  19:00:00,335.141113228,25.9171078658,41.9399666257,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  20:00:00,300.101988852,25.9171078658,28.3958165316,0.0,34.9369000822,32.3179380704,9.33703297096,0.0,8.1725,1.16453297096
 08/30  21:00:00,221.549705416,25.9171078658,28.7974747624,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,134.344639819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928394867,0.0,2.335,1.16428394867
 08/30  23:00:00,162.284469068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  24:00:00,142.434961834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,132.600058148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,131.129277536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925148099,0.0,2.335,1.16425148099
 08/31  03:00:00,130.884002813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,139.440609557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,138.762923161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,197.762658699,25.9171078658,10.6136386196,0.0,13.9747600329,18.6919646116,5.83423999797,0.0,4.67,1.16423999797
 08/31  07:00:00,201.497399784,25.9171078658,6.97659918219,0.0,13.9747600329,18.6919646116,5.663626421,0.973626420996,4.67,0.02
 08/31  08:00:00,281.689252249,25.9171078658,10.8159538906,0.0,34.9369000822,32.3179380704,9.33690805258,0.0,8.1725,1.16440805258
 08/31  09:00:00,320.104068624,25.9171078658,15.5811576614,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,321.30172756,25.9171078658,18.7747428151,0.0,62.886420148,41.4019203762,11.6721222612,0.0,10.5075,1.16462226119
 08/31  11:00:00,347.130809763,25.9171078658,28.1807743571,0.0,62.886420148,41.4019203762,11.6722545555,0.0,10.5075,1.16475455546
 08/31  12:00:00,350.910401241,25.9171078658,36.4476965504,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  13:00:00,359.839664482,25.9171078658,41.75365898,0.0,62.886420148,41.4019203762,11.6723545823,0.0,10.5075,1.16485458232
 08/31  14:00:00,356.226440515,25.9171078658,45.6309043376,0.0,62.886420148,41.4019203762,11.6722401074,0.0,10.5075,1.16474010735
 08/31  15:00:00,352.971391472,25.9171078658,49.4534112632,0.0,62.886420148,41.4019203762,11.6722317697,0.0,10.5075,1.16473176969
 08/31  16:00:00,349.104710679,25.9171078658,47.2549023824,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  17:00:00,341.052423424,25.9171078658,41.9193359985,0.0,62.886420148,41.4019203762,11.6721313706,0.0,10.5075,1.16463137063
 08/31  18:00:00,330.23229819,25.9171078658,37.1193723531,0.0,41.9242800987,36.8599292233,10.5045929637,0.0,9.34,1.16459296369
 08/31  19:00:00,319.63724378,25.9171078658,31.5950828815,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,294.661469002,25.9171078658,24.7182263391,0.0,34.9369000822,32.3179380704,9.33701138572,0.0,8.1725,1.16451138572
 08/31  21:00:00,218.072638988,25.9171078658,25.4043031945,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,134.727322911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935064968,0.0,2.335,1.16435064968
 08/31  23:00:00,163.554910543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,145.357523038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,134.797018136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,133.642028135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923232355,0.0,2.335,1.16423232355
 09/01  03:00:00,133.337655966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,161.92609494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,161.807256116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922575038,0.0,2.335,1.16422575038
 09/01  06:00:00,228.550844456,25.9171078658,16.1267959614,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,223.831267184,25.9171078658,10.1920182604,0.0,13.9747600329,18.6919646116,5.06875609509,0.378756095093,4.67,0.02
 09/01  08:00:00,290.059791264,25.9171078658,14.1208679822,0.0,34.9369000822,32.3179380704,9.33691202815,0.0,8.1725,1.16441202815
 09/01  09:00:00,325.198914891,25.9171078658,18.0774557139,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,324.594479846,25.9171078658,19.9783061013,0.0,62.886420148,41.4019203762,11.6720865281,0.0,10.5075,1.16458652811
 09/01  11:00:00,337.809517628,25.9171078658,22.5296230416,0.0,62.886420148,41.4019203762,11.6723667452,0.0,10.5075,1.16486674524
 09/01  12:00:00,338.438270406,25.9171078658,28.1599923103,0.0,62.886420148,41.4019203762,11.6722873381,0.0,10.5075,1.16478733805
 09/01  13:00:00,344.633550902,25.9171078658,31.4810620772,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  14:00:00,343.159454972,25.9171078658,35.5108788102,0.0,62.886420148,41.4019203762,11.6721891266,0.0,10.5075,1.16468912665
 09/01  15:00:00,344.683456083,25.9171078658,42.572195125,0.0,62.886420148,41.4019203762,11.672193846,0.0,10.5075,1.16469384604
 09/01  16:00:00,349.813364141,25.9171078658,46.5325947678,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,351.110735124,25.9171078658,47.4759608671,0.0,62.886420148,41.4019203762,11.6722502839,0.0,10.5075,1.16475028387
 09/01  18:00:00,337.018346015,25.9171078658,40.9404674482,0.0,41.9242800987,36.8599292233,10.5047134235,0.0,9.34,1.16471342355
 09/01  19:00:00,317.673277023,25.9171078658,35.8830571924,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  20:00:00,296.079734002,25.9171078658,30.4259464335,0.0,34.9369000822,32.3179380704,9.33700498502,0.0,8.1725,1.16450498502
 09/01  21:00:00,224.687764857,25.9171078658,35.3700439365,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,137.654914611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935093715,0.0,2.335,1.16435093715
 09/01  23:00:00,164.017596839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,144.480858932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,132.469838166,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556577002,0.0,1.75125,1.16431577002
 09/02  02:00:00,131.35352082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,131.223240114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,140.296346288,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548818302,0.0,1.75125,1.16423818302
 09/02  05:00:00,139.890971849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,191.831024139,25.9171078658,15.3671887939,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,194.400581583,25.9171078658,8.07734625854,0.0,6.98738001645,14.1499734587,5.79533219579,1.12843719285,3.5025,1.16439500294
 09/02  08:00:00,251.4159432,25.9171078658,9.21843421881,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,282.423091303,25.9171078658,13.6246395742,0.0,41.9242800987,36.8599292233,10.5044405787,0.0,9.34,1.16444057875
 09/02  10:00:00,313.849104948,25.9171078658,17.1152614814,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,333.344692946,25.9171078658,19.8858934027,0.0,62.886420148,41.4019203762,11.6722586857,0.0,10.5075,1.16475868575
 09/02  12:00:00,335.293822775,25.9171078658,25.030108606,0.0,62.886420148,41.4019203762,11.6723176616,0.0,10.5075,1.16481766159
 09/02  13:00:00,350.036698756,25.9171078658,34.3611630953,0.0,62.886420148,41.4019203762,11.67236733,0.0,10.5075,1.16486732995
 09/02  14:00:00,344.844883778,25.9171078658,35.9002385595,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  15:00:00,338.679141016,25.9171078658,37.6050871401,0.0,62.886420148,41.4019203762,11.672154876,0.0,10.5075,1.16465487596
 09/02  16:00:00,343.028033019,25.9171078658,41.3767133911,0.0,62.886420148,41.4019203762,11.6722027485,0.0,10.5075,1.16470274853
 09/02  17:00:00,342.669059988,25.9171078658,41.0643219482,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  18:00:00,308.24607527,25.9171078658,28.4926807667,0.0,34.9369000822,32.3179380704,9.33720677959,0.0,8.1725,1.16470677959
 09/02  19:00:00,268.084116751,25.9171078658,20.6331362482,0.0,20.9621400493,23.2339557645,7.00207731564,0.0,5.8375,1.16457731564
 09/02  20:00:00,260.243850457,25.9171078658,18.5634207863,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,205.744696547,25.9171078658,25.3555937239,0.0,6.98738001645,14.1499734587,4.66693692104,0.0,3.5025,1.16443692104
 09/02  22:00:00,135.192330907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,162.918733858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,144.552435114,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551955439,0.0,1.75125,1.16426955439
 09/03  01:00:00,134.562142361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,132.27916199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,131.389280998,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545781806,0.0,1.75125,1.16420781806
 09/03  04:00:00,140.075601048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,139.679051578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,190.800540586,25.9171078658,14.2350329499,0.0,6.98738001645,14.1499734587,4.6667299081,0.0,3.5025,1.1642299081
 09/03  07:00:00,198.634693856,25.9171078658,8.66928022639,0.0,6.98738001645,14.1499734587,3.9083888561,0.385888856102,3.5025,0.02
 09/03  08:00:00,227.923837796,25.9171078658,8.44826304718,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  09:00:00,213.835502577,25.9171078658,9.54346022058,0.0,6.98738001645,14.1499734587,4.66684259694,0.0,3.5025,1.16434259694
 09/03  10:00:00,249.438860052,25.9171078658,13.9787793752,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,263.304920245,25.9171078658,13.1029190237,0.0,27.9495200658,27.7759469175,8.16957783933,0.0,7.005,1.16457783933
 09/03  12:00:00,287.371438075,25.9171078658,16.3087670169,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  13:00:00,293.776289141,25.9171078658,17.9140133322,0.0,41.9242800987,36.8599292233,10.5045290275,0.0,9.34,1.16452902751
 09/03  14:00:00,290.236488543,25.9171078658,20.3048565576,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,289.654576943,25.9171078658,22.8069489047,0.0,41.9242800987,36.8599292233,10.5045322426,0.0,9.34,1.16453224262
 09/03  16:00:00,291.029044794,25.9171078658,23.9355849488,0.0,41.9242800987,36.8599292233,10.5045902112,0.0,9.34,1.16459021116
 09/03  17:00:00,259.715091671,25.9171078658,21.6023691792,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  18:00:00,257.782287984,25.9171078658,17.5947510154,0.0,13.9747600329,18.6919646116,5.8344036284,0.0,4.67,1.1644036284
 09/03  19:00:00,247.783283665,25.9171078658,15.7376589458,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  20:00:00,241.009690068,25.9171078658,14.1505490065,0.0,13.9747600329,18.6919646116,5.83441780936,0.0,4.67,1.16441780936
 09/03  21:00:00,215.011808443,25.9171078658,20.3714174715,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,135.341624015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,162.599493704,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155133957,0.0,1.75125,1.1642633957
 09/03  24:00:00,143.81540435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,133.960627558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,132.343597515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,132.109836332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547838188,0.0,1.75125,1.16422838188
 09/04  04:00:00,140.635003217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,139.986902756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,190.453361633,25.9171078658,13.1290785538,0.0,6.98738001645,14.1499734587,4.66674867714,0.0,3.5025,1.16424867714
 09/04  07:00:00,201.660289368,25.9171078658,8.92465462319,0.0,6.98738001645,14.1499734587,4.5255501786,1.0030501786,3.5025,0.02
 09/04  08:00:00,229.881771644,25.9171078658,8.40179270452,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  09:00:00,212.391053888,25.9171078658,8.55835828985,0.0,6.98738001645,14.1499734587,4.66684608004,0.0,3.5025,1.16434608004
 09/04  10:00:00,248.9765253,25.9171078658,13.3292034332,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  11:00:00,270.73540167,25.9171078658,15.0364113465,0.0,27.9495200658,27.7759469175,8.16954380864,0.0,7.005,1.16454380864
 09/04  12:00:00,307.063598018,25.9171078658,26.918431583,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  13:00:00,318.892292229,25.9171078658,34.0790692197,0.0,41.9242800987,36.8599292233,10.5046206177,0.0,9.34,1.1646206177
 09/04  14:00:00,309.734142795,25.9171078658,33.7049089027,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,297.448173286,25.9171078658,30.9747353888,0.0,41.9242800987,36.8599292233,10.5046252115,0.0,9.34,1.16462521147
 09/04  16:00:00,296.475886836,25.9171078658,30.8364359908,0.0,41.9242800987,36.8599292233,10.5045466394,0.0,9.34,1.16454663944
 09/04  17:00:00,257.557671711,25.9171078658,22.7273579975,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,248.889629176,25.9171078658,13.9424570174,0.0,13.9747600329,18.6919646116,6.45957281431,0.625073276503,4.67,1.16449953781
 09/04  19:00:00,237.915454469,25.9171078658,11.611280235,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  20:00:00,232.153975063,25.9171078658,10.5882794079,0.0,13.9747600329,18.6919646116,5.83441404069,0.0,4.67,1.16441404069
 09/04  21:00:00,203.480899294,25.9171078658,12.1505412567,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,131.241733071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,159.440565495,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547948835,0.0,1.75125,1.16422948835
 09/04  24:00:00,141.629483331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,132.851664834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,131.119214426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921265127,0.0,2.335,1.16421265127
 09/05  03:00:00,131.103910642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,160.043010006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,159.729523682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,218.474666364,25.9171078658,8.12196593532,0.0,13.9747600329,18.6919646116,5.83420058743,0.0,4.67,1.16420058743
 09/05  07:00:00,221.257525083,25.9171078658,6.33839947937,0.0,13.9747600329,18.6919646116,5.21541458639,0.525414586395,4.67,0.02
 09/05  08:00:00,283.627542012,25.9171078658,10.084267512,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,320.522877299,25.9171078658,14.5666026424,0.0,62.886420148,41.4019203762,11.6721001955,0.0,10.5075,1.16460019554
 09/05  10:00:00,324.546474647,25.9171078658,18.3645088503,0.0,62.886420148,41.4019203762,11.6721869046,0.0,10.5075,1.16468690461
 09/05  11:00:00,345.914404045,25.9171078658,26.6761276057,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  12:00:00,343.972616736,25.9171078658,29.4765923729,0.0,62.886420148,41.4019203762,11.6724300378,0.0,10.5075,1.16493003779
 09/05  13:00:00,328.608144954,25.9171078658,19.5483517248,0.0,62.886420148,41.4019203762,12.0366610269,0.364368697535,10.5075,1.16479232941
 09/05  14:00:00,314.269897808,25.9171078658,15.9913674543,0.0,62.886420148,41.4019203762,12.0783556827,0.40617102094,10.5075,1.16468466171
 09/05  15:00:00,306.16074762,25.9171078658,15.8456463059,0.0,62.886420148,41.4019203762,11.6721842344,0.0,10.5075,1.16468423444
 09/05  16:00:00,305.826680509,25.9171078658,15.5364531512,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  17:00:00,307.005154814,25.9171078658,15.5098886999,0.0,62.886420148,41.4019203762,11.6722524383,0.0,10.5075,1.16475243825
 09/05  18:00:00,301.852319589,25.9171078658,14.5517326181,0.0,41.9242800987,36.8599292233,10.5047098884,0.0,9.34,1.16470988838
 09/05  19:00:00,286.577745221,25.9171078658,13.7225605187,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  20:00:00,271.644063209,25.9171078658,12.1498684617,0.0,34.9369000822,32.3179380704,9.33711363184,0.0,8.1725,1.16461363184
 09/05  21:00:00,194.438614985,25.9171078658,10.1426401445,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,133.574974394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928580867,0.0,2.335,1.16428580867
 09/05  23:00:00,160.958689674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,141.640432624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,130.798824053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,129.566005953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921031327,0.0,2.335,1.16421031327
 09/06  03:00:00,129.234573079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,137.153462399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,136.439852688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920561749,0.0,2.335,1.16420561749
 09/06  06:00:00,188.950294055,25.9171078658,3.80996017702,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,197.807456742,25.9171078658,2.40194570012,0.0,13.9747600329,18.6919646116,11.6546417728,6.96464177282,4.67,0.02
 09/06  08:00:00,274.018621256,25.9171078658,6.2694704485,0.0,34.9369000822,32.3179380704,9.33689909045,0.0,8.1725,1.16439909045
 09/06  09:00:00,310.655375905,25.9171078658,10.6742715735,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,312.086343684,25.9171078658,13.1463454341,0.0,62.886420148,41.4019203762,11.6720834403,0.0,10.5075,1.16458344033
 09/06  11:00:00,331.873246191,25.9171078658,16.3336963116,0.0,62.886420148,41.4019203762,11.6723755861,0.0,10.5075,1.16487558615
 09/06  12:00:00,333.056775099,25.9171078658,22.4269854772,0.0,62.886420148,41.4019203762,11.6723045187,0.0,10.5075,1.16480451867
 09/06  13:00:00,345.895414071,25.9171078658,30.625447162,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  14:00:00,347.504766082,25.9171078658,38.2427790455,0.0,62.886420148,41.4019203762,11.6722138968,0.0,10.5075,1.1647138968
 09/06  15:00:00,345.13128063,25.9171078658,42.5390217925,0.0,62.886420148,41.4019203762,11.6722268478,0.0,10.5075,1.16472684781
 09/06  16:00:00,344.294547598,25.9171078658,42.7646907221,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  17:00:00,342.883775001,25.9171078658,42.0565721209,0.0,62.886420148,41.4019203762,11.6722921097,0.0,10.5075,1.16479210972
 09/06  18:00:00,332.155418164,25.9171078658,37.7752927597,0.0,41.9242800987,36.8599292233,10.5046129363,0.0,9.34,1.16461293633
 09/06  19:00:00,317.595281201,25.9171078658,30.2511646746,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,290.827462793,25.9171078658,21.8502115235,0.0,34.9369000822,32.3179380704,9.33706012544,0.0,8.1725,1.16456012544
 09/06  21:00:00,215.361603814,25.9171078658,23.9767393909,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  22:00:00,133.413897403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935162495,0.0,2.335,1.16435162495
 09/06  23:00:00,161.230148032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,141.829828724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,130.995964108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922656087,0.0,2.335,1.16422656087
 09/07  02:00:00,128.707258836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,127.426884065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,134.425904362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,133.372101043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922926451,0.0,2.335,1.16422926451
 09/07  06:00:00,187.440162142,25.9171078658,5.10163107777,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,193.689214234,25.9171078658,3.21045497459,0.0,13.9747600329,18.6919646116,13.3632406391,8.67324063909,4.67,0.02
 09/07  08:00:00,271.627789824,25.9171078658,7.03413448599,0.0,34.9369000822,32.3179380704,9.33689499231,0.0,8.1725,1.16439499231
 09/07  09:00:00,310.738627135,25.9171078658,11.648140817,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  10:00:00,312.127208049,25.9171078658,14.1400925945,0.0,62.886420148,41.4019203762,11.6721445658,0.0,10.5075,1.1646445658
 09/07  11:00:00,335.438096668,25.9171078658,19.6008599208,0.0,62.886420148,41.4019203762,11.6724014708,0.0,10.5075,1.16490147084
 09/07  12:00:00,337.71092926,25.9171078658,27.3429433987,0.0,62.886420148,41.4019203762,11.672320431,0.0,10.5075,1.16482043102
 09/07  13:00:00,346.33409391,25.9171078658,32.5107879629,0.0,62.886420148,41.4019203762,11.6723750943,0.0,10.5075,1.16487509426
 09/07  14:00:00,340.399919013,25.9171078658,35.4404563139,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  15:00:00,338.660951641,25.9171078658,39.7066780934,0.0,62.886420148,41.4019203762,11.6721289911,0.0,10.5075,1.16462899108
 09/07  16:00:00,343.225091904,25.9171078658,43.3056838649,0.0,62.886420148,41.4019203762,11.6721787128,0.0,10.5075,1.16467871278
 09/07  17:00:00,342.476440128,25.9171078658,42.7593049691,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  18:00:00,329.479050061,25.9171078658,36.788833217,0.0,41.9242800987,36.8599292233,10.5046830539,0.0,9.34,1.16468305391
 09/07  19:00:00,314.787926776,25.9171078658,29.2439400017,0.0,41.9242800987,36.8599292233,10.504531677,0.0,9.34,1.16453167695
 09/07  20:00:00,287.607710811,25.9171078658,20.8938714352,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,212.336817526,25.9171078658,22.2387996121,0.0,13.9747600329,18.6919646116,5.83446822251,0.0,4.67,1.16446822251
 09/07  22:00:00,132.987113688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,161.19466085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,141.411439711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919069535,0.0,2.335,1.16419069535
 09/08  01:00:00,130.748235431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,129.194313661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,128.674262632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,155.418452638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920919169,0.0,2.335,1.16420919169
 09/08  05:00:00,154.952427595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,210.996775952,25.9171078658,6.63622275619,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  07:00:00,210.632494119,25.9171078658,4.65623602518,0.0,13.9747600329,18.6919646116,6.26963107022,0.435288678103,4.67,1.16434239211
 09/08  08:00:00,274.448140175,25.9171078658,8.02546248765,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  09:00:00,310.90251949,25.9171078658,12.0539848597,0.0,62.886420148,41.4019203762,11.6720007436,0.0,10.5075,1.16450074356
 09/08  10:00:00,311.919690368,25.9171078658,14.1421393714,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  11:00:00,332.186438776,25.9171078658,17.8526314597,0.0,62.886420148,41.4019203762,11.6722587926,0.0,10.5075,1.16475879264
 09/08  12:00:00,330.559579945,25.9171078658,22.3739680303,0.0,62.886420148,41.4019203762,11.6723531434,0.0,10.5075,1.1648531434
 09/08  13:00:00,341.293936339,25.9171078658,28.9546381997,0.0,62.886420148,41.4019203762,11.6724122476,0.0,10.5075,1.16491224756
 09/08  14:00:00,341.625396081,25.9171078658,35.4319154685,0.0,62.886420148,41.4019203762,11.6722577358,0.0,10.5075,1.16475773576
 09/08  15:00:00,342.502670363,25.9171078658,41.5682089847,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  16:00:00,345.689595686,25.9171078658,44.1743793313,0.0,62.886420148,41.4019203762,11.6722542189,0.0,10.5075,1.16475421892
 09/08  17:00:00,341.889737568,25.9171078658,41.7914154926,0.0,62.886420148,41.4019203762,11.6721600722,0.0,10.5075,1.1646600722
 09/08  18:00:00,329.485340058,25.9171078658,36.2934280916,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  19:00:00,306.996037212,25.9171078658,29.6772048191,0.0,41.9242800987,36.8599292233,10.504507029,0.0,9.34,1.16450702897
 09/08  20:00:00,281.585540441,25.9171078658,21.7949911646,0.0,34.9369000822,32.3179380704,9.33699670792,0.0,8.1725,1.16449670792
 09/08  21:00:00,212.199238534,25.9171078658,26.2390145987,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,134.455292551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,162.314341828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928199303,0.0,2.335,1.16428199303
 09/08  24:00:00,142.79173977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,129.878657969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,128.413531614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551470111,0.0,1.75125,1.16426470111
 09/09  03:00:00,127.923855812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,136.104400587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,135.434081665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,182.263146149,25.9171078658,8.99680721488,0.0,6.98738001645,14.1499734587,4.66676464738,0.0,3.5025,1.16426464738
 09/09  07:00:00,189.996543655,25.9171078658,5.73192618505,0.0,6.98738001645,14.1499734587,4.58361355109,1.06111355109,3.5025,0.02
 09/09  08:00:00,249.603985349,25.9171078658,7.63727694816,0.0,20.9621400493,23.2339557645,7.0019971399,0.0,5.8375,1.1644971399
 09/09  09:00:00,282.687517425,25.9171078658,12.6479478845,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,318.95429048,25.9171078658,18.8733229301,0.0,62.886420148,41.4019203762,11.6721898891,0.0,10.5075,1.16468988913
 09/09  11:00:00,345.547134484,25.9171078658,27.8542430113,0.0,62.886420148,41.4019203762,11.672273047,0.0,10.5075,1.16477304704
 09/09  12:00:00,355.211105303,25.9171078658,38.4347207466,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  13:00:00,366.696275828,25.9171078658,46.4422150967,0.0,62.886420148,41.4019203762,11.6723822703,0.0,10.5075,1.16488227028
 09/09  14:00:00,366.057854049,25.9171078658,51.7951407213,0.0,62.886420148,41.4019203762,11.6722694703,0.0,10.5075,1.16476947029
 09/09  15:00:00,362.454239655,25.9171078658,55.4059660038,0.0,62.886420148,41.4019203762,11.672177116,0.0,10.5075,1.16467711595
 09/09  16:00:00,364.072145689,25.9171078658,57.8981450754,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,363.788976636,25.9171078658,57.9082609923,0.0,62.886420148,41.4019203762,11.6722201921,0.0,10.5075,1.16472019206
 09/09  18:00:00,329.602742093,25.9171078658,45.333020319,0.0,34.9369000822,32.3179380704,9.3372348314,0.0,8.1725,1.1647348314
 09/09  19:00:00,288.782354661,25.9171078658,34.3752357905,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  20:00:00,273.388125223,25.9171078658,29.0292418603,0.0,20.9621400493,23.2339557645,7.0019860628,0.0,5.8375,1.1644860628
 09/09  21:00:00,217.110534657,25.9171078658,35.4129997812,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,135.93429565,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156392942,0.0,1.75125,1.1643892942
 09/09  23:00:00,163.086511998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,145.376633935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,136.297723184,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551587625,0.0,1.75125,1.16426587625
 09/10  02:00:00,134.152301435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,133.890535652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,143.117478703,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546213602,0.0,1.75125,1.16421213602
 09/10  05:00:00,142.330693671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,201.755719698,25.9171078658,22.8631558196,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
