Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  07:00:00,206.211853465,25.9171078658,12.0120466337,0.0,6.98738001645,14.1499734587,4.98444570323,0.31763678967,3.5025,1.16430891356
 09/10  08:00:00,234.938283614,25.9171078658,11.3257127403,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  09:00:00,221.01055208,25.9171078658,12.3775586073,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  10:00:00,260.059678744,25.9171078658,19.5435898195,0.0,27.9495200658,27.7759469175,8.16949742404,0.0,7.005,1.16449742404
 09/10  11:00:00,283.364389395,25.9171078658,24.1004964762,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  12:00:00,320.396232408,25.9171078658,37.0161557102,0.0,41.9242800987,36.8599292233,10.5045373575,0.0,9.34,1.16453735754
 09/10  13:00:00,329.632394215,25.9171078658,42.2151448475,0.0,41.9242800987,36.8599292233,10.5045839278,0.0,9.34,1.16458392781
 09/10  14:00:00,325.752472262,25.9171078658,45.4670150706,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  15:00:00,322.7551792,25.9171078658,49.646283786,0.0,41.9242800987,36.8599292233,10.5045936076,0.0,9.34,1.16459360763
 09/10  16:00:00,324.150940417,25.9171078658,51.1583603629,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,290.110442161,25.9171078658,48.3437666414,0.0,27.9495200658,27.7759469175,8.16962708907,0.0,7.005,1.16462708907
 09/10  18:00:00,281.749295244,25.9171078658,38.3212023239,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  19:00:00,270.584862364,25.9171078658,30.777893979,0.0,13.9747600329,18.6919646116,5.8344628431,0.0,4.67,1.1644628431
 09/10  20:00:00,255.529203705,25.9171078658,24.9963113582,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  21:00:00,233.553229403,25.9171078658,37.1719024021,0.0,13.9747600329,18.6919646116,5.83436408757,0.0,4.67,1.16436408757
 09/10  22:00:00,136.273095047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,163.262874299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,144.69183935,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548324096,0.0,1.75125,1.16423324096
 09/11  01:00:00,137.467765892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,135.045306344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,134.546259162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,143.631789132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923565639,0.0,2.335,1.16423565639
 09/11  05:00:00,143.301150441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,213.472960774,25.9171078658,20.7523614526,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  07:00:00,218.085144595,25.9171078658,11.455204854,0.0,13.9747600329,18.6919646116,6.462548902,0.628177307855,4.67,1.16437159415
 09/11  08:00:00,291.245682136,25.9171078658,14.5984868123,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/11  09:00:00,327.701280599,25.9171078658,19.8964489324,0.0,62.886420148,41.4019203762,11.6720357513,0.0,10.5075,1.16453575133
 09/11  10:00:00,327.868134205,25.9171078658,21.8343673388,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  11:00:00,343.100500239,25.9171078658,26.0881970002,0.0,62.886420148,41.4019203762,11.6723011495,0.0,10.5075,1.16480114952
 09/11  12:00:00,343.658784951,25.9171078658,29.3035639124,0.0,62.886420148,41.4019203762,11.6724021397,0.0,10.5075,1.16490213972
 09/11  13:00:00,355.818753777,25.9171078658,37.4306101086,0.0,62.886420148,41.4019203762,11.6724675912,0.0,10.5075,1.16496759125
 09/11  14:00:00,352.583362526,25.9171078658,40.2998380962,0.0,62.886420148,41.4019203762,11.672317607,0.0,10.5075,1.16481760695
 09/11  15:00:00,348.061705258,25.9171078658,42.8330710701,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  16:00:00,351.149163866,25.9171078658,46.5200336169,0.0,62.886420148,41.4019203762,11.67215862,0.0,10.5075,1.16465862001
 09/11  17:00:00,355.996104049,25.9171078658,49.9453628013,0.0,62.886420148,41.4019203762,11.6722304394,0.0,10.5075,1.1647304394
 09/11  18:00:00,342.949683972,25.9171078658,43.9293564968,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  19:00:00,333.92902725,25.9171078658,37.2358070118,0.0,41.9242800987,36.8599292233,10.5045818112,0.0,9.34,1.16458181123
 09/11  20:00:00,310.942448404,25.9171078658,33.2903617931,0.0,34.9369000822,32.3179380704,9.33707630427,0.0,8.1725,1.16457630427
 09/11  21:00:00,238.667673974,25.9171078658,41.1832859909,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,136.210756186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,159.07072264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929205833,0.0,2.335,1.16429205833
 09/11  24:00:00,138.604242903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,129.986637507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,128.852317516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923844382,0.0,2.335,1.16423844382
 09/12  03:00:00,128.371679299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,154.66163555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,154.016734991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,208.523992184,25.9171078658,4.62309366063,0.0,13.9747600329,18.6919646116,5.83422908473,0.0,4.67,1.16422908473
 09/12  07:00:00,206.965915103,25.9171078658,2.83840137467,0.0,13.9747600329,18.6919646116,7.45889296224,2.76889296224,4.67,0.02
 09/12  08:00:00,267.634935369,25.9171078658,5.24629319178,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  09:00:00,301.238607406,25.9171078658,8.36156276032,0.0,62.886420148,41.4019203762,11.6720805694,0.0,10.5075,1.16458056944
 09/12  10:00:00,299.543791183,25.9171078658,9.45817658369,0.0,62.886420148,41.4019203762,11.6720955395,0.0,10.5075,1.16459553952
 09/12  11:00:00,319.174210902,25.9171078658,10.8878551138,0.0,62.886420148,41.4019203762,11.6722547197,0.0,10.5075,1.16475471969
 09/12  12:00:00,313.245361363,25.9171078658,12.322729072,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  13:00:00,322.952800999,25.9171078658,16.724170497,0.0,62.886420148,41.4019203762,11.6723805204,0.0,10.5075,1.16488052037
 09/12  14:00:00,321.763835449,25.9171078658,22.8139817551,0.0,62.886420148,41.4019203762,11.6722845978,0.0,10.5075,1.16478459778
 09/12  15:00:00,323.032270115,25.9171078658,27.8097406151,0.0,62.886420148,41.4019203762,11.6721378186,0.0,10.5075,1.16463781859
 09/12  16:00:00,326.957416228,25.9171078658,30.6979947117,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,327.028712001,25.9171078658,30.8007236634,0.0,62.886420148,41.4019203762,11.6722152099,0.0,10.5075,1.16471520985
 09/12  18:00:00,317.39268363,25.9171078658,27.1018387534,0.0,41.9242800987,36.8599292233,10.5046962971,0.0,9.34,1.16469629706
 09/12  19:00:00,297.561390069,25.9171078658,20.3838419863,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  20:00:00,272.292005624,25.9171078658,15.6098704295,0.0,34.9369000822,32.3179380704,9.33700033126,0.0,8.1725,1.16450033126
 09/12  21:00:00,194.88709617,25.9171078658,13.2736689189,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,130.565576025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935576308,0.0,2.335,1.16435576308
 09/12  23:00:00,158.24499286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,138.310459256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,127.116770224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923772519,0.0,2.335,1.16423772519
 09/13  02:00:00,125.862962958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,125.526529984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,133.009601782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,131.210511592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924063436,0.0,2.335,1.16424063436
 09/13  06:00:00,182.203688559,25.9171078658,2.43180658337,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  07:00:00,188.706838302,25.9171078658,1.49335079453,0.0,13.9747600329,18.6919646116,27.401330648,22.711330648,4.67,0.02
 09/13  08:00:00,265.656238309,25.9171078658,4.47732633032,0.0,34.9369000822,32.3179380704,12.7528372536,3.41587651201,8.1725,1.16446074162
 09/13  09:00:00,304.582686027,25.9171078658,9.14119490375,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  10:00:00,307.365274216,25.9171078658,11.8842968199,0.0,62.886420148,41.4019203762,11.6721169436,0.0,10.5075,1.16461694362
 09/13  11:00:00,330.558280017,25.9171078658,15.9131532541,0.0,62.886420148,41.4019203762,11.6723896035,0.0,10.5075,1.16488960346
 09/13  12:00:00,332.027031927,25.9171078658,22.5377415184,0.0,62.886420148,41.4019203762,11.6723198443,0.0,10.5075,1.16481984425
 09/13  13:00:00,346.178272235,25.9171078658,31.4505712998,0.0,62.886420148,41.4019203762,11.6723873195,0.0,10.5075,1.16488731954
 09/13  14:00:00,344.392530846,25.9171078658,36.8877570439,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  15:00:00,342.76227165,25.9171078658,41.5632690593,0.0,62.886420148,41.4019203762,11.672148673,0.0,10.5075,1.16464867299
 09/13  16:00:00,346.498731177,25.9171078658,44.7864812223,0.0,62.886420148,41.4019203762,11.6722102463,0.0,10.5075,1.16471024633
 09/13  17:00:00,346.860641469,25.9171078658,45.2664248278,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  18:00:00,335.125186017,25.9171078658,39.9551367599,0.0,41.9242800987,36.8599292233,10.5047256695,0.0,9.34,1.16472566949
 09/13  19:00:00,326.318573118,25.9171078658,33.310054387,0.0,41.9242800987,36.8599292233,10.5045826259,0.0,9.34,1.16458262591
 09/13  20:00:00,303.450443741,25.9171078658,28.7501904138,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  21:00:00,229.315477897,25.9171078658,34.2466153535,0.0,13.9747600329,18.6919646116,5.834420249,0.0,4.67,1.164420249
 09/13  22:00:00,136.927327777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,164.161799067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,145.786161421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918990673,0.0,2.335,1.16418990673
 09/14  01:00:00,136.334061727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,134.569535779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,134.396145389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921143935,0.0,2.335,1.16421143935
 09/14  04:00:00,142.948252575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,142.28853752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,210.048773318,25.9171078658,18.2216507427,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  07:00:00,217.890156757,25.9171078658,10.9753947947,0.0,13.9747600329,18.6919646116,6.63012814608,0.795804346557,4.67,1.16432379952
 09/14  08:00:00,290.96981559,25.9171078658,14.2469096448,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  09:00:00,328.88442394,25.9171078658,20.0809773382,0.0,62.886420148,41.4019203762,11.6720821571,0.0,10.5075,1.1645821571
 09/14  10:00:00,329.408761323,25.9171078658,22.2507968053,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  11:00:00,347.31429005,25.9171078658,29.0531348407,0.0,62.886420148,41.4019203762,11.6723551902,0.0,10.5075,1.16485519023
 09/14  12:00:00,330.288558848,25.9171078658,21.0369458361,0.0,62.886420148,41.4019203762,12.0625633987,0.39010024382,10.5075,1.16496315484
 09/14  13:00:00,321.403744611,25.9171078658,16.1983092731,0.0,62.886420148,41.4019203762,12.0667509448,0.394412770437,10.5075,1.16483817437
 09/14  14:00:00,321.800808122,25.9171078658,20.2527441274,0.0,62.886420148,41.4019203762,11.6722190331,0.0,10.5075,1.16471903313
 09/14  15:00:00,323.599566748,25.9171078658,26.6507469245,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,325.916700555,25.9171078658,28.4641629847,0.0,62.886420148,41.4019203762,11.6722361467,0.0,10.5075,1.16473614673
 09/14  17:00:00,318.662604334,25.9171078658,23.7041359473,0.0,62.886420148,41.4019203762,11.6721499287,0.0,10.5075,1.16464992867
 09/14  18:00:00,302.929830128,25.9171078658,16.5923742239,0.0,41.9242800987,36.8599292233,10.5046225427,0.0,9.34,1.16462254267
 09/14  19:00:00,296.2216613,25.9171078658,14.3787153311,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/14  20:00:00,274.162142149,25.9171078658,12.0391128926,0.0,34.9369000822,32.3179380704,9.33703872557,0.0,8.1725,1.16453872557
 09/14  21:00:00,199.32199272,25.9171078658,11.4335910312,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  22:00:00,130.656906325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929866615,0.0,2.335,1.16429866615
 09/14  23:00:00,159.541074146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,139.704390907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  01:00:00,128.22556485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,127.041336164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920718597,0.0,2.335,1.16420718597
 09/15  03:00:00,125.977114297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,152.012868758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,151.864089531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,205.9841322,25.9171078658,3.34902793614,0.0,13.9747600329,18.6919646116,5.83423465828,0.0,4.67,1.16423465828
 09/15  07:00:00,204.564991473,25.9171078658,2.33509112994,0.0,13.9747600329,18.6919646116,7.44735611061,2.75735611061,4.67,0.02
 09/15  08:00:00,267.090525105,25.9171078658,4.96736270782,0.0,34.9369000822,32.3179380704,9.33695840027,0.0,8.1725,1.16445840027
 09/15  09:00:00,301.668062925,25.9171078658,8.26142640897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  10:00:00,300.591650878,25.9171078658,10.0170137237,0.0,62.886420148,41.4019203762,11.6722060545,0.0,10.5075,1.16470605453
 09/15  11:00:00,325.774747255,25.9171078658,13.567807234,0.0,62.886420148,41.4019203762,11.6723723989,0.0,10.5075,1.16487239889
 09/15  12:00:00,325.559953424,25.9171078658,19.0470846802,0.0,62.886420148,41.4019203762,11.6723186422,0.0,10.5075,1.16481864224
 09/15  13:00:00,339.106973856,25.9171078658,27.0574183452,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  14:00:00,333.340198384,25.9171078658,30.0777068249,0.0,62.886420148,41.4019203762,11.672243599,0.0,10.5075,1.16474359904
 09/15  15:00:00,333.910345834,25.9171078658,35.5161680739,0.0,62.886420148,41.4019203762,11.6722735936,0.0,10.5075,1.16477359359
 09/15  16:00:00,340.290370881,25.9171078658,40.1025230068,0.0,62.886420148,41.4019203762,11.6721818433,0.0,10.5075,1.16468184329
 09/15  17:00:00,338.767968568,25.9171078658,39.2054960819,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  18:00:00,326.159327702,25.9171078658,33.3703816009,0.0,41.9242800987,36.8599292233,10.504691388,0.0,9.34,1.164691388
 09/15  19:00:00,307.574816398,25.9171078658,26.7320852468,0.0,41.9242800987,36.8599292233,10.5045318378,0.0,9.34,1.16453183782
 09/15  20:00:00,280.488676517,25.9171078658,19.6527995437,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  21:00:00,207.173324389,25.9171078658,21.8778272931,0.0,13.9747600329,18.6919646116,5.83445246847,0.0,4.67,1.16445246847
 09/15  22:00:00,133.395614629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,161.155248793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,141.424697344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919214792,0.0,2.335,1.16419214792
 09/16  01:00:00,128.058571178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,126.845057212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,126.275435029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,133.443931871,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154652348,0.0,1.75125,1.1642152348
 09/16  05:00:00,131.884526713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,175.370600534,25.9171078658,4.89500395415,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,186.326286702,25.9171078658,3.86098481268,0.0,6.98738001645,14.1499734587,5.61899294368,0.952104471339,3.5025,1.16438847234
 09/16  08:00:00,245.588980037,25.9171078658,5.74363454933,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  09:00:00,276.512227828,25.9171078658,10.1451973232,0.0,41.9242800987,36.8599292233,10.5045405138,0.0,9.34,1.16454051375
 09/16  10:00:00,310.28063551,25.9171078658,14.2087046141,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,331.844876603,25.9171078658,17.2045368006,0.0,62.886420148,41.4019203762,11.6723313254,0.0,10.5075,1.16483132541
 09/16  12:00:00,333.388533552,25.9171078658,21.5884738165,0.0,62.886420148,41.4019203762,11.672408025,0.0,10.5075,1.164908025
 09/16  13:00:00,347.631212533,25.9171078658,30.6733399088,0.0,62.886420148,41.4019203762,11.672484772,0.0,10.5075,1.16498477201
 09/16  14:00:00,344.973812049,25.9171078658,34.6357338873,0.0,62.886420148,41.4019203762,11.6723306937,0.0,10.5075,1.16483069366
 09/16  15:00:00,342.088473966,25.9171078658,38.8555633994,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  16:00:00,342.839001234,25.9171078658,40.2974177838,0.0,62.886420148,41.4019203762,11.6722326581,0.0,10.5075,1.1647326581
 09/16  17:00:00,340.06953747,25.9171078658,38.7402559002,0.0,62.886420148,41.4019203762,11.6722934884,0.0,10.5075,1.16479348844
 09/16  18:00:00,306.112496523,25.9171078658,26.7108964624,0.0,34.9369000822,32.3179380704,9.33715410869,0.0,8.1725,1.16465410869
 09/16  19:00:00,265.053347836,25.9171078658,17.3151726468,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  20:00:00,252.299455908,25.9171078658,14.9571825122,0.0,20.9621400493,23.2339557645,7.00199848383,0.0,5.8375,1.16449848383
 09/16  21:00:00,192.487953168,25.9171078658,15.379110644,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,132.378197062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559560706,0.0,1.75125,1.16434560706
 09/16  23:00:00,159.855866682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,141.241488294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,131.467476368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550255901,0.0,1.75125,1.16425255901
 09/17  02:00:00,130.198657843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,129.964139833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,138.31980263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,136.559312814,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551206697,0.0,1.75125,1.16426206697
 09/17  06:00:00,180.403126567,25.9171078658,7.10225646191,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  07:00:00,190.080521474,25.9171078658,4.72641837764,0.0,6.98738001645,14.1499734587,4.05202621699,0.529526216991,3.5025,0.02
 09/17  08:00:00,219.306430807,25.9171078658,4.88930200078,0.0,6.98738001645,14.1499734587,4.66678361468,0.0,3.5025,1.16428361468
 09/17  09:00:00,204.077587533,25.9171078658,5.98529784132,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  10:00:00,244.797632509,25.9171078658,11.768438933,0.0,27.9495200658,27.7759469175,8.1695471725,0.0,7.005,1.1645471725
 09/17  11:00:00,266.012666402,25.9171078658,12.8405690449,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  12:00:00,295.31522811,25.9171078658,18.0548089387,0.0,41.9242800987,36.8599292233,10.5046342971,0.0,9.34,1.1646342971
 09/17  13:00:00,303.403317624,25.9171078658,21.6936789502,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,296.596419238,25.9171078658,23.0311918455,0.0,41.9242800987,36.8599292233,10.5045283239,0.0,9.34,1.16452832393
 09/17  15:00:00,290.440286601,25.9171078658,23.8589664665,0.0,41.9242800987,36.8599292233,10.5045747495,0.0,9.34,1.16457474947
 09/17  16:00:00,291.455819766,25.9171078658,25.171830174,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,249.339823523,25.9171078658,16.4852046924,0.0,27.9495200658,27.7759469175,8.8647144058,0.695095580337,7.005,1.16461882546
 09/17  18:00:00,246.828205627,25.9171078658,12.7116030479,0.0,13.9747600329,18.6919646116,5.07228892496,0.382288924961,4.67,0.02
 09/17  19:00:00,244.639433421,25.9171078658,12.6777182065,0.0,13.9747600329,18.6919646116,5.83444632336,0.0,4.67,1.16444632336
 09/17  20:00:00,235.713762813,25.9171078658,11.5850128132,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  21:00:00,206.772201647,25.9171078658,14.0527955703,0.0,13.9747600329,18.6919646116,5.8343284431,0.0,4.67,1.1643284431
 09/17  22:00:00,133.670283624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,161.187743342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,143.179685394,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549841932,0.0,1.75125,1.16424841932
 09/18  01:00:00,135.677969723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,134.443086455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,134.67493626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,143.041455535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923954236,0.0,2.335,1.16423954236
 09/18  05:00:00,141.644524434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,201.710958854,25.9171078658,10.8627668305,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  07:00:00,211.475676698,25.9171078658,7.3865353295,0.0,13.9747600329,18.6919646116,6.53277425719,0.698425366691,4.67,1.1643488905
 09/18  08:00:00,282.784042538,25.9171078658,10.1535347027,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  09:00:00,312.243303685,25.9171078658,12.3384324803,0.0,62.886420148,41.4019203762,11.6720696062,0.0,10.5075,1.16456960623
 09/18  10:00:00,307.834150386,25.9171078658,12.2091809444,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,323.314646708,25.9171078658,13.3610654288,0.0,62.886420148,41.4019203762,11.6724150425,0.0,10.5075,1.16491504254
 09/18  12:00:00,320.52603503,25.9171078658,14.7255246224,0.0,62.886420148,41.4019203762,11.6723433769,0.0,10.5075,1.16484337686
 09/18  13:00:00,323.789915392,25.9171078658,15.1856151063,0.0,62.886420148,41.4019203762,11.6724250393,0.0,10.5075,1.16492503927
 09/18  14:00:00,313.145416522,25.9171078658,14.1911834572,0.0,62.886420148,41.4019203762,11.672286404,0.0,10.5075,1.16478640397
 09/18  15:00:00,307.391397359,25.9171078658,14.7133917767,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  16:00:00,310.721828925,25.9171078658,16.5801964691,0.0,62.886420148,41.4019203762,11.672301937,0.0,10.5075,1.16480193702
 09/18  17:00:00,311.14730049,25.9171078658,16.9432765918,0.0,62.886420148,41.4019203762,11.6722254505,0.0,10.5075,1.16472545053
 09/18  18:00:00,300.835709216,25.9171078658,14.4271223926,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  19:00:00,292.799850026,25.9171078658,12.1359915577,0.0,41.9242800987,36.8599292233,10.819164736,0.314577608748,9.34,1.16458712729
 09/18  20:00:00,270.554927332,25.9171078658,10.1750032544,0.0,34.9369000822,32.3179380704,9.33709400625,0.0,8.1725,1.16459400625
 09/18  21:00:00,195.244119641,25.9171078658,8.62243556789,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,130.00974447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,159.023165538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924116355,0.0,2.335,1.16424116355
 09/18  24:00:00,139.206716699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,127.788166092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,126.645735837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919812055,0.0,2.335,1.16419812055
 09/19  03:00:00,126.968445061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,153.944960183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  05:00:00,154.497062649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,206.939113518,25.9171078658,2.93179194607,0.0,13.9747600329,18.6919646116,5.83419431065,0.0,4.67,1.16419431065
 09/19  07:00:00,206.34244273,25.9171078658,2.03277761837,0.0,13.9747600329,18.6919646116,10.472956598,5.78295659802,4.67,0.02
 09/19  08:00:00,269.719955435,25.9171078658,5.25134444124,0.0,34.9369000822,32.3179380704,9.33689495867,0.0,8.1725,1.16439495867
 09/19  09:00:00,305.136384471,25.9171078658,9.04258223001,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  10:00:00,306.258674963,25.9171078658,11.185414733,0.0,62.886420148,41.4019203762,11.6721534865,0.0,10.5075,1.16465348648
 09/19  11:00:00,324.627869373,25.9171078658,12.9672386647,0.0,62.886420148,41.4019203762,11.672330911,0.0,10.5075,1.16483091101
 09/19  12:00:00,318.651114108,25.9171078658,14.2280866677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  13:00:00,325.3544906,25.9171078658,17.0266403885,0.0,62.886420148,41.4019203762,11.6724744339,0.0,10.5075,1.16497443389
 09/19  14:00:00,319.342239524,25.9171078658,19.339008734,0.0,62.886420148,41.4019203762,11.6722181196,0.0,10.5075,1.16471811958
 09/19  15:00:00,315.043646161,25.9171078658,21.5896016195,0.0,62.886420148,41.4019203762,11.6722564778,0.0,10.5075,1.16475647778
 09/19  16:00:00,317.124535885,25.9171078658,23.462837407,0.0,62.886420148,41.4019203762,11.6721721782,0.0,10.5075,1.16467217818
 09/19  17:00:00,315.760693909,25.9171078658,22.8667715986,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  18:00:00,305.888464181,25.9171078658,18.8449340816,0.0,41.9242800987,36.8599292233,10.5046898212,0.0,9.34,1.16468982119
 09/19  19:00:00,292.314963034,25.9171078658,16.9578676415,0.0,41.9242800987,36.8599292233,10.5045361643,0.0,9.34,1.1645361643
 09/19  20:00:00,270.920681462,25.9171078658,14.5143366076,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  21:00:00,197.308350382,25.9171078658,13.9705630803,0.0,13.9747600329,18.6919646116,5.83446243884,0.0,4.67,1.16446243884
 09/19  22:00:00,132.542932838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,160.452777693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,141.104519714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920263232,0.0,2.335,1.16420263232
 09/20  01:00:00,130.432784025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,129.453781545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,128.955745097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,136.387346577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922726401,0.0,2.335,1.16422726401
 09/20  05:00:00,134.718709577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,188.100175144,25.9171078658,4.90296237905,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  07:00:00,193.93390743,25.9171078658,3.08161562923,0.0,13.9747600329,18.6919646116,9.39698712933,3.56264821049,4.67,1.16433891884
 09/20  08:00:00,265.67511783,25.9171078658,5.18406246773,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/20  09:00:00,297.664108847,25.9171078658,7.83820152899,0.0,62.886420148,41.4019203762,11.6720645008,0.0,10.5075,1.16456450082
 09/20  10:00:00,295.137843432,25.9171078658,8.64792483391,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  11:00:00,314.12459415,25.9171078658,9.47978682324,0.0,62.886420148,41.4019203762,11.67241635,0.0,10.5075,1.16491634998
 09/20  12:00:00,306.151712242,25.9171078658,10.2157364923,0.0,62.886420148,41.4019203762,11.6723489063,0.0,10.5075,1.16484890634
 09/20  13:00:00,309.199588311,25.9171078658,10.9691168004,0.0,62.886420148,41.4019203762,11.6724355145,0.0,10.5075,1.16493551451
 09/20  14:00:00,303.643672773,25.9171078658,11.7355561816,0.0,62.886420148,41.4019203762,11.6723003577,0.0,10.5075,1.16480035768
 09/20  15:00:00,299.84545212,25.9171078658,12.1839065542,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  16:00:00,297.773458745,25.9171078658,11.5893513131,0.0,62.886420148,41.4019203762,11.6721558896,0.0,10.5075,1.16465588964
 09/20  17:00:00,294.859877929,25.9171078658,10.6793743199,0.0,62.886420148,41.4019203762,11.6722475901,0.0,10.5075,1.16474759011
 09/20  18:00:00,288.52142178,25.9171078658,9.45472496878,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/20  19:00:00,285.601487797,25.9171078658,8.90484012636,0.0,41.9242800987,36.8599292233,10.5046124969,0.0,9.34,1.16461249687
 09/20  20:00:00,266.361940033,25.9171078658,7.31717533779,0.0,34.9369000822,32.3179380704,9.33712311738,0.0,8.1725,1.16462311738
 09/20  21:00:00,191.175665773,25.9171078658,5.1238995922,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  22:00:00,130.064777865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,159.0839581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927111167,0.0,2.335,1.16427111167
 09/20  24:00:00,139.596902921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,129.013351693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,129.269678371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922905052,0.0,2.335,1.16422905052
 09/21  03:00:00,129.399830164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,137.595220878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,136.99247832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,190.081735272,25.9171078658,3.67331014716,0.0,13.9747600329,18.6919646116,5.8342261226,0.0,4.67,1.1642261226
 09/21  07:00:00,199.994940173,25.9171078658,2.40540260645,0.0,13.9747600329,18.6919646116,6.03695311206,1.34695311206,4.67,0.02
 09/21  08:00:00,272.694552988,25.9171078658,5.46229953076,0.0,34.9369000822,32.3179380704,9.33693094291,0.0,8.1725,1.16443094291
 09/21  09:00:00,304.586980983,25.9171078658,8.62987527661,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  10:00:00,298.868864491,25.9171078658,8.49628292785,0.0,62.886420148,41.4019203762,11.6721947934,0.0,10.5075,1.16469479339
 09/21  11:00:00,315.020766952,25.9171078658,9.20315132446,0.0,62.886420148,41.4019203762,11.6723776424,0.0,10.5075,1.16487764238
 09/21  12:00:00,307.522707372,25.9171078658,9.86692224998,0.0,62.886420148,41.4019203762,11.6723368511,0.0,10.5075,1.1648368511
 09/21  13:00:00,309.134088733,25.9171078658,10.0003957706,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  14:00:00,300.998000652,25.9171078658,10.2429277265,0.0,62.886420148,41.4019203762,11.6722735473,0.0,10.5075,1.16477354731
 09/21  15:00:00,297.97455315,25.9171078658,10.9138367818,0.0,62.886420148,41.4019203762,11.6721541808,0.0,10.5075,1.16465418081
 09/21  16:00:00,298.432599321,25.9171078658,11.0580316338,0.0,62.886420148,41.4019203762,11.6722359619,0.0,10.5075,1.1647359619
 09/21  17:00:00,298.689805726,25.9171078658,11.1267324886,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  18:00:00,292.501993285,25.9171078658,10.0585514726,0.0,41.9242800987,36.8599292233,10.5047578887,0.0,9.34,1.16475788867
 09/21  19:00:00,290.918645826,25.9171078658,9.05536882508,0.0,41.9242800987,36.8599292233,10.5046073999,0.0,9.34,1.16460739995
 09/21  20:00:00,267.947162763,25.9171078658,7.75908572571,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  21:00:00,192.025151816,25.9171078658,5.53632890926,0.0,13.9747600329,18.6919646116,5.83442815326,0.0,4.67,1.16442815326
 09/21  22:00:00,129.368633724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,157.814453888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,136.590499988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921563737,0.0,2.335,1.16421563737
 09/22  01:00:00,125.881313113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,125.449872316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,124.705733506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,150.168321859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924142102,0.0,2.335,1.16424142102
 09/22  05:00:00,149.022425231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,200.00038593,25.9171078658,1.14928503027,0.0,13.9747600329,18.6919646116,8.16383763885,3.47383763885,4.67,0.02
 09/22  07:00:00,198.881696923,25.9171078658,0.920640330568,0.0,13.9747600329,18.6919646116,45.4796075282,39.6452795536,4.67,1.16432797456
 09/22  08:00:00,261.870623691,25.9171078658,2.84519746787,0.0,34.9369000822,32.3179380704,24.7022745207,16.5097745207,8.1725,0.02
 09/22  09:00:00,298.964209059,25.9171078658,6.3389497537,0.0,62.886420148,41.4019203762,11.672016537,0.0,10.5075,1.16451653705
 09/22  10:00:00,300.338778506,25.9171078658,8.82548498713,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  11:00:00,321.710255525,25.9171078658,11.2698170483,0.0,62.886420148,41.4019203762,11.6723136499,0.0,10.5075,1.16481364986
 09/22  12:00:00,317.785109748,25.9171078658,13.3769624158,0.0,62.886420148,41.4019203762,11.672442118,0.0,10.5075,1.16494211801
 09/22  13:00:00,329.754119292,25.9171078658,19.4745125303,0.0,62.886420148,41.4019203762,11.6723326591,0.0,10.5075,1.16483265906
 09/22  14:00:00,329.326623636,25.9171078658,26.1889964981,0.0,62.886420148,41.4019203762,11.6722278341,0.0,10.5075,1.16472783411
 09/22  15:00:00,328.696139175,25.9171078658,30.5792118071,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  16:00:00,329.724902317,25.9171078658,32.0268345177,0.0,62.886420148,41.4019203762,11.6722616905,0.0,10.5075,1.16476169048
 09/22  17:00:00,328.52847254,25.9171078658,31.5130637813,0.0,62.886420148,41.4019203762,11.6721906703,0.0,10.5075,1.16469067035
 09/22  18:00:00,314.23430775,25.9171078658,24.7277789582,0.0,41.9242800987,36.8599292233,10.504678858,0.0,9.34,1.16467885798
 09/22  19:00:00,294.249884635,25.9171078658,16.5685891498,0.0,41.9242800987,36.8599292233,9.69322404078,0.333224040777,9.34,0.02
 09/22  20:00:00,268.259603784,25.9171078658,13.2688561647,0.0,34.9369000822,32.3179380704,9.64039745791,0.303289737491,8.1725,1.16460772042
 09/22  21:00:00,196.871462996,25.9171078658,13.8901658545,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,131.513899162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933185462,0.0,2.335,1.16433185462
 09/22  23:00:00,158.806427914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,138.906040212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,125.766071749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551181979,0.0,1.75125,1.16426181979
 09/23  02:00:00,124.53558781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,123.83467698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,131.174029501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,129.914884563,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550247367,0.0,1.75125,1.16425247367
 09/23  06:00:00,167.107765154,25.9171078658,1.86493805687,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  07:00:00,172.309820542,25.9171078658,1.10071765752,0.0,6.98738001645,14.1499734587,36.7986406943,33.2761406943,3.5025,0.02
 09/23  08:00:00,233.905377053,25.9171078658,2.44654732515,0.0,20.9621400493,23.2339557645,20.4167825575,13.4147637656,5.8375,1.16451879181
 09/23  09:00:00,269.893608074,25.9171078658,7.51683251257,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/23  10:00:00,302.728554392,25.9171078658,11.3918507463,0.0,62.886420148,41.4019203762,11.672212678,0.0,10.5075,1.16471267804
 09/23  11:00:00,326.513398325,25.9171078658,13.9369564311,0.0,62.886420148,41.4019203762,11.6722687456,0.0,10.5075,1.16476874565
 09/23  12:00:00,322.462327004,25.9171078658,16.9315569334,0.0,62.886420148,41.4019203762,11.672375274,0.0,10.5075,1.16487527404
 09/23  13:00:00,332.414481379,25.9171078658,23.0591803165,0.0,62.886420148,41.4019203762,11.6724719769,0.0,10.5075,1.16497197689
 09/23  14:00:00,329.205948369,25.9171078658,28.0630766002,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,326.692766704,25.9171078658,31.0296846075,0.0,62.886420148,41.4019203762,11.6722891557,0.0,10.5075,1.16478915567
 09/23  16:00:00,328.128794211,25.9171078658,32.708660041,0.0,62.886420148,41.4019203762,11.6722128679,0.0,10.5075,1.16471286789
 09/23  17:00:00,327.512188888,25.9171078658,32.3529643315,0.0,62.886420148,41.4019203762,11.6722870871,0.0,10.5075,1.16478708707
 09/23  18:00:00,297.103661563,25.9171078658,22.7407765339,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/23  19:00:00,262.171915147,25.9171078658,15.5660151438,0.0,20.9621400493,23.2339557645,7.0020465326,0.0,5.8375,1.1645465326
 09/23  20:00:00,244.26589153,25.9171078658,12.6458562462,0.0,20.9621400493,23.2339557645,7.00197145517,0.0,5.8375,1.16447145517
 09/23  21:00:00,185.548314948,25.9171078658,12.0571841481,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  22:00:00,129.383315946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,157.677835973,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558693344,0.0,1.75125,1.16433693344
 09/23  24:00:00,137.856271678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,126.687905829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,125.349709764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550204472,0.0,1.75125,1.16425204472
 09/24  03:00:00,124.375442937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,131.840709075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,130.737983151,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551147061,0.0,1.75125,1.16426147061
 09/24  06:00:00,170.592139339,25.9171078658,2.77932668178,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/24  07:00:00,180.39813417,25.9171078658,1.88664396748,0.0,6.98738001645,14.1499734587,11.4868985491,7.96439854914,3.5025,0.02
 09/24  08:00:00,210.501363691,25.9171078658,2.06272970518,0.0,6.98738001645,14.1499734587,10.1257627719,5.45894199343,3.5025,1.16432077852
 09/24  09:00:00,195.701139867,25.9171078658,3.30207609287,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/24  10:00:00,235.945496593,25.9171078658,8.29011638773,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  11:00:00,260.498856141,25.9171078658,9.98774075248,0.0,27.9495200658,27.7759469175,8.16958811631,0.0,7.005,1.16458811631
 09/24  12:00:00,288.021062699,25.9171078658,14.4876446384,0.0,41.9242800987,36.8599292233,10.5046808877,0.0,9.34,1.16468088769
 09/24  13:00:00,293.672202584,25.9171078658,16.4751164259,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  14:00:00,287.884717814,25.9171078658,19.1334988296,0.0,41.9242800987,36.8599292233,10.5045818867,0.0,9.34,1.16458188668
 09/24  15:00:00,285.761196965,25.9171078658,21.8044807727,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  16:00:00,287.451931378,25.9171078658,23.6293376648,0.0,41.9242800987,36.8599292233,10.5046723168,0.0,9.34,1.16467231676
 09/24  17:00:00,254.108344392,25.9171078658,19.87842764,0.0,27.9495200658,27.7759469175,8.16956469024,0.0,7.005,1.16456469024
 09/24  18:00:00,251.568135216,25.9171078658,15.4820603704,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  19:00:00,248.088197082,25.9171078658,13.3380832525,0.0,13.9747600329,18.6919646116,5.83452061716,0.0,4.67,1.16452061716
 09/24  20:00:00,234.112461866,25.9171078658,11.7913819021,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  21:00:00,207.591407291,25.9171078658,15.1778587507,0.0,13.9747600329,18.6919646116,5.83438332645,0.0,4.67,1.16438332645
 09/24  22:00:00,132.292457417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,159.163989849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,140.14956722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,131.638960936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925767345,0.0,2.335,1.16425767345
 09/25  02:00:00,130.987985693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,131.039662359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,139.323484529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920997326,0.0,2.335,1.16420997326
 09/25  05:00:00,138.152406892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,195.99466353,25.9171078658,8.31644560343,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  07:00:00,204.350312947,25.9171078658,5.87915355917,0.0,13.9747600329,18.6919646116,6.49379634163,0.659468338783,4.67,1.16432800284
 09/25  08:00:00,277.605597416,25.9171078658,8.82671105048,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/25  09:00:00,313.897801548,25.9171078658,12.9087388499,0.0,62.886420148,41.4019203762,11.6720662937,0.0,10.5075,1.16456629365
 09/25  10:00:00,313.88060857,25.9171078658,14.666418779,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  11:00:00,331.666220724,25.9171078658,17.0294958369,0.0,62.886420148,41.4019203762,11.6724347413,0.0,10.5075,1.16493474134
 09/25  12:00:00,332.224540768,25.9171078658,23.1766531408,0.0,62.886420148,41.4019203762,11.6723782645,0.0,10.5075,1.16487826452
 09/25  13:00:00,342.462289078,25.9171078658,29.3052794916,0.0,62.886420148,41.4019203762,11.6724778193,0.0,10.5075,1.16497781927
 09/25  14:00:00,337.273816825,25.9171078658,32.2195271276,0.0,62.886420148,41.4019203762,11.6723517401,0.0,10.5075,1.1648517401
 09/25  15:00:00,336.610360658,25.9171078658,37.6265036451,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  16:00:00,338.522366711,25.9171078658,39.3372874793,0.0,62.886420148,41.4019203762,11.6722161261,0.0,10.5075,1.16471612613
 09/25  17:00:00,334.2290057,25.9171078658,36.4467869606,0.0,62.886420148,41.4019203762,11.6723199229,0.0,10.5075,1.16481992291
 09/25  18:00:00,319.845409903,25.9171078658,29.6446422661,0.0,41.9242800987,36.8599292233,10.504645511,0.0,9.34,1.16464551096
 09/25  19:00:00,312.540224977,25.9171078658,22.6074903976,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/25  20:00:00,286.269172421,25.9171078658,18.9084354095,0.0,34.9369000822,32.3179380704,9.33707947278,0.0,8.1725,1.16457947278
 09/25  21:00:00,213.320904744,25.9171078658,22.1226220363,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,133.322565175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934765101,0.0,2.335,1.16434765101
 09/25  23:00:00,160.689653809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,141.11703581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,131.217921502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,130.465126433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992599043,0.0,2.335,1.1642599043
 09/26  03:00:00,130.762043944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,158.607488502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,157.611694565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920010591,0.0,2.335,1.16420010591
 09/26  06:00:00,214.615606144,25.9171078658,7.77264874855,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/26  07:00:00,213.42110412,25.9171078658,5.13819081435,0.0,13.9747600329,18.6919646116,5.22640211324,0.536402113239,4.67,0.02
 09/26  08:00:00,272.503478559,25.9171078658,7.35564328725,0.0,34.9369000822,32.3179380704,9.33692958412,0.0,8.1725,1.16442958412
 09/26  09:00:00,303.203299456,25.9171078658,9.83300867386,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  10:00:00,298.471139332,25.9171078658,9.76069555548,0.0,62.886420148,41.4019203762,11.6721627144,0.0,10.5075,1.1646627144
 09/26  11:00:00,319.534801675,25.9171078658,11.4821575453,0.0,62.886420148,41.4019203762,11.672320533,0.0,10.5075,1.16482053303
 09/26  12:00:00,314.091827221,25.9171078658,12.7957657958,0.0,62.886420148,41.4019203762,11.6724847768,0.0,10.5075,1.16498477679
 09/26  13:00:00,319.587854609,25.9171078658,14.7608337804,0.0,62.886420148,41.4019203762,11.672378596,0.0,10.5075,1.16487859604
 09/26  14:00:00,317.898713709,25.9171078658,19.8861622903,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  15:00:00,319.13316145,25.9171078658,24.9286040458,0.0,62.886420148,41.4019203762,11.6721583784,0.0,10.5075,1.16465837841
 09/26  16:00:00,320.944868077,25.9171078658,26.7858693094,0.0,62.886420148,41.4019203762,11.6722496837,0.0,10.5075,1.16474968369
 09/26  17:00:00,322.406360645,25.9171078658,27.6353219406,0.0,62.886420148,41.4019203762,11.6721918816,0.0,10.5075,1.16469188157
 09/26  18:00:00,311.564411602,25.9171078658,23.0557987936,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/26  19:00:00,300.329673748,25.9171078658,19.2416037599,0.0,41.9242800987,36.8599292233,10.5045335934,0.0,9.34,1.16453359342
 09/26  20:00:00,273.968655842,25.9171078658,15.9997253174,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/26  21:00:00,198.904097709,25.9171078658,15.5066188148,0.0,13.9747600329,18.6919646116,5.83447217937,0.0,4.67,1.16447217937
 09/26  22:00:00,131.427128526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,160.089442123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928431388,0.0,2.335,1.16428431388
 09/26  24:00:00,141.105926993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,130.402644943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,129.444194614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,128.641463245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920671554,0.0,2.335,1.16420671554
 09/27  04:00:00,136.46637727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,135.834705529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,190.428918751,25.9171078658,5.76893881836,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  07:00:00,197.596977646,25.9171078658,3.81094341068,0.0,13.9747600329,18.6919646116,6.36692825934,0.532539233678,4.67,1.16438902566
 09/27  08:00:00,274.049545911,25.9171078658,7.57319193396,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/27  09:00:00,312.24145164,25.9171078658,12.0617794897,0.0,62.886420148,41.4019203762,11.6721131971,0.0,10.5075,1.16461319711
 09/27  10:00:00,313.852067374,25.9171078658,14.42459475,0.0,62.886420148,41.4019203762,11.672183762,0.0,10.5075,1.16468376197
