Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  11:00:00,334.495984009,25.9171078658,19.2849069672,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  12:00:00,336.675929723,25.9171078658,26.9495890834,0.0,62.886420148,41.4019203762,11.6724926018,0.0,10.5075,1.16499260185
 09/27  13:00:00,345.937665428,25.9171078658,32.4633043706,0.0,62.886420148,41.4019203762,11.6723960892,0.0,10.5075,1.16489608918
 09/27  14:00:00,347.588927771,25.9171078658,40.0209351166,0.0,62.886420148,41.4019203762,11.6723289724,0.0,10.5075,1.16482897239
 09/27  15:00:00,345.84571917,25.9171078658,44.7302247344,0.0,62.886420148,41.4019203762,11.6722083927,0.0,10.5075,1.16470839268
 09/27  16:00:00,347.21621734,25.9171078658,46.0655962561,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  17:00:00,344.076472372,25.9171078658,44.0114500639,0.0,62.886420148,41.4019203762,11.6723208665,0.0,10.5075,1.16482086653
 09/27  18:00:00,330.649387433,25.9171078658,37.510549324,0.0,41.9242800987,36.8599292233,10.5046751214,0.0,9.34,1.16467512143
 09/27  19:00:00,321.901934303,25.9171078658,29.1004925449,0.0,41.9242800987,36.8599292233,10.5045341545,0.0,9.34,1.16453415451
 09/27  20:00:00,293.594935664,25.9171078658,23.0970362408,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/27  21:00:00,222.297069729,25.9171078658,29.2571644721,0.0,13.9747600329,18.6919646116,5.83447260679,0.0,4.67,1.16447260679
 09/27  22:00:00,134.851435481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,162.536620121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,143.294072211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921392009,0.0,2.335,1.16421392009
 09/28  01:00:00,132.278668323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,131.054313293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,131.094569026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,138.401863607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924327332,0.0,2.335,1.16424327332
 09/28  05:00:00,135.662626539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,187.436208586,25.9171078658,7.04293920255,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  07:00:00,186.22869725,25.9171078658,4.40311524512,0.0,13.9747600329,18.6919646116,6.94191451985,1.10754948755,4.67,1.1643650323
 09/28  08:00:00,256.804259434,25.9171078658,6.31479894812,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/28  09:00:00,289.277303688,25.9171078658,9.115888226,0.0,62.886420148,41.4019203762,11.6721111412,0.0,10.5075,1.1646111412
 09/28  10:00:00,281.469589671,25.9171078658,10.3557163886,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  11:00:00,311.83739741,25.9171078658,13.4462496288,0.0,62.886420148,41.4019203762,11.6722949444,0.0,10.5075,1.1647949444
 09/28  12:00:00,306.25414387,25.9171078658,16.4177156447,0.0,62.886420148,41.4019203762,11.6724401031,0.0,10.5075,1.16494010315
 09/28  13:00:00,313.906419796,25.9171078658,22.5550847397,0.0,62.886420148,41.4019203762,11.672343311,0.0,10.5075,1.16484331103
 09/28  14:00:00,312.213668775,25.9171078658,27.9440670943,0.0,62.886420148,41.4019203762,11.6722502671,0.0,10.5075,1.16475026714
 09/28  15:00:00,308.394427188,25.9171078658,29.8720794581,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  16:00:00,307.908614078,25.9171078658,30.3067627332,0.0,62.886420148,41.4019203762,11.6722977797,0.0,10.5075,1.16479777973
 09/28  17:00:00,304.297106866,25.9171078658,27.8520529762,0.0,62.886420148,41.4019203762,11.6722391413,0.0,10.5075,1.16473914133
 09/28  18:00:00,292.379538881,25.9171078658,21.2147699944,0.0,41.9242800987,36.8599292233,10.504740046,0.0,9.34,1.16474004605
 09/28  19:00:00,287.57869528,25.9171078658,16.8748825094,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/28  20:00:00,256.452506369,25.9171078658,13.3649234853,0.0,34.9369000822,32.3179380704,9.33704412055,0.0,8.1725,1.16454412055
 09/28  21:00:00,185.300679886,25.9171078658,10.6447851145,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,118.493724575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936577853,0.0,2.335,1.16436577853
 09/28  23:00:00,148.320137998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,125.849414852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,115.190789522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923473151,0.0,2.335,1.16423473151
 09/29  02:00:00,113.751709595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,112.183909199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,135.805007903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,133.590641604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992432661,0.0,2.335,1.1642432661
 09/29  06:00:00,185.525061348,25.9171078658,1.57437307372,0.0,13.9747600329,18.6919646116,21.969899528,17.279899528,4.67,0.02
 09/29  07:00:00,182.577199234,25.9171078658,1.13815189101,0.0,13.9747600329,18.6919646116,47.8727333874,43.1827333874,4.67,0.02
 09/29  08:00:00,246.647455648,25.9171078658,2.84633140123,0.0,34.9369000822,32.3179380704,34.5958288469,25.2588984103,8.1725,1.16443043663
 09/29  09:00:00,281.015303964,25.9171078658,5.34292442787,0.0,62.886420148,41.4019203762,11.3780211515,0.850521151452,10.5075,0.02
 09/29  10:00:00,276.380497909,25.9171078658,7.52351054677,0.0,62.886420148,41.4019203762,11.6721263278,0.0,10.5075,1.16462632779
 09/29  11:00:00,304.938646428,25.9171078658,9.75806515791,0.0,62.886420148,41.4019203762,11.6724478728,0.0,10.5075,1.16494787276
 09/29  12:00:00,297.030334666,25.9171078658,11.2762186381,0.0,62.886420148,41.4019203762,11.672413189,0.0,10.5075,1.16491318899
 09/29  13:00:00,299.065961144,25.9171078658,13.892136686,0.0,62.886420148,41.4019203762,11.6725210864,0.0,10.5075,1.16502108639
 09/29  14:00:00,297.457086616,25.9171078658,16.9814008934,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  15:00:00,296.393308183,25.9171078658,20.0078419196,0.0,62.886420148,41.4019203762,11.6723059993,0.0,10.5075,1.16480599931
 09/29  16:00:00,297.153029249,25.9171078658,21.1801830873,0.0,62.886420148,41.4019203762,11.6722367418,0.0,10.5075,1.16473674175
 09/29  17:00:00,294.743654469,25.9171078658,20.2316830796,0.0,62.886420148,41.4019203762,11.6721828603,0.0,10.5075,1.16468286028
 09/29  18:00:00,284.64130337,25.9171078658,15.7023212095,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,271.802958568,25.9171078658,12.2454097326,0.0,41.9242800987,36.8599292233,10.8480634331,0.3435008591,9.34,1.16456257397
 09/29  20:00:00,243.870251575,25.9171078658,8.84664254796,0.0,34.9369000822,32.3179380704,9.63741438433,0.300322953447,8.1725,1.16459143089
 09/29  21:00:00,177.796391237,25.9171078658,7.15537245147,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,119.495759799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,148.573581845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924258333,0.0,2.335,1.16424258333
 09/29  24:00:00,123.707710626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,109.217855771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,107.882095503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549179378,0.0,1.75125,1.16424179378
 09/30  03:00:00,107.045252293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,113.54788107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,111.795649318,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549963344,0.0,1.75125,1.16424963344
 09/30  06:00:00,150.234639746,25.9171078658,0.431986734533,0.0,6.98738001645,14.1499734587,47.2026594219,43.6801594219,3.5025,0.02
 09/30  07:00:00,156.346345036,25.9171078658,0.322981773784,0.0,6.98738001645,14.1499734587,77.4889032868,73.9664032868,3.5025,0.02
 09/30  08:00:00,218.377327559,25.9171078658,0.982824101837,0.0,20.9621400493,23.2339557645,57.1038278343,50.1018751623,5.8375,1.16445267197
 09/30  09:00:00,247.708905838,25.9171078658,3.02802333829,0.0,41.9242800987,36.8599292233,23.6861121322,14.3261121322,9.34,0.02
 09/30  10:00:00,272.639989009,25.9171078658,4.6917987767,0.0,62.886420148,41.4019203762,11.6722661537,0.0,10.5075,1.1647661537
 09/30  11:00:00,302.316037933,25.9171078658,6.9381351821,0.0,62.886420148,41.4019203762,11.6723721537,0.0,10.5075,1.16487215365
 09/30  12:00:00,294.605967629,25.9171078658,9.22166955378,0.0,62.886420148,41.4019203762,11.6725102757,0.0,10.5075,1.16501027573
 09/30  13:00:00,294.823647281,25.9171078658,10.8893499751,0.0,62.886420148,41.4019203762,11.6724250009,0.0,10.5075,1.1649250009
 09/30  14:00:00,289.692462834,25.9171078658,12.7259015581,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  15:00:00,289.375573758,25.9171078658,16.2083421191,0.0,62.886420148,41.4019203762,11.6722540846,0.0,10.5075,1.1647540846
 09/30  16:00:00,295.1123932,25.9171078658,20.3947369008,0.0,62.886420148,41.4019203762,11.6721923356,0.0,10.5075,1.16469233556
 09/30  17:00:00,295.841113434,25.9171078658,20.3779076644,0.0,62.886420148,41.4019203762,11.6722837061,0.0,10.5075,1.16478370611
 09/30  18:00:00,267.968181596,25.9171078658,13.0460661429,0.0,34.9369000822,32.3179380704,9.12353350508,0.931033505075,8.1725,0.02
 09/30  19:00:00,230.685165732,25.9171078658,7.63775698393,0.0,20.9621400493,23.2339557645,8.02295679833,1.02082983267,5.8375,1.16462696566
 09/30  20:00:00,216.528157953,25.9171078658,5.34775310257,0.0,20.9621400493,23.2339557645,7.90470986162,0.902719195547,5.8375,1.16449066608
 09/30  21:00:00,161.91830309,25.9171078658,3.00096247814,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,113.670525417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  23:00:00,143.104172546,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561294074,0.0,1.75125,1.16436294074
 09/30  24:00:00,118.274548595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,108.01464609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,107.575127073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553342099,0.0,1.75125,1.16428342099
 10/01  03:00:00,106.665328017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,112.782864966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,111.585428559,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548089788,0.0,1.75125,1.16423089788
 10/01  06:00:00,149.671614545,25.9171078658,0.304969096351,0.0,6.98738001645,14.1499734587,49.1122921476,45.5897921476,3.5025,0.02
 10/01  07:00:00,157.427413023,25.9171078658,0.0952731012396,0.0,6.98738001645,14.1499734587,89.342557987,85.820057987,3.5025,0.02
 10/01  08:00:00,187.885453904,25.9171078658,0.416779736182,0.0,6.98738001645,14.1499734587,70.9735624286,66.3067786127,3.5025,1.16428381585
 10/01  09:00:00,169.501740747,25.9171078658,0.576696375772,0.0,6.98738001645,14.1499734587,47.7070208516,44.1845208516,3.5025,0.02
 10/01  10:00:00,210.019236956,25.9171078658,2.37388187492,0.0,27.9495200658,27.7759469175,14.3942422053,6.22474408844,7.005,1.16449811689
 10/01  11:00:00,239.533141,25.9171078658,3.47502777252,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/01  12:00:00,257.191965193,25.9171078658,5.96119751746,0.0,41.9242800987,36.8599292233,10.5046174396,0.0,9.34,1.16461743964
 10/01  13:00:00,259.670879219,25.9171078658,8.30672390654,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  14:00:00,256.260103584,25.9171078658,10.0179728041,0.0,41.9242800987,36.8599292233,10.5045364136,0.0,9.34,1.16453641363
 10/01  15:00:00,250.335321869,25.9171078658,11.024454564,0.0,41.9242800987,36.8599292233,10.5046129155,0.0,9.34,1.16461291553
 10/01  16:00:00,249.394908654,25.9171078658,11.8565638588,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  17:00:00,217.799970678,25.9171078658,9.63576118472,0.0,27.9495200658,27.7759469175,8.16954836048,0.0,7.005,1.16454836048
 10/01  18:00:00,218.791376348,25.9171078658,6.90651444398,0.0,13.9747600329,18.6919646116,5.05262111046,0.362621110459,4.67,0.02
 10/01  19:00:00,213.766982574,25.9171078658,5.41946857443,0.0,13.9747600329,18.6919646116,5.83453376163,0.0,4.67,1.16453376163
 10/01  20:00:00,203.059807437,25.9171078658,4.16575566624,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  21:00:00,178.822579377,25.9171078658,3.39276258083,0.0,13.9747600329,18.6919646116,5.83433999807,0.0,4.67,1.16433999807
 10/01  22:00:00,116.24142972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,146.379492142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,122.768799816,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547156047,0.0,1.75125,1.16422156047
 10/02  01:00:00,113.666610427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,112.581563354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,110.4007572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,116.123587592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923480145,0.0,2.335,1.16423480145
 10/02  05:00:00,115.058476864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,165.232215789,25.9171078658,0.603496871399,0.0,13.9747600329,18.6919646116,50.2981156095,45.6081156095,4.67,0.02
 10/02  07:00:00,173.492415511,25.9171078658,0.459042954368,0.0,13.9747600329,18.6919646116,86.858109913,81.0237147539,4.67,1.16439515906
 10/02  08:00:00,246.45914738,25.9171078658,1.72638532506,0.0,34.9369000822,32.3179380704,55.7892835811,47.5967835811,8.1725,0.02
 10/02  09:00:00,283.034815366,25.9171078658,3.9256177703,0.0,62.886420148,41.4019203762,17.5018703088,5.82976181401,10.5075,1.16460849476
 10/02  10:00:00,282.547719555,25.9171078658,5.22510385538,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  11:00:00,310.776900763,25.9171078658,7.10677468987,0.0,62.886420148,41.4019203762,11.6724373155,0.0,10.5075,1.16493731547
 10/02  12:00:00,304.167695187,25.9171078658,9.32610356273,0.0,62.886420148,41.4019203762,11.6723846015,0.0,10.5075,1.16488460148
 10/02  13:00:00,307.248295769,25.9171078658,11.3040804217,0.0,62.886420148,41.4019203762,11.6725059985,0.0,10.5075,1.16500599846
 10/02  14:00:00,301.695740026,25.9171078658,13.0734065041,0.0,62.886420148,41.4019203762,11.6722423507,0.0,10.5075,1.1647423507
 10/02  15:00:00,301.367167219,25.9171078658,17.3936196051,0.0,62.886420148,41.4019203762,11.6722982058,0.0,10.5075,1.16479820576
 10/02  16:00:00,302.561815163,25.9171078658,19.1023911223,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  17:00:00,298.272823595,25.9171078658,17.272023209,0.0,62.886420148,41.4019203762,11.6722570737,0.0,10.5075,1.16475707372
 10/02  18:00:00,285.430660771,25.9171078658,12.6915277969,0.0,41.9242800987,36.8599292233,10.807914995,0.303135285407,9.34,1.16477970959
 10/02  19:00:00,282.28450112,25.9171078658,10.5296549605,0.0,41.9242800987,36.8599292233,9.68808260109,0.328082601086,9.34,0.02
 10/02  20:00:00,253.373189112,25.9171078658,8.14537143518,0.0,34.9369000822,32.3179380704,10.0097020368,0.672589158149,8.1725,1.16461287867
 10/02  21:00:00,183.542243699,25.9171078658,5.85301412867,0.0,13.9747600329,18.6919646116,5.83443422487,0.0,4.67,1.16443422487
 10/02  22:00:00,122.57730976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,152.287059894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,130.095137128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,119.126970248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925244266,0.0,2.335,1.16425244266
 10/03  02:00:00,118.306707098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,118.439405291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,145.343022399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920890232,0.0,2.335,1.16420890232
 10/03  05:00:00,145.451981232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,200.107198559,25.9171078658,2.25579522744,0.0,13.9747600329,18.6919646116,5.73046257475,1.04046257475,4.67,0.02
 10/03  07:00:00,203.7101931,25.9171078658,1.4924411379,0.0,13.9747600329,18.6919646116,26.2833125724,20.4489751297,4.67,1.16433744272
 10/03  08:00:00,263.999859984,25.9171078658,3.8249551728,0.0,34.9369000822,32.3179380704,11.8190577943,3.62655779433,8.1725,0.02
 10/03  09:00:00,300.126934719,25.9171078658,7.35878840331,0.0,62.886420148,41.4019203762,11.672097342,0.0,10.5075,1.16459734201
 10/03  10:00:00,301.513885845,25.9171078658,9.78392730418,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  11:00:00,324.494167837,25.9171078658,12.4632714749,0.0,62.886420148,41.4019203762,11.6722965536,0.0,10.5075,1.16479655364
 10/03  12:00:00,319.23655389,25.9171078658,14.2120598744,0.0,62.886420148,41.4019203762,11.6724563548,0.0,10.5075,1.16495635483
 10/03  13:00:00,323.212625836,25.9171078658,15.3341546298,0.0,62.886420148,41.4019203762,11.6723706591,0.0,10.5075,1.16487065911
 10/03  14:00:00,318.033961535,25.9171078658,18.2103021852,0.0,62.886420148,41.4019203762,11.672288034,0.0,10.5075,1.16478803397
 10/03  15:00:00,317.683727737,25.9171078658,22.1954179971,0.0,62.886420148,41.4019203762,11.6721663964,0.0,10.5075,1.16466639641
 10/03  16:00:00,318.868757094,25.9171078658,23.4738426934,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  17:00:00,315.679983242,25.9171078658,21.4980194379,0.0,62.886420148,41.4019203762,11.6722998903,0.0,10.5075,1.16479989035
 10/03  18:00:00,304.379383744,25.9171078658,16.8744689826,0.0,41.9242800987,36.8599292233,10.5046524161,0.0,9.34,1.16465241608
 10/03  19:00:00,296.452283615,25.9171078658,14.7187446136,0.0,41.9242800987,36.8599292233,9.66223384008,0.302233840085,9.34,0.02
 10/03  20:00:00,267.573558463,25.9171078658,11.9753136991,0.0,34.9369000822,32.3179380704,9.33712378639,0.0,8.1725,1.16462378639
 10/03  21:00:00,194.317626041,25.9171078658,11.5589299066,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/03  22:00:00,132.226247131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993655985,0.0,2.335,1.1643655985
 10/03  23:00:00,160.236850896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,140.462382481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,129.073112698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925716828,0.0,2.335,1.16425716828
 10/04  02:00:00,128.413433056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,128.855388898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,137.562581352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,136.162401336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920900924,0.0,2.335,1.16420900924
 10/04  06:00:00,189.891917565,25.9171078658,4.88059337807,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  07:00:00,201.920411676,25.9171078658,3.48921117595,0.0,13.9747600329,18.6919646116,6.44912810522,1.75912810522,4.67,0.02
 10/04  08:00:00,274.135763841,25.9171078658,7.1628502576,0.0,34.9369000822,32.3179380704,9.33691850799,0.0,8.1725,1.16441850799
 10/04  09:00:00,310.692335394,25.9171078658,11.3106990448,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  10:00:00,311.521776343,25.9171078658,13.2526283456,0.0,62.886420148,41.4019203762,11.672239053,0.0,10.5075,1.16473905297
 10/04  11:00:00,330.425811628,25.9171078658,16.1297683739,0.0,62.886420148,41.4019203762,11.6723791155,0.0,10.5075,1.1648791155
 10/04  12:00:00,333.230630013,25.9171078658,23.539132998,0.0,62.886420148,41.4019203762,11.6725546404,0.0,10.5075,1.16505464042
 10/04  13:00:00,338.211566931,25.9171078658,26.1813939792,0.0,62.886420148,41.4019203762,11.6724683944,0.0,10.5075,1.1649683944
 10/04  14:00:00,330.80039745,25.9171078658,27.7186985911,0.0,62.886420148,41.4019203762,11.672359839,0.0,10.5075,1.16485983904
 10/04  15:00:00,329.421007164,25.9171078658,32.3131337142,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  16:00:00,331.589980342,25.9171078658,34.1470285973,0.0,62.886420148,41.4019203762,11.6722413602,0.0,10.5075,1.16474136018
 10/04  17:00:00,327.528433403,25.9171078658,31.5782345057,0.0,62.886420148,41.4019203762,11.6721959415,0.0,10.5075,1.16469594152
 10/04  18:00:00,315.257986297,25.9171078658,25.8789375424,0.0,41.9242800987,36.8599292233,10.5047102341,0.0,9.34,1.1647102341
 10/04  19:00:00,314.467491289,25.9171078658,20.9119142211,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/04  20:00:00,285.501439638,25.9171078658,17.9880459599,0.0,34.9369000822,32.3179380704,9.33702335238,0.0,8.1725,1.16452335238
 10/04  21:00:00,210.959791112,25.9171078658,19.7043319752,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,133.356742429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935111956,0.0,2.335,1.16435111956
 10/04  23:00:00,160.917909388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,141.558519641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,130.26041693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992226597,0.0,2.335,1.1642226597
 10/05  02:00:00,128.729237467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,127.67967274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,134.185045334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,134.563186025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923459298,0.0,2.335,1.16423459298
 10/05  06:00:00,190.292205922,25.9171078658,5.55477105948,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  07:00:00,201.393174578,25.9171078658,3.90891324613,0.0,13.9747600329,18.6919646116,5.21602928532,0.52602928532,4.67,0.02
 10/05  08:00:00,272.154271261,25.9171078658,6.88122767435,0.0,34.9369000822,32.3179380704,9.33693362579,0.0,8.1725,1.16443362579
 10/05  09:00:00,305.314965568,25.9171078658,10.0443840731,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  10:00:00,303.640653104,25.9171078658,11.0476731998,0.0,62.886420148,41.4019203762,11.6721460795,0.0,10.5075,1.16464607947
 10/05  11:00:00,324.59120827,25.9171078658,13.5767419004,0.0,62.886420148,41.4019203762,11.6724880853,0.0,10.5075,1.16498808528
 10/05  12:00:00,323.696523813,25.9171078658,16.1349599016,0.0,62.886420148,41.4019203762,11.6724680896,0.0,10.5075,1.16496808958
 10/05  13:00:00,329.120706421,25.9171078658,17.5356426016,0.0,62.886420148,41.4019203762,11.6723843399,0.0,10.5075,1.16488433986
 10/05  14:00:00,321.708128268,25.9171078658,18.0995515566,0.0,62.886420148,41.4019203762,11.6722775756,0.0,10.5075,1.16477757556
 10/05  15:00:00,316.623786558,25.9171078658,19.2744926414,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  16:00:00,317.371907618,25.9171078658,20.1192519946,0.0,62.886420148,41.4019203762,11.6723317261,0.0,10.5075,1.16483172609
 10/05  17:00:00,316.459241279,25.9171078658,19.3405108741,0.0,62.886420148,41.4019203762,11.6722910293,0.0,10.5075,1.16479102925
 10/05  18:00:00,307.116384117,25.9171078658,16.7449994879,0.0,41.9242800987,36.8599292233,10.5046343395,0.0,9.34,1.16463433955
 10/05  19:00:00,310.131359153,25.9171078658,14.9582140355,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/05  20:00:00,275.311936629,25.9171078658,10.7492457445,0.0,34.9369000822,32.3179380704,10.6150186199,1.27793224306,8.1725,1.16458637689
 10/05  21:00:00,190.068828106,25.9171078658,5.77601180526,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  22:00:00,124.644153067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936284214,0.0,2.335,1.16436284214
 10/05  23:00:00,153.643151932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,129.297218483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,116.133025809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,111.990847031,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921428652,0.0,2.335,1.16421428652
 10/06  03:00:00,108.442940228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,129.136375009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,125.941172063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922426643,0.0,2.335,1.16422426643
 10/06  06:00:00,173.483968487,25.9171078658,0.267818166668,0.0,13.9747600329,18.6919646116,66.8516677509,62.1616677509,4.67,0.02
 10/06  07:00:00,170.019548753,25.9171078658,0.206525558355,0.0,13.9747600329,18.6919646116,103.719354436,99.0293544364,4.67,0.02
 10/06  08:00:00,229.317448976,25.9171078658,1.00495734635,0.0,34.9369000822,32.3179380704,90.7002892509,81.3633141373,8.1725,1.1644751136
 10/06  09:00:00,260.767955702,25.9171078658,2.66517726419,0.0,62.886420148,41.4019203762,56.4547090931,45.9272090931,10.5075,0.02
 10/06  10:00:00,252.918875431,25.9171078658,3.24610554482,0.0,62.886420148,41.4019203762,36.418464167,24.7462270783,10.5075,1.1647370887
 10/06  11:00:00,284.717016227,25.9171078658,3.9613802008,0.0,62.886420148,41.4019203762,15.4064952872,3.73407074087,10.5075,1.16492454637
 10/06  12:00:00,274.399595624,25.9171078658,5.00338900726,0.0,62.886420148,41.4019203762,11.6724072721,0.0,10.5075,1.16490727211
 10/06  13:00:00,276.984306721,25.9171078658,6.57272235166,0.0,62.886420148,41.4019203762,11.6725350059,0.0,10.5075,1.16503500587
 10/06  14:00:00,275.147322295,25.9171078658,8.05434181103,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  15:00:00,274.28930279,25.9171078658,9.58429298123,0.0,62.886420148,41.4019203762,11.6723313986,0.0,10.5075,1.16483139856
 10/06  16:00:00,276.247700794,25.9171078658,10.4209205743,0.0,62.886420148,41.4019203762,11.6722773055,0.0,10.5075,1.16477730555
 10/06  17:00:00,276.441446653,25.9171078658,10.687598609,0.0,62.886420148,41.4019203762,11.6722390005,0.0,10.5075,1.16473900046
 10/06  18:00:00,270.446783216,25.9171078658,9.0998360979,0.0,41.9242800987,36.8599292233,9.66354957718,0.303549577183,9.34,0.02
 10/06  19:00:00,263.411775278,25.9171078658,7.41509808904,0.0,41.9242800987,36.8599292233,10.8035972044,0.298965587504,9.34,1.1646316169
 10/06  20:00:00,232.082989385,25.9171078658,5.31170851638,0.0,34.9369000822,32.3179380704,9.33703786457,0.0,8.1725,1.16453786457
 10/06  21:00:00,166.590094245,25.9171078658,3.02618980703,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/06  22:00:00,111.549436224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931509731,0.0,2.335,1.16431509731
 10/06  23:00:00,141.680006036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,116.669336616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,103.889063749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,102.50680919,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551265213,0.0,1.75125,1.16426265213
 10/07  03:00:00,101.115758456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,107.788173838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,107.347367096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546342604,0.0,1.75125,1.16421342604
 10/07  06:00:00,144.566030577,25.9171078658,0.00102325466977,0.0,6.98738001645,14.1499734587,77.0170997999,73.4945997999,3.5025,0.02
 10/07  07:00:00,150.938205866,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,114.472718042,110.950218042,3.5025,0.02
 10/07  08:00:00,207.487967727,25.9171078658,0.437735489797,0.0,20.9621400493,23.2339557645,97.1293870336,90.1273765152,5.8375,1.16451051841
 10/07  09:00:00,235.771173978,25.9171078658,1.82520019398,0.0,41.9242800987,36.8599292233,57.1512212158,47.7912212158,9.34,0.02
 10/07  10:00:00,263.93316963,25.9171078658,3.41217721973,0.0,62.886420148,41.4019203762,22.5487070812,10.8764673291,10.5075,1.16473975214
 10/07  11:00:00,297.505544256,25.9171078658,4.64365023755,0.0,62.886420148,41.4019203762,11.6723345242,0.0,10.5075,1.16483452423
 10/07  12:00:00,286.910109543,25.9171078658,5.54268856806,0.0,62.886420148,41.4019203762,11.6724804608,0.0,10.5075,1.16498046081
 10/07  13:00:00,289.425719486,25.9171078658,6.86980885066,0.0,62.886420148,41.4019203762,11.6724088063,0.0,10.5075,1.16490880635
 10/07  14:00:00,287.586727874,25.9171078658,8.60408161225,0.0,62.886420148,41.4019203762,11.6722931884,0.0,10.5075,1.16479318841
 10/07  15:00:00,286.130214352,25.9171078658,10.0656715768,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  16:00:00,291.750188535,25.9171078658,11.7480960852,0.0,62.886420148,41.4019203762,11.6722379577,0.0,10.5075,1.16473795767
 10/07  17:00:00,291.802027165,25.9171078658,12.149819974,0.0,62.886420148,41.4019203762,11.6721786261,0.0,10.5075,1.16467862612
 10/07  18:00:00,268.906475202,25.9171078658,9.01915282112,0.0,34.9369000822,32.3179380704,9.86330695201,0.526056436904,8.1725,1.1647505151
 10/07  19:00:00,242.842735877,25.9171078658,6.86840202649,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/07  20:00:00,230.319888223,25.9171078658,6.60521952187,0.0,20.9621400493,23.2339557645,7.00199838272,0.0,5.8375,1.16449838272
 10/07  21:00:00,175.686619725,25.9171078658,5.33968323732,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/07  22:00:00,125.851824905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565297911,0.0,1.75125,1.16440297911
 10/07  23:00:00,155.835299462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,135.520592016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,123.637912479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552926029,0.0,1.75125,1.16427926029
 10/08  02:00:00,122.367600517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,121.362528529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,128.483841097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549236986,0.0,1.75125,1.16424236986
 10/08  05:00:00,127.539630369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,167.754953825,25.9171078658,1.47748335427,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/08  07:00:00,180.490940703,25.9171078658,1.24881451111,0.0,6.98738001645,14.1499734587,20.7871267148,16.120325567,3.5025,1.16430114784
 10/08  08:00:00,206.671873649,25.9171078658,1.34117066261,0.0,6.98738001645,14.1499734587,19.9009546323,16.3784546323,3.5025,0.02
 10/08  09:00:00,187.571548801,25.9171078658,1.38035524281,0.0,6.98738001645,14.1499734587,16.4830826419,12.9605826419,3.5025,0.02
 10/08  10:00:00,222.29951095,25.9171078658,3.52755711434,0.0,27.9495200658,27.7759469175,8.56167643603,0.392127237981,7.005,1.16454919805
 10/08  11:00:00,247.714908981,25.9171078658,4.45537539709,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  12:00:00,271.769257269,25.9171078658,7.77700722734,0.0,41.9242800987,36.8599292233,10.5046491788,0.0,9.34,1.16464917875
 10/08  13:00:00,279.452619627,25.9171078658,10.5408844944,0.0,41.9242800987,36.8599292233,10.5046106017,0.0,9.34,1.16461060167
 10/08  14:00:00,278.289824049,25.9171078658,12.5941218736,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  15:00:00,275.277524025,25.9171078658,13.4022781791,0.0,41.9242800987,36.8599292233,10.5046801437,0.0,9.34,1.16468014366
 10/08  16:00:00,276.591115023,25.9171078658,14.3859906307,0.0,41.9242800987,36.8599292233,10.5046701295,0.0,9.34,1.1646701295
 10/08  17:00:00,246.511569504,25.9171078658,13.2407921858,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  18:00:00,245.356414994,25.9171078658,10.6691403498,0.0,13.9747600329,18.6919646116,6.13455124083,0.300021716287,4.67,1.16452952454
 10/08  19:00:00,244.732977034,25.9171078658,9.10816032599,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  20:00:00,228.472838049,25.9171078658,8.20620180798,0.0,13.9747600329,18.6919646116,5.83438748838,0.0,4.67,1.16438748838
 10/08  21:00:00,199.130065992,25.9171078658,8.95753984743,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  22:00:00,130.376339613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,158.130257908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551280658,0.0,1.75125,1.16426280658
 10/08  24:00:00,138.893654565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,128.257373857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,127.9212451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551053645,0.0,1.75125,1.16426053645
 10/09  03:00:00,127.663260799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,135.888245147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,135.291816761,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546389716,0.0,1.75125,1.16421389716
 10/09  06:00:00,176.583003623,25.9171078658,4.04898953689,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/09  07:00:00,192.004901239,25.9171078658,3.35853460628,0.0,6.98738001645,14.1499734587,4.44980933214,0.927309332139,3.5025,0.02
 10/09  08:00:00,218.432471988,25.9171078658,3.62449474567,0.0,6.98738001645,14.1499734587,4.66686096403,0.0,3.5025,1.16436096403
 10/09  09:00:00,199.059322716,25.9171078658,3.45247880735,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/09  10:00:00,234.791600374,25.9171078658,7.4087634143,0.0,27.9495200658,27.7759469175,8.16951160904,0.0,7.005,1.16451160904
 10/09  11:00:00,257.269533096,25.9171078658,8.40827758542,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/09  12:00:00,285.117883249,25.9171078658,12.5999562088,0.0,41.9242800987,36.8599292233,10.5046511257,0.0,9.34,1.16465112572
 10/09  13:00:00,289.228564106,25.9171078658,13.2765567525,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  14:00:00,282.797777209,25.9171078658,14.3518868207,0.0,41.9242800987,36.8599292233,10.5045858852,0.0,9.34,1.16458588523
 10/09  15:00:00,280.483833671,25.9171078658,15.6969671248,0.0,41.9242800987,36.8599292233,10.5046812739,0.0,9.34,1.1646812739
 10/09  16:00:00,282.358382688,25.9171078658,17.0952790609,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  17:00:00,252.133763056,25.9171078658,15.8361235753,0.0,27.9495200658,27.7759469175,8.16963299172,0.0,7.005,1.16463299172
 10/09  18:00:00,250.211664409,25.9171078658,12.599290501,0.0,13.9747600329,18.6919646116,5.00752744365,0.31752744365,4.67,0.02
 10/09  19:00:00,251.202164608,25.9171078658,11.343154939,0.0,13.9747600329,18.6919646116,5.83451008656,0.0,4.67,1.16451008656
 10/09  20:00:00,232.107807917,25.9171078658,9.60842876707,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/09  21:00:00,202.588273489,25.9171078658,11.0427165268,0.0,13.9747600329,18.6919646116,5.83441813411,0.0,4.67,1.16441813411
 10/09  22:00:00,132.487444476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,160.310139221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,141.880588116,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551567831,0.0,1.75125,1.16426567831
 10/10  01:00:00,134.044698221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,133.010211678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,132.144224906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992291065,0.0,2.335,1.1642291065
 10/10  04:00:00,160.053848886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,159.914694492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,218.382738304,25.9171078658,8.06428209128,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/10  07:00:00,223.086781324,25.9171078658,5.74908569487,0.0,13.9747600329,18.6919646116,6.37872743555,0.544340207546,4.67,1.16438722801
 10/10  08:00:00,281.170629367,25.9171078658,9.19866736339,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/10  09:00:00,316.527069299,25.9171078658,13.300857848,0.0,62.886420148,41.4019203762,11.6721222362,0.0,10.5075,1.16462223615
 10/10  10:00:00,316.559084814,25.9171078658,14.8837700757,0.0,62.886420148,41.4019203762,11.6722257682,0.0,10.5075,1.16472576821
 10/10  11:00:00,331.787824878,25.9171078658,17.0012101272,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  12:00:00,330.259057823,25.9171078658,19.4675559222,0.0,62.886420148,41.4019203762,11.6725815128,0.0,10.5075,1.16508151284
 10/10  13:00:00,336.423302112,25.9171078658,23.302680469,0.0,62.886420148,41.4019203762,11.6725145025,0.0,10.5075,1.16501450245
 10/10  14:00:00,331.786439214,25.9171078658,25.7871489444,0.0,62.886420148,41.4019203762,11.6722933755,0.0,10.5075,1.1647933755
 10/10  15:00:00,328.76423409,25.9171078658,29.6652700768,0.0,62.886420148,41.4019203762,11.6722121187,0.0,10.5075,1.1647121187
 10/10  16:00:00,331.88938545,25.9171078658,32.358539989,0.0,62.886420148,41.4019203762,11.6723427694,0.0,10.5075,1.16484276937
 10/10  17:00:00,330.311831447,25.9171078658,31.4714170912,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  18:00:00,316.861612849,25.9171078658,25.0650181708,0.0,41.9242800987,36.8599292233,10.5047470505,0.0,9.34,1.16474705051
 10/10  19:00:00,308.388018166,25.9171078658,20.7324661412,0.0,41.9242800987,36.8599292233,10.5046501742,0.0,9.34,1.16465017419
 10/10  20:00:00,282.92372423,25.9171078658,19.0295118548,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/10  21:00:00,209.61750994,25.9171078658,22.387703318,0.0,13.9747600329,18.6919646116,5.83447169238,0.0,4.67,1.16447169238
 10/10  22:00:00,135.302750736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,162.833458578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929382963,0.0,2.335,1.16429382963
 10/10  24:00:00,144.678804121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,135.901277405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,135.001604107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,134.08778357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922241783,0.0,2.335,1.16422241783
 10/11  04:00:00,142.123124923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,141.453727958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,204.558306532,25.9171078658,13.6634917297,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/11  07:00:00,216.632691487,25.9171078658,8.7921585248,0.0,13.9747600329,18.6919646116,6.32764431017,0.49324618271,4.67,1.16439812746
 10/11  08:00:00,287.118700525,25.9171078658,12.2915832248,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/11  09:00:00,313.717867881,25.9171078658,13.0132071147,0.0,62.886420148,41.4019203762,11.6720446171,0.0,10.5075,1.1645446171
 10/11  10:00:00,303.42957734,25.9171078658,11.3256836806,0.0,62.886420148,41.4019203762,11.6721272437,0.0,10.5075,1.16462724369
 10/11  11:00:00,317.630381488,25.9171078658,11.4986255238,0.0,62.886420148,41.4019203762,11.6723731753,0.0,10.5075,1.16487317527
 10/11  12:00:00,308.13012924,25.9171078658,11.5006393759,0.0,62.886420148,41.4019203762,11.6723821059,0.0,10.5075,1.16488210592
 10/11  13:00:00,309.71336787,25.9171078658,11.6076771236,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/11  14:00:00,308.651099889,25.9171078658,14.1288927708,0.0,62.886420148,41.4019203762,11.672363645,0.0,10.5075,1.164863645
 10/11  15:00:00,313.02909254,25.9171078658,19.190745142,0.0,62.886420148,41.4019203762,11.6722846311,0.0,10.5075,1.1647846311
 10/11  16:00:00,316.815438214,25.9171078658,22.3398397757,0.0,62.886420148,41.4019203762,11.6722446167,0.0,10.5075,1.16474461666
 10/11  17:00:00,317.072609851,25.9171078658,22.579318816,0.0,62.886420148,41.4019203762,11.6722205601,0.0,10.5075,1.16472056014
 10/11  18:00:00,306.122253588,25.9171078658,18.0201240955,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/11  19:00:00,302.685754632,25.9171078658,14.026759453,0.0,41.9242800987,36.8599292233,11.1949614455,0.690373626232,9.34,1.16458781924
 10/11  20:00:00,269.960331921,25.9171078658,10.5875294194,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/11  21:00:00,195.958785397,25.9171078658,9.91145357997,0.0,13.9747600329,18.6919646116,5.83449675351,0.0,4.67,1.16449675351
 10/11  22:00:00,129.410971467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,156.992739736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930315719,0.0,2.335,1.16430315719
 10/11  24:00:00,136.339223087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,125.066178881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,124.259035228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,123.29332148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924277784,0.0,2.335,1.16424277784
 10/12  04:00:00,129.645270995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,129.106259581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,182.192145865,25.9171078658,1.86103577883,0.0,13.9747600329,18.6919646116,6.67831237463,0.844114645404,4.67,1.16419772922
 10/12  07:00:00,194.15669452,25.9171078658,1.42107054251,0.0,13.9747600329,18.6919646116,26.2769311494,21.5869311494,4.67,0.02
 10/12  08:00:00,262.896632242,25.9171078658,3.36673209908,0.0,34.9369000822,32.3179380704,22.100789818,13.908289818,8.1725,0.02
 10/12  09:00:00,295.39651786,25.9171078658,6.05103772276,0.0,62.886420148,41.4019203762,11.6721312259,0.0,10.5075,1.1646312259
 10/12  10:00:00,294.616790495,25.9171078658,7.4622173881,0.0,62.886420148,41.4019203762,11.6722161292,0.0,10.5075,1.16471612917
 10/12  11:00:00,315.376798129,25.9171078658,9.29134550274,0.0,62.886420148,41.4019203762,11.6724651328,0.0,10.5075,1.1649651328
 10/12  12:00:00,310.786131983,25.9171078658,10.8596803376,0.0,62.886420148,41.4019203762,11.672476504,0.0,10.5075,1.164976504
 10/12  13:00:00,320.308122896,25.9171078658,13.3776139282,0.0,62.886420148,41.4019203762,11.6724064537,0.0,10.5075,1.16490645366
 10/12  14:00:00,318.803106561,25.9171078658,15.9326292818,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/12  15:00:00,321.646179072,25.9171078658,20.7622650748,0.0,62.886420148,41.4019203762,11.672212708,0.0,10.5075,1.16471270804
 10/12  16:00:00,333.234286171,25.9171078658,29.5610427078,0.0,62.886420148,41.4019203762,11.6723462187,0.0,10.5075,1.1648462187
 10/12  17:00:00,332.503938751,25.9171078658,29.2517950167,0.0,62.886420148,41.4019203762,11.672324425,0.0,10.5075,1.16482442495
 10/12  18:00:00,315.343492965,25.9171078658,20.8666854104,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/12  19:00:00,317.611696771,25.9171078658,18.2042605186,0.0,41.9242800987,36.8599292233,10.5045514565,0.0,9.34,1.1645514565
 10/12  20:00:00,291.734562289,25.9171078658,16.6680684118,0.0,34.9369000822,32.3179380704,9.33710913513,0.0,8.1725,1.16460913513
 10/12  21:00:00,216.779763631,25.9171078658,21.2966943038,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/12  22:00:00,138.324036677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,165.374245135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926565567,0.0,2.335,1.16426565567
 10/12  24:00:00,141.819100034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,127.967068201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,125.296824614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992362969,0.0,2.335,1.1642362969
 10/13  03:00:00,124.17436685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,148.80459482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,147.122406795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,194.578498936,25.9171078658,0.898327175234,0.0,13.9747600329,18.6919646116,17.5494776432,11.7152326269,4.67,1.16424501635
 10/13  07:00:00,190.353872696,25.9171078658,0.541965481531,0.0,13.9747600329,18.6919646116,59.8979115152,55.2079115152,4.67,0.02
 10/13  08:00:00,244.161800027,25.9171078658,1.36437269107,0.0,34.9369000822,32.3179380704,56.4042326676,47.0672324973,8.1725,1.1645001703
 10/13  09:00:00,271.328254759,25.9171078658,2.90493367834,0.0,62.886420148,41.4019203762,32.4123020595,21.8848020595,10.5075,0.02
 10/13  10:00:00,262.208242664,25.9171078658,3.63788594325,0.0,62.886420148,41.4019203762,17.4327986935,5.76062813425,10.5075,1.16467055923
 10/13  11:00:00,288.794822759,25.9171078658,4.68244427301,0.0,62.886420148,41.4019203762,11.6723806399,0.0,10.5075,1.16488063992
 10/13  12:00:00,276.960574114,25.9171078658,6.2584749125,0.0,62.886420148,41.4019203762,11.6723816214,0.0,10.5075,1.16488162143
 10/13  13:00:00,278.336386577,25.9171078658,7.82042424352,0.0,62.886420148,41.4019203762,11.6725301589,0.0,10.5075,1.16503015886
 10/13  14:00:00,276.274570763,25.9171078658,9.21536971787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/13  15:00:00,273.129805164,25.9171078658,10.3056509851,0.0,62.886420148,41.4019203762,11.6723385922,0.0,10.5075,1.16483859216
 10/13  16:00:00,273.267071263,25.9171078658,11.326627507,0.0,62.886420148,41.4019203762,11.6723004077,0.0,10.5075,1.1648004077
 10/13  17:00:00,270.821697533,25.9171078658,11.4901081926,0.0,62.886420148,41.4019203762,11.6722784141,0.0,10.5075,1.16477841409
 10/13  18:00:00,263.335226882,25.9171078658,10.0280499486,0.0,41.9242800987,36.8599292233,9.65958596373,0.299585963734,9.34,0.02
 10/13  19:00:00,250.134575525,25.9171078658,7.69061351151,0.0,41.9242800987,36.8599292233,11.8302967905,1.3256123621,9.34,1.16468442845
 10/13  20:00:00,218.29658217,25.9171078658,4.92234740537,0.0,34.9369000822,32.3179380704,14.285270561,4.94816631415,8.1725,1.16460424689
 10/13  21:00:00,155.926737549,25.9171078658,2.18106557526,0.0,13.9747600329,18.6919646116,5.89663220921,1.20663220921,4.67,0.02
 10/13  22:00:00,103.224026967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930108297,0.0,2.335,1.16430108297
 10/13  23:00:00,135.296689914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,108.949614369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,97.3298730564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155408023,0.0,1.75125,1.1642908023
 10/14  02:00:00,95.717741079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,94.5995206377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,100.540847705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,99.1167681237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547831165,0.0,1.75125,1.16422831165
 10/14  06:00:00,136.478301018,25.9171078658,0.000796157502715,0.0,6.98738001645,14.1499734587,116.780383191,113.257883191,3.5025,0.02
 10/14  07:00:00,142.157104483,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,150.228054439,145.561168039,3.5025,1.16438639978
 10/14  08:00:00,200.855220631,25.9171078658,0.230290925249,0.0,20.9621400493,23.2339557645,114.093002254,108.235502254,5.8375,0.02
