Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  09:00:00,231.918590493,25.9171078658,1.84869655422,0.0,41.9242800987,36.8599292233,59.8889338843,49.3844184072,9.34,1.16451547714
 10/14  10:00:00,263.700901466,25.9171078658,4.00021943323,0.0,62.886420148,41.4019203762,15.8338457529,5.30634575291,10.5075,0.02
 10/14  11:00:00,295.289545966,25.9171078658,5.59055758821,0.0,62.886420148,41.4019203762,11.672472836,0.0,10.5075,1.16497283603
 10/14  12:00:00,285.306028503,25.9171078658,6.57333487447,0.0,62.886420148,41.4019203762,11.6724307601,0.0,10.5075,1.16493076011
 10/14  13:00:00,288.400567092,25.9171078658,9.01147726179,0.0,62.886420148,41.4019203762,11.6723733479,0.0,10.5075,1.16487334793
 10/14  14:00:00,284.477926339,25.9171078658,10.9756511292,0.0,62.886420148,41.4019203762,11.6723013968,0.0,10.5075,1.16480139684
 10/14  15:00:00,281.405890917,25.9171078658,13.1108536952,0.0,62.886420148,41.4019203762,11.6722794257,0.0,10.5075,1.16477942569
 10/14  16:00:00,284.829892701,25.9171078658,15.8290994792,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  17:00:00,283.356848496,25.9171078658,15.1489034214,0.0,62.886420148,41.4019203762,11.6722267016,0.0,10.5075,1.16472670157
 10/14  18:00:00,257.095757411,25.9171078658,9.76473028783,0.0,34.9369000822,32.3179380704,10.2401487072,0.902826712412,8.1725,1.16482199482
 10/14  19:00:00,224.281341175,25.9171078658,6.09306361646,0.0,20.9621400493,23.2339557645,8.19931193977,1.19723821933,5.8375,1.16457372044
 10/14  20:00:00,207.793126993,25.9171078658,4.69902909997,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/14  21:00:00,155.191117908,25.9171078658,2.58819531992,0.0,6.98738001645,14.1499734587,4.66695140509,0.0,3.5025,1.16445140509
 10/14  22:00:00,107.632402923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,138.002475412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,112.317853913,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554031278,0.0,1.75125,1.16429031278
 10/15  01:00:00,102.533243997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,101.797751796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,101.246540297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549350819,0.0,1.75125,1.16424350819
 10/15  04:00:00,107.11270093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,105.940906676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,144.619852176,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,86.6240404402,81.9573095921,3.5025,1.16423084802
 10/15  07:00:00,154.432256098,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,113.116236978,109.593736978,3.5025,0.02
 10/15  08:00:00,186.351669534,25.9171078658,0.193706039044,0.0,6.98738001645,14.1499734587,83.0083173688,79.4858173688,3.5025,0.02
 10/15  09:00:00,171.209839676,25.9171078658,0.472363258542,0.0,6.98738001645,14.1499734587,53.955550698,49.2887338487,3.5025,1.16431684928
 10/15  10:00:00,214.429118647,25.9171078658,2.05904246739,0.0,27.9495200658,27.7759469175,14.1019508771,7.07695087714,7.005,0.02
 10/15  11:00:00,247.118808423,25.9171078658,3.48892587702,0.0,27.9495200658,27.7759469175,8.169619719,0.0,7.005,1.164619719
 10/15  12:00:00,273.213745079,25.9171078658,7.09159826304,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  13:00:00,277.282201718,25.9171078658,9.17857765762,0.0,41.9242800987,36.8599292233,10.5046426696,0.0,9.34,1.16464266963
 10/15  14:00:00,272.608762012,25.9171078658,10.7527176574,0.0,41.9242800987,36.8599292233,10.5045788445,0.0,9.34,1.16457884455
 10/15  15:00:00,272.313154663,25.9171078658,13.9123468713,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  16:00:00,275.133401436,25.9171078658,16.8457985971,0.0,41.9242800987,36.8599292233,10.5047292105,0.0,9.34,1.16472921051
 10/15  17:00:00,241.192728955,25.9171078658,13.2959658489,0.0,27.9495200658,27.7759469175,8.16965339346,0.0,7.005,1.16465339346
 10/15  18:00:00,238.143241078,25.9171078658,9.23280320038,0.0,13.9747600329,18.6919646116,5.42897519047,0.738975190473,4.67,0.02
 10/15  19:00:00,236.458132098,25.9171078658,7.51252191943,0.0,13.9747600329,18.6919646116,5.83450289714,0.0,4.67,1.16450289714
 10/15  20:00:00,218.887782208,25.9171078658,6.20153659869,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/15  21:00:00,193.309634178,25.9171078658,6.98081801658,0.0,13.9747600329,18.6919646116,5.83439107414,0.0,4.67,1.16439107414
 10/15  22:00:00,128.18109632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,154.793883099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,128.353299525,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548375807,0.0,1.75125,1.16423375807
 10/16  01:00:00,114.634332439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,109.756098597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,104.972026243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,107.816062241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923930604,0.0,2.335,1.16423930604
 10/16  05:00:00,103.20182501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,149.546152462,25.9171078658,0.490821516735,0.0,13.9747600329,18.6919646116,71.0228978689,66.3328978689,4.67,0.02
 10/16  07:00:00,149.139023661,25.9171078658,0.259168268979,0.0,13.9747600329,18.6919646116,116.190327449,110.355940921,4.67,1.16438652817
 10/16  08:00:00,217.375972548,25.9171078658,1.02955591901,0.0,34.9369000822,32.3179380704,105.081875732,96.8893757321,8.1725,0.02
 10/16  09:00:00,245.916361705,25.9171078658,2.60164858737,0.0,62.886420148,41.4019203762,74.014335342,62.3422895357,10.5075,1.16454580629
 10/16  10:00:00,238.506423829,25.9171078658,3.37626390058,0.0,62.886420148,41.4019203762,48.540747579,38.013247579,10.5075,0.02
 10/16  11:00:00,270.078058365,25.9171078658,4.20430257094,0.0,62.886420148,41.4019203762,29.5454659991,17.8730409441,10.5075,1.164925055
 10/16  12:00:00,254.801947106,25.9171078658,4.9230232733,0.0,62.886420148,41.4019203762,15.745890106,4.07348295038,10.5075,1.16490715557
 10/16  13:00:00,256.718865622,25.9171078658,5.73341623143,0.0,62.886420148,41.4019203762,11.6725702573,0.0,10.5075,1.16507025732
 10/16  14:00:00,255.884241271,25.9171078658,6.77883295065,0.0,62.886420148,41.4019203762,11.6723302839,0.0,10.5075,1.16483028389
 10/16  15:00:00,255.59177305,25.9171078658,8.24554887137,0.0,62.886420148,41.4019203762,11.6722486914,0.0,10.5075,1.16474869138
 10/16  16:00:00,257.998438778,25.9171078658,8.98703945073,0.0,62.886420148,41.4019203762,11.6722230793,0.0,10.5075,1.16472307925
 10/16  17:00:00,256.887900601,25.9171078658,8.74819910861,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  18:00:00,249.710241842,25.9171078658,6.50138480669,0.0,41.9242800987,36.8599292233,11.2281932851,0.723388222994,9.34,1.1648050621
 10/16  19:00:00,244.318050382,25.9171078658,4.41416378579,0.0,41.9242800987,36.8599292233,31.6963648909,21.1918105118,9.34,1.16455437908
 10/16  20:00:00,217.224331122,25.9171078658,3.34647750546,0.0,34.9369000822,32.3179380704,42.5794693961,34.3869693961,8.1725,0.02
 10/16  21:00:00,153.069919802,25.9171078658,1.29971140758,0.0,13.9747600329,18.6919646116,31.5295707723,25.6951295983,4.67,1.16444117401
 10/16  22:00:00,95.4981500544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,128.242702603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,100.582596632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922610404,0.0,2.335,1.16422610404
 10/17  01:00:00,92.398453128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,91.2549817535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,89.9720515287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920561677,0.0,2.335,1.16420561677
 10/17  04:00:00,111.185311817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,110.326285896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,159.854000848,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,186.449433741,181.759433741,4.67,0.02
 10/17  07:00:00,156.066555212,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,214.673129072,208.838803076,4.67,1.16432599571
 10/17  08:00:00,217.310903152,25.9171078658,0.210076320462,0.0,34.9369000822,32.3179380704,161.526915875,153.334415875,8.1725,0.02
 10/17  09:00:00,251.136614753,25.9171078658,1.42263912825,0.0,62.886420148,41.4019203762,96.6742240308,85.0020959291,10.5075,1.16462810175
 10/17  10:00:00,246.152167399,25.9171078658,2.26791580792,0.0,62.886420148,41.4019203762,65.3569034955,53.6846542806,10.5075,1.16474921496
 10/17  11:00:00,278.098295283,25.9171078658,3.26956659237,0.0,62.886420148,41.4019203762,34.1512378935,22.4788851273,10.5075,1.16485276623
 10/17  12:00:00,263.431902973,25.9171078658,4.10814074744,0.0,62.886420148,41.4019203762,13.1128117096,2.58531170961,10.5075,0.02
 10/17  13:00:00,262.012239433,25.9171078658,4.81289928274,0.0,62.886420148,41.4019203762,11.6725820056,0.0,10.5075,1.16508200559
 10/17  14:00:00,259.983993385,25.9171078658,6.00095862768,0.0,62.886420148,41.4019203762,11.6723738395,0.0,10.5075,1.16487383946
 10/17  15:00:00,259.293560324,25.9171078658,7.01687752171,0.0,62.886420148,41.4019203762,11.6723079764,0.0,10.5075,1.1648079764
 10/17  16:00:00,262.673797525,25.9171078658,7.83338062569,0.0,62.886420148,41.4019203762,11.6722819446,0.0,10.5075,1.16478194461
 10/17  17:00:00,263.696229902,25.9171078658,8.11496566971,0.0,62.886420148,41.4019203762,11.6722722383,0.0,10.5075,1.16477223833
 10/17  18:00:00,259.96878811,25.9171078658,6.1007732835,0.0,41.9242800987,36.8599292233,10.069708857,0.709708857039,9.34,0.02
 10/17  19:00:00,248.301293804,25.9171078658,4.71255257837,0.0,41.9242800987,36.8599292233,13.3936036384,2.8889531656,9.34,1.1646504728
 10/17  20:00:00,218.428905679,25.9171078658,3.33297762356,0.0,34.9369000822,32.3179380704,31.3057886378,21.9687130596,8.1725,1.16457557825
 10/17  21:00:00,157.34322888,25.9171078658,1.49379206395,0.0,13.9747600329,18.6919646116,11.9144416119,7.22444161189,4.67,0.02
 10/17  22:00:00,106.980051735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,139.482810809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930773521,0.0,2.335,1.16430773521
 10/17  24:00:00,114.167357634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,104.657296985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,103.28551147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920792598,0.0,2.335,1.16420792598
 10/18  03:00:00,100.922726904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,105.435474664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,103.616963856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,152.046812266,25.9171078658,0.00130967387074,0.0,13.9747600329,18.6919646116,125.683185535,119.848965926,4.67,1.16421960826
 10/18  07:00:00,158.022855699,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,151.82565804,147.13565804,4.67,0.02
 10/18  08:00:00,229.324661023,25.9171078658,0.648158074875,0.0,34.9369000822,32.3179380704,116.323055811,106.986068737,8.1725,1.16448707459
 10/18  09:00:00,268.14736567,25.9171078658,2.04855396952,0.0,62.886420148,41.4019203762,61.2075187907,50.6800187907,10.5075,0.02
 10/18  10:00:00,269.820252839,25.9171078658,3.08175425139,0.0,62.886420148,41.4019203762,24.3073396858,12.6351675399,10.5075,1.16467214581
 10/18  11:00:00,303.26052732,25.9171078658,4.84871108856,0.0,62.886420148,41.4019203762,11.6723985701,0.0,10.5075,1.16489857006
 10/18  12:00:00,294.220999499,25.9171078658,5.86201125658,0.0,62.886420148,41.4019203762,11.6724128571,0.0,10.5075,1.16491285714
 10/18  13:00:00,294.67695239,25.9171078658,6.9036860567,0.0,62.886420148,41.4019203762,11.6725767148,0.0,10.5075,1.16507671475
 10/18  14:00:00,290.458275385,25.9171078658,8.60818084694,0.0,62.886420148,41.4019203762,11.6722803995,0.0,10.5075,1.16478039954
 10/18  15:00:00,290.043975253,25.9171078658,10.5549066214,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  16:00:00,291.559305321,25.9171078658,11.8725774188,0.0,62.886420148,41.4019203762,11.672367545,0.0,10.5075,1.16486754501
 10/18  17:00:00,289.85222435,25.9171078658,11.8231265965,0.0,62.886420148,41.4019203762,11.6723574365,0.0,10.5075,1.16485743651
 10/18  18:00:00,283.213435758,25.9171078658,9.31670771283,0.0,41.9242800987,36.8599292233,11.2782478308,0.773522199673,9.34,1.16472563112
 10/18  19:00:00,278.384926094,25.9171078658,7.31292370347,0.0,41.9242800987,36.8599292233,10.2550721231,0.895072123108,9.34,0.02
 10/18  20:00:00,248.67639642,25.9171078658,5.42566017146,0.0,34.9369000822,32.3179380704,9.33706131324,0.0,8.1725,1.16456131324
 10/18  21:00:00,179.304356569,25.9171078658,3.46069012142,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/18  22:00:00,120.022211733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936082178,0.0,2.335,1.16436082178
 10/18  23:00:00,149.277226041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,124.953229215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,112.936484477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921686504,0.0,2.335,1.16421686504
 10/19  02:00:00,110.39598489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,109.25250105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,115.18531027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,112.637684324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923987347,0.0,2.335,1.16423987347
 10/19  06:00:00,161.81435277,25.9171078658,0.266338167731,0.0,13.9747600329,18.6919646116,68.6978020145,64.0078020145,4.67,0.02
 10/19  07:00:00,168.430332073,25.9171078658,0.169017415263,0.0,13.9747600329,18.6919646116,104.807872364,100.117872364,4.67,0.02
 10/19  08:00:00,241.163125026,25.9171078658,1.19723057141,0.0,34.9369000822,32.3179380704,75.3099577252,65.9729269044,8.1725,1.1645308208
 10/19  09:00:00,279.835901074,25.9171078658,3.23196672423,0.0,62.886420148,41.4019203762,27.5609530605,17.0334530605,10.5075,0.02
 10/19  10:00:00,285.193934299,25.9171078658,5.12560892112,0.0,62.886420148,41.4019203762,11.6722837687,0.0,10.5075,1.16478376871
 10/19  11:00:00,313.212104828,25.9171078658,6.96295411654,0.0,62.886420148,41.4019203762,11.6724693336,0.0,10.5075,1.16496933364
 10/19  12:00:00,309.039869433,25.9171078658,9.27837242637,0.0,62.886420148,41.4019203762,11.6724725959,0.0,10.5075,1.16497259588
 10/19  13:00:00,313.803595136,25.9171078658,11.0919589626,0.0,62.886420148,41.4019203762,11.6724248102,0.0,10.5075,1.16492481024
 10/19  14:00:00,309.734474269,25.9171078658,14.369455409,0.0,62.886420148,41.4019203762,11.6723777303,0.0,10.5075,1.1648777303
 10/19  15:00:00,307.730148197,25.9171078658,18.1141157727,0.0,62.886420148,41.4019203762,11.6722889897,0.0,10.5075,1.16478898971
 10/19  16:00:00,307.109056851,25.9171078658,19.1706108055,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  17:00:00,304.770822302,25.9171078658,17.6755248628,0.0,62.886420148,41.4019203762,11.6722880602,0.0,10.5075,1.16478806022
 10/19  18:00:00,295.422681455,25.9171078658,12.4520253003,0.0,41.9242800987,36.8599292233,10.5046855662,0.0,9.34,1.16468556621
 10/19  19:00:00,293.2928117,25.9171078658,10.5539023566,0.0,41.9242800987,36.8599292233,10.8069198641,0.302335678071,9.34,1.16458418604
 10/19  20:00:00,265.011868826,25.9171078658,8.81044249988,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/19  21:00:00,189.262059735,25.9171078658,6.11643687938,0.0,13.9747600329,18.6919646116,5.83444565645,0.0,4.67,1.16444565645
 10/19  22:00:00,126.218789575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,155.356577266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,134.347991919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924264718,0.0,2.335,1.16424264718
 10/20  01:00:00,121.715251115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,119.60073225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,118.60551339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,143.83526353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992240304,0.0,2.335,1.1642240304
 10/20  05:00:00,143.883982106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,196.007685239,25.9171078658,1.32692352285,0.0,13.9747600329,18.6919646116,14.9256902499,10.2356902499,4.67,0.02
 10/20  07:00:00,197.864377937,25.9171078658,0.946146032261,0.0,13.9747600329,18.6919646116,51.6833963345,45.8489872057,4.67,1.16440912877
 10/20  08:00:00,257.069189277,25.9171078658,2.42660912735,0.0,34.9369000822,32.3179380704,33.1904614887,24.9979614887,8.1725,0.02
 10/20  09:00:00,292.955778367,25.9171078658,5.27091197062,0.0,62.886420148,41.4019203762,11.6719452115,0.0,10.5075,1.16444521146
 10/20  10:00:00,294.069570046,25.9171078658,7.23961194656,0.0,62.886420148,41.4019203762,11.67216303,0.0,10.5075,1.16466302996
 10/20  11:00:00,316.428555468,25.9171078658,9.29647915395,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  12:00:00,312.131653738,25.9171078658,11.536214377,0.0,62.886420148,41.4019203762,11.6725576963,0.0,10.5075,1.16505769632
 10/20  13:00:00,317.677320238,25.9171078658,13.8046883432,0.0,62.886420148,41.4019203762,11.6725151677,0.0,10.5075,1.16501516768
 10/20  14:00:00,314.581650115,25.9171078658,18.6876019435,0.0,62.886420148,41.4019203762,11.6723124539,0.0,10.5075,1.16481245386
 10/20  15:00:00,314.194364492,25.9171078658,22.6561008629,0.0,62.886420148,41.4019203762,11.6722531868,0.0,10.5075,1.16475318681
 10/20  16:00:00,314.422658956,25.9171078658,23.4332347699,0.0,62.886420148,41.4019203762,11.6722343396,0.0,10.5075,1.16473433961
 10/20  17:00:00,308.692486289,25.9171078658,20.7348441675,0.0,62.886420148,41.4019203762,11.6722319605,0.0,10.5075,1.16473196052
 10/20  18:00:00,295.517377849,25.9171078658,13.8767857247,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/20  19:00:00,282.127014335,25.9171078658,10.9816938899,0.0,41.9242800987,36.8599292233,10.8134365543,0.308820945919,9.34,1.1646156084
 10/20  20:00:00,253.027037484,25.9171078658,8.76590733003,0.0,34.9369000822,32.3179380704,9.33704673973,0.0,8.1725,1.16454673973
 10/20  21:00:00,184.046741035,25.9171078658,7.50188644269,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  22:00:00,126.214514424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,154.782407183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928047798,0.0,2.335,1.16428047798
 10/20  24:00:00,132.192127357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,118.217677197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,116.089915186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554968574,0.0,1.75125,1.16429968574
 10/21  03:00:00,113.791450955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,119.392986359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,117.13462553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550008213,0.0,1.75125,1.16425008213
 10/21  06:00:00,157.639393025,25.9171078658,0.690915294181,0.0,6.98738001645,14.1499734587,29.6799319537,26.1574319537,3.5025,0.02
 10/21  07:00:00,170.849462161,25.9171078658,0.601804060423,0.0,6.98738001645,14.1499734587,55.7051934386,52.1826934386,3.5025,0.02
 10/21  08:00:00,226.744525095,25.9171078658,1.23213829792,0.0,20.9621400493,23.2339557645,45.7645405985,38.7625385327,5.8375,1.16450206583
 10/21  09:00:00,255.817950054,25.9171078658,3.57561896604,0.0,41.9242800987,36.8599292233,16.7685999677,7.40859996773,9.34,0.02
 10/21  10:00:00,289.634467051,25.9171078658,6.63860059925,0.0,62.886420148,41.4019203762,11.6722998434,0.0,10.5075,1.16479984345
 10/21  11:00:00,318.493656628,25.9171078658,9.80207389953,0.0,62.886420148,41.4019203762,11.6723493249,0.0,10.5075,1.16484932492
 10/21  12:00:00,313.787236256,25.9171078658,11.9876727638,0.0,62.886420148,41.4019203762,11.6725383412,0.0,10.5075,1.16503834124
 10/21  13:00:00,321.80884762,25.9171078658,15.7965677377,0.0,62.886420148,41.4019203762,11.6725006218,0.0,10.5075,1.16500062179
 10/21  14:00:00,319.549938258,25.9171078658,21.4739897269,0.0,62.886420148,41.4019203762,11.672414288,0.0,10.5075,1.16491428799
 10/21  15:00:00,317.75083838,25.9171078658,24.5607226088,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/21  16:00:00,316.46716845,25.9171078658,25.3364669345,0.0,62.886420148,41.4019203762,11.6723912956,0.0,10.5075,1.16489129558
 10/21  17:00:00,310.651466717,25.9171078658,22.8263984638,0.0,62.886420148,41.4019203762,11.6723639911,0.0,10.5075,1.16486399107
 10/21  18:00:00,281.215803546,25.9171078658,13.0912365939,0.0,34.9369000822,32.3179380704,9.66036205575,0.323062391377,8.1725,1.16479966438
 10/21  19:00:00,246.61300576,25.9171078658,8.74055846679,0.0,20.9621400493,23.2339557645,6.6197101934,0.762210193396,5.8375,0.02
 10/21  20:00:00,232.389184744,25.9171078658,7.90398396675,0.0,20.9621400493,23.2339557645,7.00210843432,0.0,5.8375,1.16460843432
 10/21  21:00:00,178.632766961,25.9171078658,7.62520942697,0.0,6.98738001645,14.1499734587,4.66695008328,0.0,3.5025,1.16445008328
 10/21  22:00:00,125.866286176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,154.324288445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,133.76176786,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554544451,0.0,1.75125,1.16429544451
 10/22  01:00:00,123.263921831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,123.026363145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,122.357234016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550394889,0.0,1.75125,1.16425394889
 10/22  04:00:00,129.903131485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,129.415488851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,168.920296903,25.9171078658,1.72817158104,0.0,6.98738001645,14.1499734587,4.66674750935,0.0,3.5025,1.16424750935
 10/22  07:00:00,180.910924182,25.9171078658,1.27070115347,0.0,6.98738001645,14.1499734587,24.7743676661,21.2518676661,3.5025,0.02
 10/22  08:00:00,206.168148655,25.9171078658,1.34251465203,0.0,6.98738001645,14.1499734587,25.5908363418,22.0683363418,3.5025,0.02
 10/22  09:00:00,189.687690254,25.9171078658,1.61647988363,0.0,6.98738001645,14.1499734587,14.3375237612,9.67067866408,3.5025,1.16434509709
 10/22  10:00:00,229.128007678,25.9171078658,5.42806912952,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/22  11:00:00,256.477420024,25.9171078658,7.63210432551,0.0,27.9495200658,27.7759469175,8.16953163841,0.0,7.005,1.16453163841
 10/22  12:00:00,280.794264927,25.9171078658,10.8668524148,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  13:00:00,285.472747954,25.9171078658,12.2588085857,0.0,41.9242800987,36.8599292233,10.50470899,0.0,9.34,1.16470898997
 10/22  14:00:00,284.044991602,25.9171078658,17.2444057477,0.0,41.9242800987,36.8599292233,10.5046595742,0.0,9.34,1.16465957421
 10/22  15:00:00,287.837148373,25.9171078658,23.7768809953,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  16:00:00,288.728751062,25.9171078658,25.5544979577,0.0,41.9242800987,36.8599292233,10.5046744705,0.0,9.34,1.16467447046
 10/22  17:00:00,253.715462388,25.9171078658,21.2216662233,0.0,27.9495200658,27.7759469175,8.16962108555,0.0,7.005,1.16462108555
 10/22  18:00:00,250.148584138,25.9171078658,13.4977336386,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  19:00:00,243.072115577,25.9171078658,10.2423747302,0.0,13.9747600329,18.6919646116,6.52807474935,0.693574184022,4.67,1.16450056533
 10/22  20:00:00,226.626693277,25.9171078658,8.79173393981,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  21:00:00,203.680339528,25.9171078658,13.1588685939,0.0,13.9747600329,18.6919646116,5.83442848273,0.0,4.67,1.16442848273
 10/22  22:00:00,131.368128196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,159.269789233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,141.608318828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547845967,0.0,1.75125,1.16422845967
 10/23  01:00:00,133.894227202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,133.033836671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,132.039250857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919159333,0.0,2.335,1.16419159333
 10/23  04:00:00,139.885908666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,139.202088282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,195.185949531,25.9171078658,7.49735902943,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/23  07:00:00,206.782443654,25.9171078658,5.04644471358,0.0,13.9747600329,18.6919646116,6.49993979304,0.665589737109,4.67,1.16435005593
 10/23  08:00:00,277.064479718,25.9171078658,8.30618667379,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/23  09:00:00,311.952027872,25.9171078658,12.0238731039,0.0,62.886420148,41.4019203762,11.6720744775,0.0,10.5075,1.16457447751
 10/23  10:00:00,310.556373553,25.9171078658,13.139580366,0.0,62.886420148,41.4019203762,11.6722134363,0.0,10.5075,1.16471343628
 10/23  11:00:00,328.406821817,25.9171078658,15.6529878995,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/23  12:00:00,329.820629807,25.9171078658,22.0323175683,0.0,62.886420148,41.4019203762,11.6726197099,0.0,10.5075,1.16511970993
 10/23  13:00:00,338.841791733,25.9171078658,27.5072661989,0.0,62.886420148,41.4019203762,11.6725844839,0.0,10.5075,1.16508448389
 10/23  14:00:00,335.910956264,25.9171078658,31.7952237613,0.0,62.886420148,41.4019203762,11.6723876087,0.0,10.5075,1.16488760868
 10/23  15:00:00,333.835663773,25.9171078658,35.80935683,0.0,62.886420148,41.4019203762,11.6723351321,0.0,10.5075,1.16483513209
 10/23  16:00:00,333.93964866,25.9171078658,36.3355836355,0.0,62.886420148,41.4019203762,11.6723233384,0.0,10.5075,1.16482333836
 10/23  17:00:00,332.398006407,25.9171078658,35.1672885726,0.0,62.886420148,41.4019203762,11.6723282414,0.0,10.5075,1.16482824145
 10/23  18:00:00,323.651285427,25.9171078658,29.5055815824,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/23  19:00:00,312.320799663,25.9171078658,20.3563720868,0.0,41.9242800987,36.8599292233,10.5045714041,0.0,9.34,1.16457140405
 10/23  20:00:00,279.069674126,25.9171078658,15.6182648929,0.0,34.9369000822,32.3179380704,9.6682343003,0.331079408867,8.1725,1.16465489144
 10/23  21:00:00,208.234024224,25.9171078658,17.9989788657,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/23  22:00:00,133.652358058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930379041,0.0,2.335,1.16430379041
 10/23  23:00:00,161.550702519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,143.128417311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,133.311885279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,132.113191378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922809972,0.0,2.335,1.16422809972
 10/24  03:00:00,131.929927181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,160.152308183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,160.047258125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,221.242727246,25.9171078658,10.8121102283,0.0,13.9747600329,18.6919646116,5.83424601602,0.0,4.67,1.16424601602
 10/24  07:00:00,224.462074763,25.9171078658,7.08877049905,0.0,13.9747600329,18.6919646116,5.66323164672,0.973231646721,4.67,0.02
 10/24  08:00:00,280.669103793,25.9171078658,9.7990157366,0.0,34.9369000822,32.3179380704,9.33697562266,0.0,8.1725,1.16447562266
 10/24  09:00:00,313.833761662,25.9171078658,12.9665845256,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  10:00:00,313.764527118,25.9171078658,14.4449226599,0.0,62.886420148,41.4019203762,11.6722943211,0.0,10.5075,1.16479432109
 10/24  11:00:00,333.088321626,25.9171078658,18.6362419119,0.0,62.886420148,41.4019203762,11.6725401149,0.0,10.5075,1.16504011492
 10/24  12:00:00,338.510885465,25.9171078658,27.7121650083,0.0,62.886420148,41.4019203762,11.6725703406,0.0,10.5075,1.16507034065
 10/24  13:00:00,353.000272092,25.9171078658,36.5412487141,0.0,62.886420148,41.4019203762,11.6725321022,0.0,10.5075,1.16503210221
 10/24  14:00:00,356.267525286,25.9171078658,44.3550883935,0.0,62.886420148,41.4019203762,11.6722755029,0.0,10.5075,1.16477550292
 10/24  15:00:00,351.918997112,25.9171078658,47.5186476041,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  16:00:00,353.009483699,25.9171078658,48.7265848087,0.0,62.886420148,41.4019203762,11.6723893585,0.0,10.5075,1.16488935851
 10/24  17:00:00,346.626364347,25.9171078658,44.9849194074,0.0,62.886420148,41.4019203762,11.6723910635,0.0,10.5075,1.16489106349
 10/24  18:00:00,317.302696562,25.9171078658,30.9807958541,0.0,41.9242800987,36.8599292233,10.5047850757,0.0,9.34,1.16478507568
 10/24  19:00:00,293.876914348,25.9171078658,22.4251172119,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/24  20:00:00,252.856785954,25.9171078658,17.4582565878,0.0,34.9369000822,32.3179380704,9.33715588369,0.0,8.1725,1.16465588369
 10/24  21:00:00,181.210841605,25.9171078658,14.9034894042,0.0,13.9747600329,18.6919646116,5.83450965711,0.0,4.67,1.16450965711
 10/24  22:00:00,113.654238933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,143.503650952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,118.645399029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919233934,0.0,2.335,1.16419233934
 10/25  01:00:00,106.472508991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,104.306930763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,102.720700437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,108.460710261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923996693,0.0,2.335,1.16423996693
 10/25  05:00:00,106.362565479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,156.243906068,25.9171078658,1.53170985864,0.0,13.9747600329,18.6919646116,31.613017025,26.923017025,4.67,0.02
 10/25  07:00:00,163.084983272,25.9171078658,0.955499789986,0.0,13.9747600329,18.6919646116,67.893751896,62.0593825371,4.67,1.16436935888
 10/25  08:00:00,231.180819079,25.9171078658,2.31689171736,0.0,34.9369000822,32.3179380704,52.6592311715,44.4667311715,8.1725,0.02
 10/25  09:00:00,266.334255469,25.9171078658,4.86611523717,0.0,62.886420148,41.4019203762,20.4872722065,8.81512538659,10.5075,1.16464681994
 10/25  10:00:00,260.68247652,25.9171078658,6.6393465988,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  11:00:00,292.69290923,25.9171078658,8.32383050218,0.0,62.886420148,41.4019203762,11.672558773,0.0,10.5075,1.16505877301
 10/25  12:00:00,282.263397845,25.9171078658,9.69644416249,0.0,62.886420148,41.4019203762,11.6725638607,0.0,10.5075,1.16506386066
 10/25  13:00:00,285.31426414,25.9171078658,11.8780946357,0.0,62.886420148,41.4019203762,11.672533787,0.0,10.5075,1.165033787
 10/25  14:00:00,285.719972367,25.9171078658,14.7809317727,0.0,62.886420148,41.4019203762,11.6723405451,0.0,10.5075,1.16484054514
 10/25  15:00:00,285.91476255,25.9171078658,17.7110070492,0.0,62.886420148,41.4019203762,11.6722925203,0.0,10.5075,1.16479252035
 10/25  16:00:00,284.879580199,25.9171078658,17.2560016328,0.0,62.886420148,41.4019203762,11.6722855813,0.0,10.5075,1.16478558134
 10/25  17:00:00,281.019164782,25.9171078658,16.0813916157,0.0,62.886420148,41.4019203762,11.6722954296,0.0,10.5075,1.16479542962
 10/25  18:00:00,275.047479801,25.9171078658,13.2123306319,0.0,41.9242800987,36.8599292233,10.0412243962,0.681224396196,9.34,0.02
 10/25  19:00:00,268.474620909,25.9171078658,10.4118649976,0.0,41.9242800987,36.8599292233,10.8837709082,0.379082454343,9.34,1.16468845382
 10/25  20:00:00,234.478349172,25.9171078658,8.20503409081,0.0,34.9369000822,32.3179380704,9.337129634,0.0,8.1725,1.164629634
 10/25  21:00:00,166.635752386,25.9171078658,5.86824106779,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/25  22:00:00,103.527833221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,134.387237058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929184,0.0,2.335,1.16429184
 10/25  24:00:00,108.804379817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,99.5529284452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,98.5629764159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920483067,0.0,2.335,1.16420483067
 10/26  03:00:00,97.505155704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,104.436727962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,103.246296063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,153.914735765,25.9171078658,0.720036278658,0.0,13.9747600329,18.6919646116,61.0772478357,55.2429986345,4.67,1.16424920121
 10/26  07:00:00,163.570219761,25.9171078658,0.54037519996,0.0,13.9747600329,18.6919646116,90.9349442552,86.2449442552,4.67,0.02
 10/26  08:00:00,231.864226878,25.9171078658,1.56587620515,0.0,34.9369000822,32.3179380704,71.464842993,62.1278847821,8.1725,1.16445821084
 10/26  09:00:00,265.016752429,25.9171078658,3.53374750281,0.0,62.886420148,41.4019203762,34.8057142132,24.2782142132,10.5075,0.02
 10/26  10:00:00,260.22485417,25.9171078658,4.64755835267,0.0,62.886420148,41.4019203762,13.7391768852,2.06689341448,10.5075,1.1647834707
 10/26  11:00:00,292.784303865,25.9171078658,6.0923607209,0.0,62.886420148,41.4019203762,11.6725360087,0.0,10.5075,1.16503600871
 10/26  12:00:00,285.084673033,25.9171078658,7.45648439143,0.0,62.886420148,41.4019203762,11.6725716965,0.0,10.5075,1.16507169653
 10/26  13:00:00,289.25136475,25.9171078658,8.97387327288,0.0,62.886420148,41.4019203762,11.6725383924,0.0,10.5075,1.16503839241
 10/26  14:00:00,287.871226247,25.9171078658,10.5392512558,0.0,62.886420148,41.4019203762,11.6722851195,0.0,10.5075,1.16478511952
 10/26  15:00:00,285.422694565,25.9171078658,11.8126926827,0.0,62.886420148,41.4019203762,11.6722112575,0.0,10.5075,1.16471125753
 10/26  16:00:00,283.434069943,25.9171078658,12.1312522323,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/26  17:00:00,278.872966446,25.9171078658,11.8529714138,0.0,62.886420148,41.4019203762,11.6724110857,0.0,10.5075,1.16491108568
 10/26  18:00:00,274.667120987,25.9171078658,10.1070099773,0.0,41.9242800987,36.8599292233,10.8101116089,0.305302439885,9.34,1.16480916905
 10/26  19:00:00,272.730243005,25.9171078658,8.85707576891,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/26  20:00:00,241.084982976,25.9171078658,7.19515126916,0.0,34.9369000822,32.3179380704,9.33718354308,0.0,8.1725,1.16468354308
 10/26  21:00:00,170.926720858,25.9171078658,4.64653321534,0.0,13.9747600329,18.6919646116,5.83454040797,0.0,4.67,1.16454040797
 10/26  22:00:00,107.496139818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,138.672471665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,110.706627796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922334517,0.0,2.335,1.16422334517
 10/27  01:00:00,100.599872659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,99.4234050971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,97.6601696745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,118.945373491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920933273,0.0,2.335,1.16420933273
 10/27  05:00:00,117.887010402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,168.127464087,25.9171078658,0.19496179043,0.0,13.9747600329,18.6919646116,89.7980002693,85.1080002693,4.67,0.02
 10/27  07:00:00,171.290730366,25.9171078658,0.159377309529,0.0,13.9747600329,18.6919646116,117.71465614,111.880251677,4.67,1.16440446284
 10/27  08:00:00,228.157563397,25.9171078658,0.974613198966,0.0,34.9369000822,32.3179380704,98.3224651465,90.1299651465,8.1725,0.02
 10/27  09:00:00,262.754108907,25.9171078658,2.77642422546,0.0,62.886420148,41.4019203762,54.0578911258,42.3858456966,10.5075,1.16454542919
 10/27  10:00:00,257.949825533,25.9171078658,3.77697385019,0.0,62.886420148,41.4019203762,22.68098491,11.0087893835,10.5075,1.16469552649
 10/27  11:00:00,287.656552717,25.9171078658,4.95013157557,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/27  12:00:00,276.253210061,25.9171078658,6.44953724443,0.0,62.886420148,41.4019203762,11.6726176991,0.0,10.5075,1.16511769908
 10/27  13:00:00,277.145261498,25.9171078658,8.49018381064,0.0,62.886420148,41.4019203762,11.6725924913,0.0,10.5075,1.16509249128
 10/27  14:00:00,271.702374818,25.9171078658,9.97996947389,0.0,62.886420148,41.4019203762,11.672403182,0.0,10.5075,1.16490318197
 10/27  15:00:00,266.493972132,25.9171078658,11.1472602969,0.0,62.886420148,41.4019203762,11.6723597025,0.0,10.5075,1.16485970253
 10/27  16:00:00,266.697453545,25.9171078658,11.8341228332,0.0,62.886420148,41.4019203762,11.6723574605,0.0,10.5075,1.1648574605
 10/27  17:00:00,265.712152744,25.9171078658,11.6443241256,0.0,62.886420148,41.4019203762,11.6723721652,0.0,10.5075,1.16487216519
 10/27  18:00:00,262.933307351,25.9171078658,9.58524984548,0.0,41.9242800987,36.8599292233,9.70758757363,0.347587573629,9.34,0.02
 10/27  19:00:00,246.679802477,25.9171078658,6.94488575933,0.0,41.9242800987,36.8599292233,11.8471757089,1.34255425815,9.34,1.16462145078
 10/27  20:00:00,214.166018979,25.9171078658,4.42980232398,0.0,34.9369000822,32.3179380704,18.9417646779,9.60469518363,8.1725,1.16456949431
 10/27  21:00:00,152.331985825,25.9171078658,2.17483885562,0.0,13.9747600329,18.6919646116,7.91053021287,3.22053021287,4.67,0.02
 10/27  22:00:00,100.356066037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936590718,0.0,2.335,1.16436590718
 10/27  23:00:00,132.053081248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,104.587010256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,92.59425995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552967525,0.0,1.75125,1.16427967525
 10/28  02:00:00,91.0990418655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,90.4603769288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,96.8909999709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,97.0915188711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547711721,0.0,1.75125,1.16422711721
 10/28  06:00:00,137.149708266,25.9171078658,0.000895504590305,0.0,6.98738001645,14.1499734587,106.103977236,102.581477236,3.5025,0.02
 10/28  07:00:00,147.570750884,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,141.297523174,136.630610861,3.5025,1.1644123131
 10/28  08:00:00,201.873109118,25.9171078658,0.216561086034,0.0,20.9621400493,23.2339557645,114.895836393,109.038336393,5.8375,0.02
 10/28  09:00:00,229.611197525,25.9171078658,1.49987010296,0.0,41.9242800987,36.8599292233,72.2047717672,61.7001965632,9.34,1.16457520397
 10/28  10:00:00,259.546687999,25.9171078658,3.17098830918,0.0,62.886420148,41.4019203762,28.9060936972,18.3785936972,10.5075,0.02
 10/28  11:00:00,293.366220979,25.9171078658,4.40885866526,0.0,62.886420148,41.4019203762,11.6723850844,0.0,10.5075,1.16488508445
 10/28  12:00:00,284.68490946,25.9171078658,5.76874631785,0.0,62.886420148,41.4019203762,11.672582316,0.0,10.5075,1.165082316
 10/28  13:00:00,288.210352756,25.9171078658,7.05228972575,0.0,62.886420148,41.4019203762,11.6725591884,0.0,10.5075,1.16505918836
 10/28  14:00:00,284.822655335,25.9171078658,8.45458314465,0.0,62.886420148,41.4019203762,11.6723291067,0.0,10.5075,1.16482910669
 10/28  15:00:00,281.541146805,25.9171078658,9.87709282867,0.0,62.886420148,41.4019203762,11.6723438125,0.0,10.5075,1.16484381247
 10/28  16:00:00,280.202443063,25.9171078658,10.5735247771,0.0,62.886420148,41.4019203762,11.6723415381,0.0,10.5075,1.16484153815
 10/28  17:00:00,277.282511235,25.9171078658,10.2114232535,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/28  18:00:00,257.625811384,25.9171078658,7.35829533219,0.0,34.9369000822,32.3179380704,9.95192290565,0.614628884669,8.1725,1.16479402098
 10/28  19:00:00,221.677005933,25.9171078658,4.46995318005,0.0,20.9621400493,23.2339557645,8.10625374855,1.10414317303,5.8375,1.16461057552
 10/28  20:00:00,205.004376755,25.9171078658,3.23834611681,0.0,20.9621400493,23.2339557645,7.10709880021,1.24959880021,5.8375,0.02
 10/28  21:00:00,153.191068103,25.9171078658,1.91951870911,0.0,6.98738001645,14.1499734587,4.77067163294,0.103639557846,3.5025,1.1645320751
 10/28  22:00:00,106.373153588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,136.864342635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560063834,0.0,1.75125,1.16435063834
 10/28  24:00:00,110.828592233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,101.135254622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,99.5690188569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554518439,0.0,1.75125,1.16429518439
 10/29  03:00:00,98.5309517626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,104.072385767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,102.3442084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551393851,0.0,1.75125,1.16426393851
 10/29  06:00:00,138.829595599,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,117.781827145,114.259327145,3.5025,0.02
 10/29  07:00:00,146.885531008,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,153.954545883,150.432045883,3.5025,0.02
 10/29  08:00:00,171.92365568,25.9171078658,0.0235793322275,0.0,6.98738001645,14.1499734587,128.345103473,123.678248105,3.5025,1.16435536799
 10/29  09:00:00,151.677339431,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,104.433770898,100.911270898,3.5025,0.02
 10/29  10:00:00,193.078443261,25.9171078658,0.980787026847,0.0,27.9495200658,27.7759469175,62.3600482418,54.1906647796,7.005,1.16438346216
 10/29  11:00:00,228.224420083,25.9171078658,1.57904100428,0.0,27.9495200658,27.7759469175,26.4039288587,19.3789288587,7.005,0.02
 10/29  12:00:00,247.107026054,25.9171078658,3.43459731923,0.0,41.9242800987,36.8599292233,10.5046812422,0.0,9.34,1.16468124219
 10/29  13:00:00,249.086909016,25.9171078658,4.43399372807,0.0,41.9242800987,36.8599292233,10.5046887822,0.0,9.34,1.16468878216
 10/29  14:00:00,245.246908252,25.9171078658,5.53815298263,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/29  15:00:00,243.368698386,25.9171078658,6.86150054249,0.0,41.9242800987,36.8599292233,10.504655228,0.0,9.34,1.164655228
 10/29  16:00:00,244.973446418,25.9171078658,7.97505305534,0.0,41.9242800987,36.8599292233,10.5046937363,0.0,9.34,1.16469373629
 10/29  17:00:00,213.238680455,25.9171078658,6.483195202,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/29  18:00:00,213.632481552,25.9171078658,3.61347234366,0.0,13.9747600329,18.6919646116,6.71010327811,0.875639212441,4.67,1.16446406567
 10/29  19:00:00,202.663262964,25.9171078658,2.10564072524,0.0,13.9747600329,18.6919646116,13.2516493072,8.56164930716,4.67,0.02
 10/29  20:00:00,186.966530455,25.9171078658,1.36845531419,0.0,13.9747600329,18.6919646116,33.253590454,27.4191114245,4.67,1.16447902947
 10/29  21:00:00,167.403736034,25.9171078658,1.1679962554,0.0,13.9747600329,18.6919646116,10.6569376466,5.96693764663,4.67,0.02
 10/29  22:00:00,107.386563566,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552400089,0.0,1.75125,1.16427400089
 10/29  23:00:00,138.919778193,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,112.556723099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,104.68928673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,103.951842587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926444885,0.0,2.335,1.16426444885
 10/30  03:00:00,103.973622555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,110.608593197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,109.596504569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922559513,0.0,2.335,1.16422559513
 10/30  06:00:00,159.716624306,25.9171078658,0.082754360795,0.0,13.9747600329,18.6919646116,83.310762965,78.620762965,4.67,0.02
 10/30  07:00:00,173.525099444,25.9171078658,0.125175371588,0.0,13.9747600329,18.6919646116,106.405990544,101.715990544,4.67,0.02
 10/30  08:00:00,240.502205665,25.9171078658,0.889746079821,0.0,34.9369000822,32.3179380704,93.4273255489,84.0903475573,8.1725,1.16447799161
 10/30  09:00:00,270.679625882,25.9171078658,2.02620968522,0.0,62.886420148,41.4019203762,65.0198778092,54.4923778092,10.5075,0.02
 10/30  10:00:00,270.375207428,25.9171078658,3.00217936382,0.0,62.886420148,41.4019203762,31.2201488588,19.5478841889,10.5075,1.1647646699
 10/30  11:00:00,299.261458035,25.9171078658,3.97286042505,0.0,62.886420148,41.4019203762,11.6724851417,0.0,10.5075,1.16498514174
 10/30  12:00:00,292.320287424,25.9171078658,5.47892107419,0.0,62.886420148,41.4019203762,11.6725176951,0.0,10.5075,1.16501769509
 10/30  13:00:00,294.88802308,25.9171078658,6.67704221692,0.0,62.886420148,41.4019203762,11.6724971328,0.0,10.5075,1.16499713285
 10/30  14:00:00,289.93803923,25.9171078658,8.08525132863,0.0,62.886420148,41.4019203762,11.672281772,0.0,10.5075,1.164781772
 10/30  15:00:00,285.636210727,25.9171078658,9.2979435806,0.0,62.886420148,41.4019203762,11.6722307146,0.0,10.5075,1.16473071463
 10/30  16:00:00,285.358817013,25.9171078658,9.93752773552,0.0,62.886420148,41.4019203762,11.6722387217,0.0,10.5075,1.1647387217
 10/30  17:00:00,282.454177209,25.9171078658,9.7882330848,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/30  18:00:00,277.765648211,25.9171078658,8.10292815637,0.0,41.9242800987,36.8599292233,10.8566789639,0.35199274862,9.34,1.1646862153
 10/30  19:00:00,275.423393543,25.9171078658,6.92480537839,0.0,41.9242800987,36.8599292233,10.5046287479,0.0,9.34,1.16462874789
 10/30  20:00:00,242.519208875,25.9171078658,4.80198442592,0.0,34.9369000822,32.3179380704,8.86706167615,0.674561676151,8.1725,0.02
 10/30  21:00:00,172.947485641,25.9171078658,2.46725754975,0.0,13.9747600329,18.6919646116,5.83453944615,0.0,4.67,1.16453944615
 10/30  22:00:00,114.644733081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,145.604625122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924428024,0.0,2.335,1.16424428024
 10/30  24:00:00,119.454476767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,107.872043684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
