Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  02:00:00,105.91269251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,104.479072766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919389221,0.0,2.335,1.16419389221
 10/31  04:00:00,126.741963831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,125.345848235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,175.598870611,25.9171078658,0.0966559800878,0.0,13.9747600329,18.6919646116,82.4416561881,76.6074331362,4.67,1.16422305181
 10/31  07:00:00,180.10912681,25.9171078658,0.0920578836203,0.0,13.9747600329,18.6919646116,110.215909597,105.525909597,4.67,0.02
 10/31  08:00:00,238.103208444,25.9171078658,0.919170033066,0.0,34.9369000822,32.3179380704,88.1690244053,79.9765244053,8.1725,0.02
 10/31  09:00:00,274.769126908,25.9171078658,2.58913372339,0.0,62.886420148,41.4019203762,44.0568778764,32.3847239923,10.5075,1.16465388406
 10/31  10:00:00,277.983283201,25.9171078658,3.80002727338,0.0,62.886420148,41.4019203762,13.6263514533,1.95406233946,10.5075,1.1647891138
 10/31  11:00:00,311.187564861,25.9171078658,6.41128553768,0.0,62.886420148,41.4019203762,11.6723899343,0.0,10.5075,1.16488993435
 10/31  12:00:00,305.455988361,25.9171078658,7.74322251522,0.0,62.886420148,41.4019203762,11.6724394842,0.0,10.5075,1.1649394842
 10/31  13:00:00,309.126652725,25.9171078658,9.3632359639,0.0,62.886420148,41.4019203762,11.6724185869,0.0,10.5075,1.16491858686
 10/31  14:00:00,304.169504365,25.9171078658,10.8790728141,0.0,62.886420148,41.4019203762,11.6723678673,0.0,10.5075,1.16486786732
 10/31  15:00:00,301.919994491,25.9171078658,12.2678913773,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/31  16:00:00,303.252077959,25.9171078658,13.1851850795,0.0,62.886420148,41.4019203762,11.6723061935,0.0,10.5075,1.16480619345
 10/31  17:00:00,303.458428825,25.9171078658,13.5044874455,0.0,62.886420148,41.4019203762,11.6723250772,0.0,10.5075,1.16482507719
 10/31  18:00:00,295.888295702,25.9171078658,10.8785970647,0.0,41.9242800987,36.8599292233,11.2200719544,0.715338622388,9.34,1.16473333202
 10/31  19:00:00,283.811564205,25.9171078658,9.23175832442,0.0,41.9242800987,36.8599292233,9.68473189888,0.324731898877,9.34,0.02
 10/31  20:00:00,256.814010531,25.9171078658,7.7469583157,0.0,34.9369000822,32.3179380704,9.33711649346,0.0,8.1725,1.16461649346
 10/31  21:00:00,182.770241055,25.9171078658,5.3034552026,0.0,13.9747600329,18.6919646116,5.83448087787,0.0,4.67,1.16448087787
 10/31  22:00:00,127.219390174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,157.867620228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,138.2316808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922779386,0.0,2.335,1.16422779386
 11/01  01:00:00,128.350212072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,128.601097661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,128.805922831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,137.309223377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921708786,0.0,2.335,1.16421708786
 11/01  05:00:00,135.947285197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,188.707266162,25.9171078658,3.44424728335,0.0,13.9747600329,18.6919646116,5.31090425157,0.620904251569,4.67,0.02
 11/01  07:00:00,206.454190439,25.9171078658,2.48811238486,0.0,13.9747600329,18.6919646116,16.6464261587,10.8120699478,4.67,1.16435621092
 11/01  08:00:00,272.118422068,25.9171078658,4.93034700569,0.0,34.9369000822,32.3179380704,10.0249002177,1.83240021771,8.1725,0.02
 11/01  09:00:00,305.458414254,25.9171078658,8.02078008153,0.0,62.886420148,41.4019203762,11.6721538637,0.0,10.5075,1.16465386367
 11/01  10:00:00,304.776582633,25.9171078658,9.52994261963,0.0,62.886420148,41.4019203762,11.6721738817,0.0,10.5075,1.16467388171
 11/01  11:00:00,322.256818525,25.9171078658,11.2267744822,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/01  12:00:00,315.996273044,25.9171078658,12.0440910318,0.0,62.886420148,41.4019203762,11.6726158612,0.0,10.5075,1.16511586115
 11/01  13:00:00,320.259000417,25.9171078658,12.8854747839,0.0,62.886420148,41.4019203762,11.6726031839,0.0,10.5075,1.16510318387
 11/01  14:00:00,309.373975183,25.9171078658,12.7926973268,0.0,62.886420148,41.4019203762,11.6724233447,0.0,10.5075,1.16492334465
 11/01  15:00:00,304.227011136,25.9171078658,13.0953772152,0.0,62.886420148,41.4019203762,11.6723911123,0.0,10.5075,1.16489111232
 11/01  16:00:00,305.342413885,25.9171078658,13.4524507449,0.0,62.886420148,41.4019203762,11.6724008047,0.0,10.5075,1.16490080471
 11/01  17:00:00,304.54155581,25.9171078658,13.0716603583,0.0,62.886420148,41.4019203762,11.672092708,0.0,10.5075,1.16459270797
 11/01  18:00:00,304.624328221,25.9171078658,11.896056074,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/01  19:00:00,301.127064634,25.9171078658,11.0684343603,0.0,41.9242800987,36.8599292233,10.504684761,0.0,9.34,1.16468476095
 11/01  20:00:00,274.264832769,25.9171078658,9.23737426612,0.0,34.9369000822,32.3179380704,9.33714296797,0.0,8.1725,1.16464296797
 11/01  21:00:00,194.71934148,25.9171078658,6.35354352397,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/01  22:00:00,131.242848343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935484974,0.0,2.335,1.16435484974
 11/01  23:00:00,159.217154804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,139.407033746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,129.6586652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923957245,0.0,2.335,1.16423957245
 11/02  02:00:00,129.702642593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,128.789417204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,137.224179373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,137.093026284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920520593,0.0,2.335,1.16420520593
 11/02  06:00:00,189.789812106,25.9171078658,3.39976069205,0.0,13.9747600329,18.6919646116,6.31550745917,1.62550745917,4.67,0.02
 11/02  07:00:00,206.75738439,25.9171078658,2.28459947235,0.0,13.9747600329,18.6919646116,18.7220161877,14.0320161877,4.67,0.02
 11/02  08:00:00,272.185276724,25.9171078658,4.77042225584,0.0,34.9369000822,32.3179380704,15.184243658,5.84721638015,8.1725,1.16452727782
 11/02  09:00:00,306.800005471,25.9171078658,8.62187184615,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/02  10:00:00,305.961721622,25.9171078658,9.95968170943,0.0,62.886420148,41.4019203762,11.6723227709,0.0,10.5075,1.16482277088
 11/02  11:00:00,325.378521471,25.9171078658,12.6969436453,0.0,62.886420148,41.4019203762,11.6725524426,0.0,10.5075,1.16505244261
 11/02  12:00:00,322.83988889,25.9171078658,14.1758989715,0.0,62.886420148,41.4019203762,11.6725928749,0.0,10.5075,1.16509287485
 11/02  13:00:00,326.678622786,25.9171078658,14.9221859856,0.0,62.886420148,41.4019203762,11.6725797455,0.0,10.5075,1.16507974554
 11/02  14:00:00,320.692964669,25.9171078658,16.0456561924,0.0,62.886420148,41.4019203762,11.6723698492,0.0,10.5075,1.16486984922
 11/02  15:00:00,315.551900387,25.9171078658,16.8496395211,0.0,62.886420148,41.4019203762,11.6723254477,0.0,10.5075,1.16482544773
 11/02  16:00:00,312.187164384,25.9171078658,15.7189237717,0.0,62.886420148,41.4019203762,11.6723405374,0.0,10.5075,1.1648405374
 11/02  17:00:00,310.265808715,25.9171078658,15.0504414163,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/02  18:00:00,302.858847947,25.9171078658,11.50577111,0.0,41.9242800987,36.8599292233,12.0334848934,1.52869021367,9.34,1.16479467978
 11/02  19:00:00,289.193501543,25.9171078658,8.04276680439,0.0,41.9242800987,36.8599292233,12.716886146,2.21229274322,9.34,1.16459340278
 11/02  20:00:00,262.52013649,25.9171078658,6.53562384028,0.0,34.9369000822,32.3179380704,8.66944472287,0.476944722871,8.1725,0.02
 11/02  21:00:00,187.862963705,25.9171078658,4.0661711093,0.0,13.9747600329,18.6919646116,5.83454196374,0.0,4.67,1.16454196374
 11/02  22:00:00,126.781871862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,156.393053978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929144443,0.0,2.335,1.16429144443
 11/02  24:00:00,136.022796182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,126.695750451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,127.955404295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926676008,0.0,2.335,1.16426676008
 11/03  03:00:00,128.861451982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,156.866156215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,156.970678575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,210.175455359,25.9171078658,2.67878872787,0.0,13.9747600329,18.6919646116,8.19934918953,2.36512764787,4.67,1.16422154166
 11/03  07:00:00,218.660607494,25.9171078658,1.69354214723,0.0,13.9747600329,18.6919646116,21.4037701264,16.7137701264,4.67,0.02
 11/03  08:00:00,271.872126609,25.9171078658,4.13922837534,0.0,34.9369000822,32.3179380704,17.1246700918,7.78764074902,8.1725,1.16452934275
 11/03  09:00:00,305.17721845,25.9171078658,6.98101219711,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/03  10:00:00,303.040629696,25.9171078658,8.11120851294,0.0,62.886420148,41.4019203762,11.672261933,0.0,10.5075,1.16476193304
 11/03  11:00:00,317.752454017,25.9171078658,9.08281453151,0.0,62.886420148,41.4019203762,11.6725412805,0.0,10.5075,1.16504128054
 11/03  12:00:00,311.095802062,25.9171078658,9.65028607842,0.0,62.886420148,41.4019203762,11.6725987586,0.0,10.5075,1.16509875864
 11/03  13:00:00,311.092904562,25.9171078658,9.37222705836,0.0,62.886420148,41.4019203762,11.6725851854,0.0,10.5075,1.1650851854
 11/03  14:00:00,301.023936764,25.9171078658,9.13995777641,0.0,62.886420148,41.4019203762,11.6723452339,0.0,10.5075,1.16484523389
 11/03  15:00:00,295.052312275,25.9171078658,8.97613419261,0.0,62.886420148,41.4019203762,11.672288578,0.0,10.5075,1.16478857802
 11/03  16:00:00,295.575565843,25.9171078658,9.15469905217,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/03  17:00:00,296.230558993,25.9171078658,9.21802180541,0.0,62.886420148,41.4019203762,11.6723246922,0.0,10.5075,1.1648246922
 11/03  18:00:00,290.717275869,25.9171078658,6.23207630927,0.0,41.9242800987,36.8599292233,11.4810431723,0.97628958752,9.34,1.16475358483
 11/03  19:00:00,272.80167201,25.9171078658,4.34294935582,0.0,41.9242800987,36.8599292233,20.1657236143,9.66104269634,9.34,1.16468091801
 11/03  20:00:00,248.03056069,25.9171078658,3.51986921983,0.0,34.9369000822,32.3179380704,22.7867038515,14.5942038515,8.1725,0.02
 11/03  21:00:00,178.507983389,25.9171078658,1.98910316244,0.0,13.9747600329,18.6919646116,5.8344477204,0.0,4.67,1.1644477204
 11/03  22:00:00,126.157280813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,155.328797313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,133.73283838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992421212,0.0,2.335,1.1642421212
 11/04  01:00:00,122.663483614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,122.391271128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,121.860572581,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548177388,0.0,1.75125,1.16423177388
 11/04  04:00:00,129.249940525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,128.390210615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,166.658838588,25.9171078658,0.393392906492,0.0,6.98738001645,14.1499734587,29.4962979951,24.8297608647,3.5025,1.16403713041
 11/04  07:00:00,182.245162465,25.9171078658,0.43908358324,0.0,6.98738001645,14.1499734587,61.8793554176,58.3568554176,3.5025,0.02
 11/04  08:00:00,233.216755579,25.9171078658,1.2146621093,0.0,20.9621400493,23.2339557645,56.1307760246,49.1287945349,5.8375,1.1644814897
 11/04  09:00:00,260.192746123,25.9171078658,3.31444610262,0.0,41.9242800987,36.8599292233,35.996042866,26.636042866,9.34,0.02
 11/04  10:00:00,286.018734626,25.9171078658,4.33334473452,0.0,62.886420148,41.4019203762,22.0102350619,10.337948662,10.5075,1.16478639989
 11/04  11:00:00,307.54310113,25.9171078658,4.7590669118,0.0,62.886420148,41.4019203762,11.6724972712,0.0,10.5075,1.16499727121
 11/04  12:00:00,298.422487515,25.9171078658,5.15543521385,0.0,62.886420148,41.4019203762,11.6725227785,0.0,10.5075,1.16502277848
 11/04  13:00:00,297.533164282,25.9171078658,5.38219674992,0.0,62.886420148,41.4019203762,11.6725200742,0.0,10.5075,1.16502007418
 11/04  14:00:00,291.622543296,25.9171078658,5.66077353483,0.0,62.886420148,41.4019203762,11.6724636916,0.0,10.5075,1.16496369155
 11/04  15:00:00,288.180829679,25.9171078658,6.05615710201,0.0,62.886420148,41.4019203762,11.6722988321,0.0,10.5075,1.16479883205
 11/04  16:00:00,288.590025082,25.9171078658,6.55733605105,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/04  17:00:00,289.105510235,25.9171078658,6.76051948189,0.0,62.886420148,41.4019203762,11.6722946731,0.0,10.5075,1.16479467309
 11/04  18:00:00,274.696303411,25.9171078658,4.39985524145,0.0,34.9369000822,32.3179380704,9.96282791351,0.625560694794,8.1725,1.16476721871
 11/04  19:00:00,240.562938771,25.9171078658,2.5222873169,0.0,20.9621400493,23.2339557645,16.3192569427,9.31702558542,5.8375,1.16473135732
 11/04  20:00:00,225.199695714,25.9171078658,2.19137884907,0.0,20.9621400493,23.2339557645,22.7350949318,16.8775949318,5.8375,0.02
 11/04  21:00:00,170.08322362,25.9171078658,1.0815018554,0.0,6.98738001645,14.1499734587,4.66702425983,0.0,3.5025,1.16452425983
 11/04  22:00:00,124.94600282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,154.917569958,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560648775,0.0,1.75125,1.16435648775
 11/04  24:00:00,133.461846959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,123.13843323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,122.52723723,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552244807,0.0,1.75125,1.16427244807
 11/05  03:00:00,122.39395815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,129.794031223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,128.765171449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,166.973720631,25.9171078658,0.384088626877,0.0,6.98738001645,14.1499734587,28.6885232117,24.0217302649,3.5025,1.16429294684
 11/05  07:00:00,182.500644077,25.9171078658,0.428882103305,0.0,6.98738001645,14.1499734587,62.0282483518,58.5057483518,3.5025,0.02
 11/05  08:00:00,205.037688282,25.9171078658,0.546689676306,0.0,6.98738001645,14.1499734587,59.4789790691,55.9564790691,3.5025,0.02
 11/05  09:00:00,184.612081144,25.9171078658,0.540697359532,0.0,6.98738001645,14.1499734587,60.2339921546,55.5670831476,3.5025,1.16440900701
 11/05  10:00:00,218.532083188,25.9171078658,1.80901615544,0.0,27.9495200658,27.7759469175,46.1574599158,39.1324599158,7.005,0.02
 11/05  11:00:00,243.592469853,25.9171078658,2.3119379882,0.0,27.9495200658,27.7759469175,35.0631897548,26.8935124488,7.005,1.164677306
 11/05  12:00:00,268.21557942,25.9171078658,4.776878136,0.0,41.9242800987,36.8599292233,12.1817619586,1.67704064605,9.34,1.16472131255
 11/05  13:00:00,271.962354798,25.9171078658,5.67333489715,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/05  14:00:00,268.178464493,25.9171078658,6.81520667997,0.0,41.9242800987,36.8599292233,10.5047127506,0.0,9.34,1.16471275061
 11/05  15:00:00,264.669024006,25.9171078658,7.81314158716,0.0,41.9242800987,36.8599292233,10.5047224527,0.0,9.34,1.16472245271
 11/05  16:00:00,261.06632323,25.9171078658,7.29523435938,0.0,41.9242800987,36.8599292233,10.5046234411,0.0,9.34,1.16462344113
 11/05  17:00:00,228.161294522,25.9171078658,4.94671352832,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 11/05  18:00:00,236.028706893,25.9171078658,2.91800749047,0.0,13.9747600329,18.6919646116,5.8345281856,0.0,4.67,1.1645281856
 11/05  19:00:00,231.333662002,25.9171078658,2.58921924457,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/05  20:00:00,210.75060165,25.9171078658,1.2686670651,0.0,13.9747600329,18.6919646116,39.45996571,33.6255344342,4.67,1.1644312758
 11/05  21:00:00,180.013530216,25.9171078658,0.705432386891,0.0,13.9747600329,18.6919646116,19.3150717505,14.6250717505,4.67,0.02
 11/05  22:00:00,120.526962859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556372594,0.0,1.75125,1.16431372594
 11/05  23:00:00,150.456585074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,126.872205374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,119.585638369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,118.571449053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921603063,0.0,2.335,1.16421603063
 11/06  03:00:00,117.848833644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,117.077284796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,123.832360949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49912541345,0.0,2.335,1.16412541345
 11/06  06:00:00,122.495191654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,167.497550943,25.9171078658,0.0172159026942,0.0,13.9747600329,18.6919646116,70.5782997145,65.8882997145,4.67,0.02
 11/06  08:00:00,174.52661952,25.9171078658,0.04887955269,0.0,13.9747600329,18.6919646116,93.1702639022,87.335892486,4.67,1.16437141624
 11/06  09:00:00,250.709162283,25.9171078658,1.0684149494,0.0,34.9369000822,32.3179380704,69.361269629,61.168769629,8.1725,0.02
 11/06  10:00:00,282.749475795,25.9171078658,2.80167947286,0.0,62.886420148,41.4019203762,34.8214763304,23.1493888302,10.5075,1.1645875002
 11/06  11:00:00,278.706414381,25.9171078658,3.87193323333,0.0,62.886420148,41.4019203762,11.7007456162,1.17324561621,10.5075,0.02
 11/06  12:00:00,300.256506085,25.9171078658,4.76672871915,0.0,62.886420148,41.4019203762,11.6725448271,0.0,10.5075,1.16504482715
 11/06  13:00:00,286.59898787,25.9171078658,5.71776465557,0.0,62.886420148,41.4019203762,11.6725813619,0.0,10.5075,1.16508136193
 11/06  14:00:00,282.818604149,25.9171078658,6.79546701777,0.0,62.886420148,41.4019203762,11.6725810609,0.0,10.5075,1.16508106086
 11/06  15:00:00,278.748866583,25.9171078658,8.09468194382,0.0,62.886420148,41.4019203762,11.6724105703,0.0,10.5075,1.16491057026
 11/06  16:00:00,275.126699586,25.9171078658,9.19707263566,0.0,62.886420148,41.4019203762,11.6723895049,0.0,10.5075,1.16488950495
 11/06  17:00:00,272.686470708,25.9171078658,8.78623388305,0.0,62.886420148,41.4019203762,11.6724111084,0.0,10.5075,1.16491110841
 11/06  18:00:00,274.567296177,25.9171078658,7.13292681677,0.0,62.886420148,41.4019203762,12.4036333891,0.73137201239,10.5075,1.16476137675
 11/06  19:00:00,273.319218101,25.9171078658,4.6456480876,0.0,41.9242800987,36.8599292233,12.7805054044,3.42050540444,9.34,0.02
 11/06  20:00:00,262.642675921,25.9171078658,3.82694150273,0.0,41.9242800987,36.8599292233,26.3486612118,15.8439464108,9.34,1.16471480106
 11/06  21:00:00,237.404818615,25.9171078658,3.08588653985,0.0,34.9369000822,32.3179380704,32.8606477892,23.5234647208,8.1725,1.16468306838
 11/06  22:00:00,172.490430645,25.9171078658,1.6764816121,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/06  23:00:00,113.194887944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939897512,0.0,2.335,1.16439897512
 11/06  24:00:00,142.650681373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,115.615233489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,105.425910477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921958128,0.0,2.335,1.16421958128
 11/07  03:00:00,104.178604037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,102.511265878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,124.681721836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,123.795215725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925451277,0.0,2.335,1.16425451277
 11/07  07:00:00,170.384418199,25.9171078658,0.0161228061257,0.0,13.9747600329,18.6919646116,99.1806350764,94.4906350764,4.67,0.02
 11/07  08:00:00,166.302306373,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,123.572637977,118.882637977,4.67,0.02
 11/07  09:00:00,230.773356679,25.9171078658,0.782234001033,0.0,34.9369000822,32.3179380704,114.305880544,104.968852152,8.1725,1.16452839221
 11/07  10:00:00,256.806734012,25.9171078658,1.44197562612,0.0,62.886420148,41.4019203762,103.357290482,91.6851814629,10.5075,1.1646090191
 11/07  11:00:00,247.977441152,25.9171078658,1.73818009897,0.0,62.886420148,41.4019203762,96.9402847352,86.4127847352,10.5075,0.02
 11/07  12:00:00,276.830745529,25.9171078658,2.01766368701,0.0,62.886420148,41.4019203762,85.9214529589,74.2490280458,10.5075,1.16492491307
 11/07  13:00:00,260.853993036,25.9171078658,2.07178633943,0.0,62.886420148,41.4019203762,82.3315228323,70.659058597,10.5075,1.16496423536
 11/07  14:00:00,258.213251198,25.9171078658,1.9649774828,0.0,62.886420148,41.4019203762,86.7417447132,75.0692783641,10.5075,1.16496634912
 11/07  15:00:00,253.087811675,25.9171078658,1.91085415028,0.0,62.886420148,41.4019203762,89.0431288747,77.3708313593,10.5075,1.16479751537
 11/07  16:00:00,249.563796065,25.9171078658,1.96085982045,0.0,62.886420148,41.4019203762,86.8337737919,75.1614951197,10.5075,1.16477867219
 11/07  17:00:00,248.41262739,25.9171078658,1.80351718301,0.0,62.886420148,41.4019203762,93.5022184651,81.8299156008,10.5075,1.16480286428
 11/07  18:00:00,253.319821648,25.9171078658,1.55554002112,0.0,62.886420148,41.4019203762,105.271024872,93.5986802928,10.5075,1.16484457887
 11/07  19:00:00,255.243913109,25.9171078658,0.859105933999,0.0,41.9242800987,36.8599292233,116.158029906,106.798029906,9.34,0.02
 11/07  20:00:00,233.849656702,25.9171078658,0.757501365185,0.0,41.9242800987,36.8599292233,127.409339474,116.904729369,9.34,1.16461010407
 11/07  21:00:00,207.455105111,25.9171078658,0.495840136345,0.0,34.9369000822,32.3179380704,133.115644935,123.778564518,8.1725,1.16458041716
 11/07  22:00:00,149.38242409,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,100.103529981,95.4135299806,4.67,0.02
 11/07  23:00:00,100.013698796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993870494,0.0,2.335,1.1643870494
 11/07  24:00:00,132.893340072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,104.395140906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,96.0445123438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  03:00:00,94.5347055864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925122952,0.0,2.335,1.16425122952
 11/08  04:00:00,93.2210509569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,98.6535934888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,97.007962928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921739683,0.0,2.335,1.16421739683
 11/08  07:00:00,142.361810574,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,219.445924844,214.755924844,4.67,0.02
 11/08  08:00:00,142.640214985,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,217.082070213,212.392070213,4.67,0.02
 11/08  09:00:00,217.642445996,25.9171078658,0.0616277793849,0.0,34.9369000822,32.3179380704,199.460582836,190.123593675,8.1725,1.16448916013
 11/08  10:00:00,243.763545135,25.9171078658,0.0905094270776,0.0,62.886420148,41.4019203762,177.94964631,167.42214631,10.5075,0.02
 11/08  11:00:00,234.128691015,25.9171078658,0.272548571275,0.0,62.886420148,41.4019203762,166.395024296,154.722721366,10.5075,1.16480293087
 11/08  12:00:00,265.110203364,25.9171078658,0.583539723538,0.0,62.886420148,41.4019203762,141.479719083,129.807167553,10.5075,1.16505153033
 11/08  13:00:00,247.411886436,25.9171078658,0.691042644696,0.0,62.886420148,41.4019203762,131.380946006,119.708338181,10.5075,1.16510782489
 11/08  14:00:00,244.979307872,25.9171078658,0.742785136798,0.0,62.886420148,41.4019203762,127.846464516,116.173855095,10.5075,1.16510942118
 11/08  15:00:00,240.701183551,25.9171078658,0.795477529743,0.0,62.886420148,41.4019203762,124.351329821,112.678919704,10.5075,1.1649101176
 11/08  16:00:00,237.311821101,25.9171078658,0.905456308918,0.0,62.886420148,41.4019203762,118.867963936,107.195585161,10.5075,1.16487877547
 11/08  17:00:00,235.136913355,25.9171078658,0.688639285025,0.0,62.886420148,41.4019203762,134.498655098,122.826247015,10.5075,1.16490808257
 11/08  18:00:00,239.780216255,25.9171078658,0.570830349411,0.0,62.886420148,41.4019203762,151.601413552,139.929148407,10.5075,1.16476514496
 11/08  19:00:00,243.579494285,25.9171078658,0.248434796459,0.0,41.9242800987,36.8599292233,163.823085186,154.463085186,9.34,0.02
 11/08  20:00:00,227.867547425,25.9171078658,0.137712676525,0.0,41.9242800987,36.8599292233,175.857042187,165.352358222,9.34,1.16468396498
 11/08  21:00:00,201.570189897,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,188.059124918,178.721971565,8.1725,1.16465335288
 11/08  22:00:00,142.284827478,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,159.622969478,154.932969478,4.67,0.02
 11/08  23:00:00,85.9591722042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931150409,0.0,2.335,1.16431150409
 11/08  24:00:00,120.371234232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,89.9878834769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,83.4139693434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,82.8305935202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924300605,0.0,2.335,1.16424300605
 11/09  04:00:00,82.3825565794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,88.5293077204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,87.792784695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920683973,0.0,2.335,1.16420683973
 11/09  07:00:00,134.709573675,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,345.111510073,340.421510073,4.67,0.02
 11/09  08:00:00,135.88525382,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,312.302013178,307.612013178,4.67,0.02
 11/09  09:00:00,213.64435418,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,246.849333107,237.51229594,8.1725,1.16453716679
 11/09  10:00:00,241.528787464,25.9171078658,0.0948114514743,0.0,62.886420148,41.4019203762,188.954094965,178.426594965,10.5075,0.02
 11/09  11:00:00,234.075165844,25.9171078658,0.226293774812,0.0,62.886420148,41.4019203762,149.876082672,138.203848505,10.5075,1.16473416697
 11/09  12:00:00,269.10175379,25.9171078658,1.06058252962,0.0,62.886420148,41.4019203762,103.563483544,91.8909973654,10.5075,1.16498617822
 11/09  13:00:00,254.125699594,25.9171078658,1.88956504559,0.0,62.886420148,41.4019203762,73.6405166268,61.9679714154,10.5075,1.16504521143
 11/09  14:00:00,252.923619085,25.9171078658,2.41809735258,0.0,62.886420148,41.4019203762,58.739509099,47.0669598434,10.5075,1.16504925559
 11/09  15:00:00,249.391002309,25.9171078658,2.987635712,0.0,62.886420148,41.4019203762,44.4407594534,32.768407824,10.5075,1.16485162946
 11/09  16:00:00,246.918011391,25.9171078658,3.4660605159,0.0,62.886420148,41.4019203762,33.2256833636,21.5533609449,10.5075,1.16482241874
 11/09  17:00:00,247.384170585,25.9171078658,3.68264429528,0.0,62.886420148,41.4019203762,33.4741805504,21.8018263658,10.5075,1.16485418456
 11/09  18:00:00,249.640692024,25.9171078658,2.91097457957,0.0,62.886420148,41.4019203762,63.7732650501,53.2457650501,10.5075,0.02
 11/09  19:00:00,253.034801688,25.9171078658,1.85451430412,0.0,41.9242800987,36.8599292233,86.8069239022,76.3021004042,9.34,1.16482349796
 11/09  20:00:00,237.765980171,25.9171078658,1.51962422202,0.0,41.9242800987,36.8599292233,101.544529571,91.0398959797,9.34,1.16463359095
 11/09  21:00:00,208.345679112,25.9171078658,0.772244036496,0.0,34.9369000822,32.3179380704,129.769136223,120.432031248,8.1725,1.16460497533
 11/09  22:00:00,149.047310674,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,115.965124473,111.275124473,4.67,0.02
 11/09  23:00:00,94.1166062672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,127.625035864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927373625,0.0,2.335,1.16427373625
 11/10  01:00:00,97.8724482443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,89.6557291821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,88.5700057339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926224518,0.0,2.335,1.16426224518
 11/10  04:00:00,87.5231546124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,108.881866293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,108.236517328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,154.884964848,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,278.419452833,272.585203697,4.67,1.16424913614
 11/10  08:00:00,149.495410583,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,248.14906171,243.45906171,4.67,0.02
 11/10  09:00:00,218.949010592,25.9171078658,0.111161911734,0.0,34.9369000822,32.3179380704,186.621340771,177.284287408,8.1725,1.16455336347
 11/10  10:00:00,250.84376657,25.9171078658,0.642291664936,0.0,62.886420148,41.4019203762,131.386636737,120.859136737,10.5075,0.02
 11/10  11:00:00,245.398505123,25.9171078658,1.39575017766,0.0,62.886420148,41.4019203762,93.0781005524,81.4059081017,10.5075,1.16469245069
 11/10  12:00:00,277.191900992,25.9171078658,2.33056583304,0.0,62.886420148,41.4019203762,58.9968121919,47.3243644445,10.5075,1.16494774736
 11/10  13:00:00,262.648596169,25.9171078658,3.04315494056,0.0,62.886420148,41.4019203762,37.9850504169,26.3125409537,10.5075,1.16500946322
 11/10  14:00:00,261.567716968,25.9171078658,3.80798124698,0.0,62.886420148,41.4019203762,20.4256200723,8.75310412803,10.5075,1.16501594425
 11/10  15:00:00,257.109408892,25.9171078658,4.13893925848,0.0,62.886420148,41.4019203762,17.0110011459,5.33868111996,10.5075,1.16482002592
 11/10  16:00:00,252.537325208,25.9171078658,4.19225207774,0.0,62.886420148,41.4019203762,25.5817532956,13.909460342,10.5075,1.16479295361
 11/10  17:00:00,252.722383229,25.9171078658,4.22694018366,0.0,62.886420148,41.4019203762,28.4391831833,16.7668560575,10.5075,1.16482712582
 11/10  18:00:00,259.799075837,25.9171078658,4.03349073282,0.0,62.886420148,41.4019203762,35.3166425672,24.7891425672,10.5075,0.02
 11/10  19:00:00,264.703489552,25.9171078658,3.26389755701,0.0,41.9242800987,36.8599292233,45.8748592463,35.3700606736,9.34,1.16479857275
 11/10  20:00:00,245.910870809,25.9171078658,2.85319419157,0.0,41.9242800987,36.8599292233,58.519132773,48.0145225558,9.34,1.1646102172
 11/10  21:00:00,217.883250603,25.9171078658,2.13204796657,0.0,34.9369000822,32.3179380704,67.3140703859,57.9769868071,8.1725,1.16458357876
 11/10  22:00:00,156.245510001,25.9171078658,0.842290467493,0.0,13.9747600329,18.6919646116,33.8992455973,29.2092455973,4.67,0.02
 11/10  23:00:00,104.733435072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,136.747250384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925276888,0.0,2.335,1.16425276888
 11/11  01:00:00,107.43206654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,98.3102940109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,97.325985416,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552341008,0.0,1.75125,1.16427341008
 11/11  04:00:00,96.9720217278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,103.941750569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,103.346422636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550234066,0.0,1.75125,1.16425234066
 11/11  07:00:00,138.546120624,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,119.376059057,115.853559057,3.5025,0.02
 11/11  08:00:00,143.589970618,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,136.378511794,132.856011794,3.5025,0.02
 11/11  09:00:00,179.345581858,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,119.269890372,114.603028342,3.5025,1.16436202991
 11/11  10:00:00,159.933235588,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,104.081289887,100.558789887,3.5025,0.02
 11/11  11:00:00,196.861961141,25.9171078658,0.694460711152,0.0,27.9495200658,27.7759469175,87.4360692097,79.2665240862,7.005,1.16454512349
 11/11  12:00:00,229.215347632,25.9171078658,0.917331559964,0.0,27.9495200658,27.7759469175,66.3007234021,59.2757234021,7.005,0.02
 11/11  13:00:00,248.547364787,25.9171078658,2.36906770877,0.0,41.9242800987,36.8599292233,41.236176137,30.7314237431,9.34,1.16475239392
 11/11  14:00:00,255.751247923,25.9171078658,3.41950556023,0.0,41.9242800987,36.8599292233,16.8910471788,6.38641757103,9.34,1.1646296078
 11/11  15:00:00,253.762163229,25.9171078658,3.97153845223,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/11  16:00:00,249.648122574,25.9171078658,4.12910120377,0.0,41.9242800987,36.8599292233,10.5046258358,0.0,9.34,1.16462583576
 11/11  17:00:00,250.069646851,25.9171078658,4.35966488762,0.0,41.9242800987,36.8599292233,10.5046886213,0.0,9.34,1.16468862129
 11/11  18:00:00,226.938537683,25.9171078658,3.04537643961,0.0,27.9495200658,27.7759469175,10.7161168019,3.69111680193,7.005,0.02
 11/11  19:00:00,234.778756895,25.9171078658,1.52754643161,0.0,13.9747600329,18.6919646116,25.1573675777,19.3228548009,4.67,1.16451277683
 11/11  20:00:00,222.628143865,25.9171078658,1.35449872312,0.0,13.9747600329,18.6919646116,31.9509088211,26.1163800291,4.67,1.16452879197
 11/11  21:00:00,209.902647279,25.9171078658,1.31561806496,0.0,13.9747600329,18.6919646116,33.1918330145,28.5018330145,4.67,0.02
 11/11  22:00:00,183.81957929,25.9171078658,1.22159572557,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/11  23:00:00,123.758904062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557251875,0.0,1.75125,1.16432251875
 11/11  24:00:00,153.871412979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,132.148512682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,122.609072365,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155003561,0.0,1.75125,1.1642503561
 11/12  03:00:00,122.342972511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,121.830140423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  05:00:00,129.207465587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549496185,0.0,1.75125,1.16424496185
 11/12  06:00:00,128.325545595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,163.487699083,25.9171078658,0.421993741243,0.0,6.98738001645,14.1499734587,29.3632824105,25.8407824105,3.5025,0.02
 11/12  08:00:00,173.444111064,25.9171078658,0.570390483839,0.0,6.98738001645,14.1499734587,58.3222788444,53.6554457285,3.5025,1.16433311595
 11/12  09:00:00,208.137548288,25.9171078658,0.827343990118,0.0,6.98738001645,14.1499734587,46.5629043041,43.0404043041,3.5025,0.02
 11/12  10:00:00,190.240498025,25.9171078658,1.00633381274,0.0,6.98738001645,14.1499734587,37.2076324959,33.6851324959,3.5025,0.02
 11/12  11:00:00,226.196076033,25.9171078658,2.92097152187,0.0,27.9495200658,27.7759469175,21.736591264,13.5669788698,7.005,1.16461239419
 11/12  12:00:00,252.820661237,25.9171078658,4.1380527474,0.0,27.9495200658,27.7759469175,8.75776155348,0.588192757918,7.005,1.16456879556
 11/12  13:00:00,278.168389958,25.9171078658,7.07816239927,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/12  14:00:00,281.43106232,25.9171078658,8.30941665626,0.0,41.9242800987,36.8599292233,10.5046586938,0.0,9.34,1.16465869379
 11/12  15:00:00,276.117872732,25.9171078658,9.70744566097,0.0,41.9242800987,36.8599292233,10.5046526538,0.0,9.34,1.16465265383
 11/12  16:00:00,272.380447547,25.9171078658,10.5529718137,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/12  17:00:00,271.505466284,25.9171078658,10.7036853668,0.0,41.9242800987,36.8599292233,10.5047158382,0.0,9.34,1.16471583818
 11/12  18:00:00,230.333252644,25.9171078658,3.88098392706,0.0,27.9495200658,27.7759469175,15.2697071026,7.10000012548,7.005,1.16470697717
 11/12  19:00:00,219.112982291,25.9171078658,0.442308643125,0.0,13.9747600329,18.6919646116,73.5129113038,68.8229113038,4.67,0.02
 11/12  20:00:00,189.503956855,25.9171078658,0.0455965623761,0.0,13.9747600329,18.6919646116,110.434813023,104.60019416,4.67,1.16461886337
 11/12  21:00:00,173.748917743,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,121.540262531,116.850262531,4.67,0.02
 11/12  22:00:00,153.313423213,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,93.0627185376,87.228341327,4.67,1.1643772106
 11/12  23:00:00,94.9058864108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,127.707586577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547962217,0.0,1.75125,1.16422962217
 11/13  01:00:00,100.84182036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,93.0905561994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,91.6572089591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,90.0017789993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920052634,0.0,2.335,1.16420052634
 11/13  05:00:00,94.6759123081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,92.9203843152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,138.189410307,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,188.087134963,183.397134963,4.67,0.02
 11/13  08:00:00,137.208348054,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,199.542314484,193.707898158,4.67,1.16441632628
 11/13  09:00:00,213.108424873,25.9171078658,0.0691505377617,0.0,34.9369000822,32.3179380704,186.912287427,178.719787427,8.1725,0.02
 11/13  10:00:00,238.712945782,25.9171078658,0.535728324854,0.0,62.886420148,41.4019203762,156.086625568,144.414478985,10.5075,1.1646465828
 11/13  11:00:00,231.347730621,25.9171078658,0.907727382174,0.0,62.886420148,41.4019203762,128.636322569,116.964007859,10.5075,1.1648147104
 11/13  12:00:00,261.046379219,25.9171078658,1.00091029326,0.0,62.886420148,41.4019203762,116.72126323,105.048810702,10.5075,1.16495252794
 11/13  13:00:00,241.768849446,25.9171078658,1.30270054402,0.0,62.886420148,41.4019203762,107.281049413,95.6085125601,10.5075,1.16503685242
 11/13  14:00:00,242.640248387,25.9171078658,1.9314347236,0.0,62.886420148,41.4019203762,82.3923185441,70.7197709646,10.5075,1.16504757953
 11/13  15:00:00,241.899674009,25.9171078658,2.5043946596,0.0,62.886420148,41.4019203762,64.1840903272,52.5117663825,10.5075,1.16482394466
 11/13  16:00:00,240.281937795,25.9171078658,2.84137030825,0.0,62.886420148,41.4019203762,55.2889671718,43.6166788931,10.5075,1.16478827875
 11/13  17:00:00,239.650876641,25.9171078658,2.81114238745,0.0,62.886420148,41.4019203762,60.8907304718,50.3632304718,10.5075,0.02
 11/13  18:00:00,242.948520508,25.9171078658,2.43347719583,0.0,62.886420148,41.4019203762,82.0600992653,70.3877506022,10.5075,1.16484866316
 11/13  19:00:00,244.524554212,25.9171078658,1.33511885992,0.0,41.9242800987,36.8599292233,105.919595309,95.4147972038,9.34,1.16479810513
 11/13  20:00:00,227.875753006,25.9171078658,0.943417798921,0.0,41.9242800987,36.8599292233,125.507030774,115.002286588,9.34,1.16474418582
 11/13  21:00:00,201.882081904,25.9171078658,0.611251672213,0.0,34.9369000822,32.3179380704,135.446282198,127.253782198,8.1725,0.02
 11/13  22:00:00,143.4225808,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,113.447567868,107.613043538,4.67,1.16452433056
 11/13  23:00:00,88.0336947119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,121.733974872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931302475,0.0,2.335,1.16431302475
 11/14  01:00:00,91.6663097356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,84.0536275254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,82.5620461511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,81.4648142346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925782382,0.0,2.335,1.16425782382
 11/14  05:00:00,103.053240584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,102.614052467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,153.112366965,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,289.21686068,283.382628946,4.67,1.16423173405
 11/14  08:00:00,141.439587517,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,270.935763142,266.245763142,4.67,0.02
 11/14  09:00:00,209.125165573,25.9171078658,0.0332531204154,0.0,34.9369000822,32.3179380704,212.34306199,204.15056199,8.1725,0.02
 11/14  10:00:00,234.615922777,25.9171078658,0.258342296793,0.0,62.886420148,41.4019203762,161.647049452,149.974841543,10.5075,1.16470790878
 11/14  11:00:00,227.048432886,25.9171078658,0.669179175088,0.0,62.886420148,41.4019203762,136.655627004,124.983423851,10.5075,1.16470315255
 11/14  12:00:00,257.661937773,25.9171078658,0.982681003794,0.0,62.886420148,41.4019203762,116.85933704,105.18681841,10.5075,1.16501863075
 11/14  13:00:00,239.116416051,25.9171078658,1.43940252307,0.0,62.886420148,41.4019203762,100.21924285,88.5466373085,10.5075,1.16510554139
 11/14  14:00:00,238.078198663,25.9171078658,1.93671177255,0.0,62.886420148,41.4019203762,88.5812745168,76.9086559336,10.5075,1.16511858323
 11/14  15:00:00,234.389720127,25.9171078658,2.28020240159,0.0,62.886420148,41.4019203762,86.8989058114,75.2265092636,10.5075,1.16489654782
 11/14  16:00:00,231.816416676,25.9171078658,2.59834652487,0.0,62.886420148,41.4019203762,80.4072934049,68.734930426,10.5075,1.16486297892
 11/14  17:00:00,232.414982967,25.9171078658,2.7507244928,0.0,62.886420148,41.4019203762,78.6114293041,68.0839293041,10.5075,0.02
 11/14  18:00:00,238.178167774,25.9171078658,2.59942588783,0.0,62.886420148,41.4019203762,89.4293284634,77.756902873,10.5075,1.16492559043
 11/14  19:00:00,243.403067533,25.9171078658,1.86711835511,0.0,41.9242800987,36.8599292233,100.372265691,89.8673886605,9.34,1.16487703017
 11/14  20:00:00,220.67837478,25.9171078658,1.49324990742,0.0,41.9242800987,36.8599292233,114.485823752,103.981152818,9.34,1.16467093352
 11/14  21:00:00,194.833465117,25.9171078658,0.957324442306,0.0,34.9369000822,32.3179380704,123.115157017,114.922657017,8.1725,0.02
 11/14  22:00:00,136.601602682,25.9171078658,0.0348811180898,0.0,13.9747600329,18.6919646116,111.615831212,105.781284243,4.67,1.1645469695
 11/14  23:00:00,85.7595949651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,121.117993084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932032381,0.0,2.335,1.16432032381
 11/15  01:00:00,92.3571405607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,85.6255563748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,85.4153263605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992270586,0.0,2.335,1.1642270586
 11/15  04:00:00,85.2779374268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,92.127830484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,92.393254828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,143.038829833,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,226.814461936,220.980209957,4.67,1.16425197887
 11/15  08:00:00,140.744254443,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,218.56483008,213.87483008,4.67,0.02
 11/15  09:00:00,216.533353015,25.9171078658,0.0886465694247,0.0,34.9369000822,32.3179380704,192.98990071,183.652875355,8.1725,1.16452535486
 11/15  10:00:00,244.222187513,25.9171078658,0.433549535475,0.0,62.886420148,41.4019203762,159.159910201,148.632410201,10.5075,0.02
 11/15  11:00:00,235.799634092,25.9171078658,0.727937874695,0.0,62.886420148,41.4019203762,143.630581468,131.958288588,10.5075,1.1647928799
 11/15  12:00:00,266.00411583,25.9171078658,0.867704310933,0.0,62.886420148,41.4019203762,129.760875753,118.088264553,10.5075,1.16511119979
 11/15  13:00:00,247.577803817,25.9171078658,0.823211040846,0.0,62.886420148,41.4019203762,129.925712629,118.25301216,10.5075,1.16520046918
 11/15  14:00:00,247.88065677,25.9171078658,0.81591159143,0.0,62.886420148,41.4019203762,126.665197514,114.992716704,10.5075,1.16498080954
 11/15  15:00:00,247.953270833,25.9171078658,1.00144353507,0.0,62.886420148,41.4019203762,115.53367254,103.861176913,10.5075,1.16499562657
 11/15  16:00:00,246.861339283,25.9171078658,1.0912914268,0.0,62.886420148,41.4019203762,110.376927256,98.7046504547,10.5075,1.16477680163
 11/15  17:00:00,249.597635619,25.9171078658,1.18239497598,0.0,62.886420148,41.4019203762,106.084026747,94.4117041787,10.5075,1.16482256796
 11/15  18:00:00,257.620497021,25.9171078658,1.23583286578,0.0,62.886420148,41.4019203762,104.139168063,93.6116680631,10.5075,0.02
 11/15  19:00:00,261.450139481,25.9171078658,0.764452967916,0.0,41.9242800987,36.8599292233,111.027696339,100.522891761,9.34,1.16480457742
 11/15  20:00:00,249.897185178,25.9171078658,0.695270228964,0.0,41.9242800987,36.8599292233,116.671429974,106.166805862,9.34,1.16462411207
 11/15  21:00:00,224.927015971,25.9171078658,0.465923181874,0.0,34.9369000822,32.3179380704,119.845541446,110.508434245,8.1725,1.16460720165
 11/15  22:00:00,165.281775353,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,78.1933656055,73.5033656055,4.67,0.02
 11/15  23:00:00,112.21261598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,144.350553602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927855592,0.0,2.335,1.16427855592
 11/16  01:00:00,118.912461438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,110.527135854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,110.158995517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927073331,0.0,2.335,1.16427073331
 11/16  04:00:00,109.783058792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,116.567056227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,115.529600726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,167.945308036,25.9171078658,0.0398419269414,0.0,13.9747600329,18.6919646116,109.828809367,103.994558096,4.67,1.16425127179
 11/16  08:00:00,174.232915542,25.9171078658,0.0249681088594,0.0,13.9747600329,18.6919646116,113.178428528,108.488428528,4.67,0.02
 11/16  09:00:00,251.499472363,25.9171078658,0.578620592355,0.0,34.9369000822,32.3179380704,93.3799303418,84.0429127342,8.1725,1.16451760759
 11/16  10:00:00,285.315790992,25.9171078658,2.08904540042,0.0,62.886420148,41.4019203762,55.5347250405,45.0072250405,10.5075,0.02
 11/16  11:00:00,284.467612047,25.9171078658,3.0310892663,0.0,62.886420148,41.4019203762,29.2365594629,17.5643259694,10.5075,1.16473349348
 11/16  12:00:00,306.856217926,25.9171078658,3.82461589447,0.0,62.886420148,41.4019203762,13.8233341732,2.15082732152,10.5075,1.16500685167
