Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/16  13:00:00,298.570923979,25.9171078658,4.52088947374,0.0,62.886420148,41.4019203762,11.6725838606,0.0,10.5075,1.16508386059
 11/16  14:00:00,299.843554745,25.9171078658,5.22406354804,0.0,62.886420148,41.4019203762,11.6726046344,0.0,10.5075,1.16510463436
 11/16  15:00:00,291.794363629,25.9171078658,5.26768446554,0.0,62.886420148,41.4019203762,11.6724190676,0.0,10.5075,1.16491906763
 11/16  16:00:00,279.981435899,25.9171078658,4.46927768381,0.0,62.886420148,41.4019203762,11.6724046752,0.0,10.5075,1.16490467516
 11/16  17:00:00,271.025091239,25.9171078658,3.48985674186,0.0,62.886420148,41.4019203762,20.738231839,9.06597004401,10.5075,1.16476179499
 11/16  18:00:00,271.166570427,25.9171078658,3.06283324394,0.0,62.886420148,41.4019203762,37.9715498244,26.2992249179,10.5075,1.16482490648
 11/16  19:00:00,271.03505319,25.9171078658,2.33426108481,0.0,41.9242800987,36.8599292233,50.9870132213,41.6270132213,9.34,0.02
 11/16  20:00:00,256.608162698,25.9171078658,1.94193849058,0.0,41.9242800987,36.8599292233,69.2906874607,58.7860840609,9.34,1.16460339985
 11/16  21:00:00,227.210684003,25.9171078658,1.17888753424,0.0,34.9369000822,32.3179380704,83.2479880357,73.9108966246,8.1725,1.16459141112
 11/16  22:00:00,164.047702175,25.9171078658,0.29054400294,0.0,13.9747600329,18.6919646116,52.2040006776,47.5140006776,4.67,0.02
 11/16  23:00:00,107.753127699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940616046,0.0,2.335,1.16440616046
 11/16  24:00:00,138.056546085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,109.09272371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,99.2839991735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,96.9470170212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927364886,0.0,2.335,1.16427364886
 11/17  04:00:00,95.0697188128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,115.518883893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,114.164571459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924468584,0.0,2.335,1.16424468584
 11/17  07:00:00,163.525300908,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,193.803001752,189.113001752,4.67,0.02
 11/17  08:00:00,153.183554595,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,209.003806168,204.313806168,4.67,0.02
 11/17  09:00:00,218.014523754,25.9171078658,0.066639267677,0.0,34.9369000822,32.3179380704,194.648711724,185.311675806,8.1725,1.16453591882
 11/17  10:00:00,243.549071212,25.9171078658,0.260888728357,0.0,62.886420148,41.4019203762,172.217816527,160.545738556,10.5075,1.16457797087
 11/17  11:00:00,233.084064135,25.9171078658,0.372585441707,0.0,62.886420148,41.4019203762,165.356384548,154.828884548,10.5075,0.02
 11/17  12:00:00,262.505446777,25.9171078658,0.439239705646,0.0,62.886420148,41.4019203762,159.094311516,147.421884674,10.5075,1.16492684158
 11/17  13:00:00,243.171447376,25.9171078658,0.471134804025,0.0,62.886420148,41.4019203762,156.508001644,144.835510258,10.5075,1.16499138573
 11/17  14:00:00,242.007523178,25.9171078658,0.565009779982,0.0,62.886420148,41.4019203762,148.228529345,136.556011771,10.5075,1.16501757403
 11/17  15:00:00,238.512502368,25.9171078658,0.629760983461,0.0,62.886420148,41.4019203762,142.505658571,130.833291391,10.5075,1.16486717909
 11/17  16:00:00,235.307483759,25.9171078658,0.674233135116,0.0,62.886420148,41.4019203762,138.438244061,126.765873985,10.5075,1.16487007622
 11/17  17:00:00,235.381552361,25.9171078658,0.679263124612,0.0,62.886420148,41.4019203762,139.565629877,127.893212654,10.5075,1.16491722318
 11/17  18:00:00,241.731328824,25.9171078658,0.661592345707,0.0,62.886420148,41.4019203762,143.760416204,132.088127892,10.5075,1.16478831192
 11/17  19:00:00,245.561088388,25.9171078658,0.402111238323,0.0,41.9242800987,36.8599292233,150.903591701,140.398876448,9.34,1.16471525287
 11/17  20:00:00,223.470504972,25.9171078658,0.261588540822,0.0,41.9242800987,36.8599292233,162.802674684,153.442674684,9.34,0.02
 11/17  21:00:00,197.77934716,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,172.725820994,163.388720358,8.1725,1.16460063635
 11/17  22:00:00,141.159582512,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,139.396513115,134.706513115,4.67,0.02
 11/17  23:00:00,90.9317329135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938625624,0.0,2.335,1.16438625624
 11/17  24:00:00,124.788174887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,93.2044449394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,86.2561233585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558713887,0.0,1.75125,1.16433713887
 11/18  03:00:00,85.5950715534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,84.9853500386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,91.1322066584,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551547222,0.0,1.75125,1.16426547222
 11/18  06:00:00,90.3147351176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,128.503595189,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,277.857138251,274.334638251,3.5025,0.02
 11/18  08:00:00,126.577720548,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,273.279039196,268.612108207,3.5025,1.16443098845
 11/18  09:00:00,189.288930266,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,251.774656106,245.917156106,5.8375,0.02
 11/18  10:00:00,209.540328885,25.9171078658,0.0423906785722,0.0,41.9242800987,36.8599292233,228.494823579,217.990242808,9.34,1.16458077149
 11/18  11:00:00,234.460998288,25.9171078658,0.0386105440929,0.0,62.886420148,41.4019203762,214.128024151,202.455717697,10.5075,1.16480645426
 11/18  12:00:00,264.295078578,25.9171078658,0.0,0.0,62.886420148,41.4019203762,195.662041883,183.989662139,10.5075,1.16487974442
 11/18  13:00:00,245.123852258,25.9171078658,0.0,0.0,62.886420148,41.4019203762,196.752515569,185.080075003,10.5075,1.16494056573
 11/18  14:00:00,243.317588535,25.9171078658,0.0,0.0,62.886420148,41.4019203762,191.182149415,179.509677643,10.5075,1.1649717715
 11/18  15:00:00,240.085464173,25.9171078658,0.0,0.0,62.886420148,41.4019203762,183.243387938,171.570943435,10.5075,1.16494450264
 11/18  16:00:00,237.007223359,25.9171078658,0.0,0.0,62.886420148,41.4019203762,179.644363404,167.972057611,10.5075,1.1648057933
 11/18  17:00:00,237.156993269,25.9171078658,0.0,0.0,62.886420148,41.4019203762,176.327082788,165.799582788,10.5075,0.02
 11/18  18:00:00,243.634194948,25.9171078658,0.0,0.0,62.886420148,41.4019203762,180.262014829,168.589681806,10.5075,1.16483302312
 11/18  19:00:00,233.074930954,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,205.152501092,195.815165138,8.1725,1.16483595399
 11/18  20:00:00,187.754970148,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,217.205852145,210.203685937,5.8375,1.16466620763
 11/18  21:00:00,176.298045539,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,218.906862453,213.049362453,5.8375,0.02
 11/18  22:00:00,132.193119123,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,190.69892257,186.031903818,3.5025,1.16451875151
 11/18  23:00:00,88.9654781405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,123.035957457,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564227423,0.0,1.75125,1.16439227423
 11/19  01:00:00,93.0455342133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,86.0039209984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,85.0745215027,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155381671,0.0,1.75125,1.1642881671
 11/19  04:00:00,84.3163849379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,90.4454009242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,89.4342188512,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551996544,0.0,1.75125,1.16426996544
 11/19  07:00:00,126.844422124,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,326.023473113,322.500973113,3.5025,0.02
 11/19  08:00:00,124.232494754,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,317.607000802,314.084500802,3.5025,0.02
 11/19  09:00:00,160.352834438,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,255.055077742,250.388257616,3.5025,1.16432012588
 11/19  10:00:00,135.026965973,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,224.947137084,221.424637084,3.5025,0.02
 11/19  11:00:00,170.288611472,25.9171078658,0.0181937778825,0.0,27.9495200658,27.7759469175,182.067110709,173.897448763,7.005,1.16466194566
 11/19  12:00:00,202.124802777,25.9171078658,0.0490441464258,0.0,27.9495200658,27.7759469175,155.217914829,148.192914829,7.005,0.02
 11/19  13:00:00,212.319821271,25.9171078658,0.266002067393,0.0,41.9242800987,36.8599292233,125.773392783,115.268642478,9.34,1.16475030525
 11/19  14:00:00,212.831518321,25.9171078658,0.692274306031,0.0,41.9242800987,36.8599292233,105.923905818,95.4192658393,9.34,1.16463997911
 11/19  15:00:00,209.672642298,25.9171078658,0.929910348256,0.0,41.9242800987,36.8599292233,92.5506666272,83.1906666272,9.34,0.02
 11/19  16:00:00,206.905620062,25.9171078658,1.14477715336,0.0,41.9242800987,36.8599292233,85.5385411785,75.0338890675,9.34,1.16465211104
 11/19  17:00:00,207.368075633,25.9171078658,1.31776789006,0.0,41.9242800987,36.8599292233,86.428119142,75.9233866333,9.34,1.16473250866
 11/19  18:00:00,183.227011741,25.9171078658,0.383634046273,0.0,27.9495200658,27.7759469175,123.049628849,116.024628849,7.005,0.02
 11/19  19:00:00,192.934782327,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,157.630874025,151.796304938,4.67,1.16456908672
 11/19  20:00:00,174.692300449,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,183.46014313,177.625543862,4.67,1.16459926768
 11/19  21:00:00,164.625596056,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,201.576197472,196.886197472,4.67,0.02
 11/19  22:00:00,148.074646187,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,168.66527954,162.830881416,4.67,1.1643981237
 11/19  23:00:00,90.6430400422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,124.136738055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,96.258464186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,88.1584854796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926266831,0.0,2.335,1.16426266831
 11/20  03:00:00,86.827244199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,85.7395064276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,91.3345132549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924748713,0.0,2.335,1.16424748713
 11/20  06:00:00,90.1479303121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,139.497328622,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,315.261325689,310.571325689,4.67,0.02
 11/20  08:00:00,136.387905658,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,299.790552462,293.95620444,4.67,1.16434802154
 11/20  09:00:00,214.459561376,25.9171078658,0.0208581639658,0.0,34.9369000822,32.3179380704,230.303264208,222.110764208,8.1725,0.02
 11/20  10:00:00,246.221348756,25.9171078658,0.210264644619,0.0,62.886420148,41.4019203762,159.569366437,147.897166622,10.5075,1.16469981591
 11/20  11:00:00,241.074482717,25.9171078658,0.652051879417,0.0,62.886420148,41.4019203762,123.432724848,111.760461764,10.5075,1.16476308422
 11/20  12:00:00,272.121407928,25.9171078658,1.10178108251,0.0,62.886420148,41.4019203762,96.0945044908,84.4220356946,10.5075,1.16496879617
 11/20  13:00:00,257.064458724,25.9171078658,1.86810523197,0.0,62.886420148,41.4019203762,68.1047484925,56.4321621705,10.5075,1.16508632193
 11/20  14:00:00,255.597388699,25.9171078658,2.49504836798,0.0,62.886420148,41.4019203762,49.3328659532,37.6602556207,10.5075,1.16511033251
 11/20  15:00:00,252.037517869,25.9171078658,3.07710542839,0.0,62.886420148,41.4019203762,34.953565081,23.2812009438,10.5075,1.16486413718
 11/20  16:00:00,249.234943214,25.9171078658,3.57003212801,0.0,62.886420148,41.4019203762,24.1112963366,13.5837963366,10.5075,0.02
 11/20  17:00:00,249.046384595,25.9171078658,3.60693410451,0.0,62.886420148,41.4019203762,31.2800816688,19.6077376924,10.5075,1.16484397641
 11/20  18:00:00,252.032655857,25.9171078658,3.09136053026,0.0,62.886420148,41.4019203762,56.6531936913,44.9807836009,10.5075,1.16491009042
 11/20  19:00:00,252.102125946,25.9171078658,1.92763658771,0.0,41.9242800987,36.8599292233,85.0065650687,74.5017071496,9.34,1.16485791909
 11/20  20:00:00,237.217225635,25.9171078658,1.53934736199,0.0,41.9242800987,36.8599292233,101.163796446,90.6591604848,9.34,1.16463596083
 11/20  21:00:00,208.395646645,25.9171078658,0.865306264123,0.0,34.9369000822,32.3179380704,125.669885476,117.477385476,8.1725,0.02
 11/20  22:00:00,148.710274057,25.9171078658,0.017033073187,0.0,13.9747600329,18.6919646116,102.623032249,96.7884850163,4.67,1.16454723307
 11/20  23:00:00,93.828399545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,126.578864369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,97.1396893373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922768181,0.0,2.335,1.16422768181
 11/21  02:00:00,89.3091486882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,88.1973755705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,86.8789750186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922998178,0.0,2.335,1.16422998178
 11/21  05:00:00,108.058814129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,107.176492594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,156.237598174,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,262.050624545,257.360624545,4.67,0.02
 11/21  08:00:00,145.941557022,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,254.770612786,248.936221625,4.67,1.1643911616
 11/21  09:00:00,213.30167943,25.9171078658,0.0381746989878,0.0,34.9369000822,32.3179380704,205.764491101,197.571991101,8.1725,0.02
 11/21  10:00:00,239.531970046,25.9171078658,0.358531901893,0.0,62.886420148,41.4019203762,163.2148284,151.542637363,10.5075,1.16469103656
 11/21  11:00:00,232.669682117,25.9171078658,0.834044920532,0.0,62.886420148,41.4019203762,131.104144133,119.431815548,10.5075,1.16482858505
 11/21  12:00:00,266.792305088,25.9171078658,1.39803512123,0.0,62.886420148,41.4019203762,95.5333530851,83.8608649835,10.5075,1.16498810158
 11/21  13:00:00,251.798247491,25.9171078658,2.10318891212,0.0,62.886420148,41.4019203762,70.3316843037,58.6590914657,10.5075,1.16509283802
 11/21  14:00:00,252.534900076,25.9171078658,2.74404018197,0.0,62.886420148,41.4019203762,50.1636720353,38.49104992,10.5075,1.16512211533
 11/21  15:00:00,249.970013318,25.9171078658,3.19155055818,0.0,62.886420148,41.4019203762,39.3101990531,27.6377880498,10.5075,1.16491100323
 11/21  16:00:00,246.282527835,25.9171078658,3.55514474653,0.0,62.886420148,41.4019203762,33.5361630261,21.8637715563,10.5075,1.16489146977
 11/21  17:00:00,245.423525141,25.9171078658,3.56161012673,0.0,62.886420148,41.4019203762,39.6550227253,29.1275227253,10.5075,0.02
 11/21  18:00:00,248.945269655,25.9171078658,2.99999987997,0.0,62.886420148,41.4019203762,66.2925152269,54.6200450022,10.5075,1.16497022469
 11/21  19:00:00,249.143855505,25.9171078658,1.66899762028,0.0,41.9242800987,36.8599292233,100.372688653,89.8679340979,9.34,1.16475455481
 11/21  20:00:00,227.38787677,25.9171078658,1.12814196321,0.0,41.9242800987,36.8599292233,126.293929891,115.789190205,9.34,1.16473968636
 11/21  21:00:00,202.152751319,25.9171078658,0.77392194198,0.0,34.9369000822,32.3179380704,136.307534251,128.115034251,8.1725,0.02
 11/21  22:00:00,144.506567929,25.9171078658,0.0221060937895,0.0,13.9747600329,18.6919646116,102.757684748,96.9231198855,4.67,1.1645648621
 11/21  23:00:00,95.9553677459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,130.76857078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925132154,0.0,2.335,1.16425132154
 11/22  01:00:00,103.666064512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,95.9269753765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,95.3265515345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924718092,0.0,2.335,1.16424718092
 11/22  04:00:00,94.8822926431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,101.254618328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,100.564857295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,150.978132765,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,159.743195973,153.908942726,4.67,1.1642532468
 11/22  08:00:00,152.933948944,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,161.274410746,156.584410746,4.67,0.02
 11/22  09:00:00,229.365662939,25.9171078658,0.268473016732,0.0,34.9369000822,32.3179380704,144.710921492,135.373911579,8.1725,1.16450991265
 11/22  10:00:00,258.786797041,25.9171078658,0.99280614294,0.0,62.886420148,41.4019203762,117.520370243,106.992870243,10.5075,0.02
 11/22  11:00:00,252.586085994,25.9171078658,1.10040440821,0.0,62.886420148,41.4019203762,107.628394421,95.9561530841,10.5075,1.16474133714
 11/22  12:00:00,282.787280927,25.9171078658,1.44572069581,0.0,62.886420148,41.4019203762,90.2728657612,78.6003335193,10.5075,1.16503224199
 11/22  13:00:00,272.156922879,25.9171078658,1.91873845674,0.0,62.886420148,41.4019203762,69.9892946843,58.3166706222,10.5075,1.16512406215
 11/22  14:00:00,275.173210678,25.9171078658,2.28684566334,0.0,62.886420148,41.4019203762,58.8260037124,47.1533450846,10.5075,1.16515862778
 11/22  15:00:00,273.605447147,25.9171078658,2.51856664114,0.0,62.886420148,41.4019203762,54.0833310989,42.4108481079,10.5075,1.16498299104
 11/22  16:00:00,271.145090667,25.9171078658,2.72729964516,0.0,62.886420148,41.4019203762,49.0457157626,37.3734253436,10.5075,1.16479041898
 11/22  17:00:00,271.31253211,25.9171078658,2.76880240613,0.0,62.886420148,41.4019203762,49.2469125076,37.5745638049,10.5075,1.16484870275
 11/22  18:00:00,276.943598709,25.9171078658,2.69619546997,0.0,62.886420148,41.4019203762,53.0955562244,41.4231307839,10.5075,1.1649254405
 11/22  19:00:00,278.995220484,25.9171078658,2.10267853808,0.0,41.9242800987,36.8599292233,57.3544348987,47.9944348987,9.34,0.02
 11/22  20:00:00,268.111462159,25.9171078658,1.96034723441,0.0,41.9242800987,36.8599292233,64.1406380148,53.6359255774,9.34,1.16471243739
 11/22  21:00:00,242.593505981,25.9171078658,1.39438156764,0.0,34.9369000822,32.3179380704,67.2721264751,57.934914838,8.1725,1.16471163706
 11/22  22:00:00,176.184528261,25.9171078658,0.45192946427,0.0,13.9747600329,18.6919646116,30.3948849021,25.7048849021,4.67,0.02
 11/22  23:00:00,119.936075749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934759261,0.0,2.335,1.16434759261
 11/22  24:00:00,150.538184333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,123.632320556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,114.010072051,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552656424,0.0,1.75125,1.16427656424
 11/23  03:00:00,113.174577456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,112.571330612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,119.672991215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552658398,0.0,1.75125,1.16427658398
 11/23  06:00:00,120.16481177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,159.664124627,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,75.2414036495,71.7189036495,3.5025,0.02
 11/23  08:00:00,163.159714538,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,98.2003272133,93.5335210022,3.5025,1.16430621113
 11/23  09:00:00,196.316677494,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,83.0495380696,79.5270380696,3.5025,0.02
 11/23  10:00:00,179.549009409,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,67.2523603973,63.7298603973,3.5025,0.02
 11/23  11:00:00,215.182651145,25.9171078658,1.16033417462,0.0,27.9495200658,27.7759469175,51.4920812209,43.322423896,7.005,1.16465732498
 11/23  12:00:00,240.830031582,25.9171078658,1.43879950731,0.0,27.9495200658,27.7759469175,40.2254689429,32.0558828712,7.005,1.1645860717
 11/23  13:00:00,260.476745723,25.9171078658,3.24284538611,0.0,41.9242800987,36.8599292233,16.3922238999,7.03222389994,9.34,0.02
 11/23  14:00:00,262.31156593,25.9171078658,3.80865597979,0.0,41.9242800987,36.8599292233,10.748625763,0.243925086027,9.34,1.16470067695
 11/23  15:00:00,256.140875861,25.9171078658,4.02093488654,0.0,41.9242800987,36.8599292233,10.5047159868,0.0,9.34,1.16471598679
 11/23  16:00:00,252.343609074,25.9171078658,4.28542979394,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/23  17:00:00,252.715853109,25.9171078658,4.53017766493,0.0,41.9242800987,36.8599292233,10.5048028231,0.0,9.34,1.16480282313
 11/23  18:00:00,227.856898581,25.9171078658,2.91914480336,0.0,27.9495200658,27.7759469175,11.0367188393,2.86706225336,7.005,1.16465658593
 11/23  19:00:00,233.058483129,25.9171078658,1.17947777469,0.0,13.9747600329,18.6919646116,32.4953557557,27.8053557557,4.67,0.02
 11/23  20:00:00,221.199407287,25.9171078658,1.14477025767,0.0,13.9747600329,18.6919646116,37.6375959564,31.8029876831,4.67,1.16460827329
 11/23  21:00:00,210.966425963,25.9171078658,1.28001079778,0.0,13.9747600329,18.6919646116,30.9046550429,25.0701744217,4.67,1.16448062124
 11/23  22:00:00,183.759873662,25.9171078658,1.10167685079,0.0,13.9747600329,18.6919646116,5.64030356288,0.950303562879,4.67,0.02
 11/23  23:00:00,120.882523164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,150.247099831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548235001,0.0,1.75125,1.16423235001
 11/24  01:00:00,126.540196704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,114.519680243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,110.870024296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923516479,0.0,2.335,1.16423516479
 11/24  04:00:00,107.418025106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  05:00:00,127.913742842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,125.685124079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,171.115573876,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,138.566672786,132.732472106,4.67,1.16420067968
 11/24  08:00:00,161.891738042,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,153.124650329,148.434650329,4.67,0.02
 11/24  09:00:00,227.717867892,25.9171078658,0.356944782344,0.0,34.9369000822,32.3179380704,127.461320154,118.124261243,8.1725,1.16455891032
 11/24  10:00:00,255.091144031,25.9171078658,1.11380426725,0.0,62.886420148,41.4019203762,101.488789053,90.9612890528,10.5075,0.02
 11/24  11:00:00,246.234286313,25.9171078658,1.6671491721,0.0,62.886420148,41.4019203762,80.8277153755,69.1553643202,10.5075,1.16485105529
 11/24  12:00:00,278.255199931,25.9171078658,2.37886541781,0.0,62.886420148,41.4019203762,55.2729866035,43.6005177846,10.5075,1.16496881897
 11/24  13:00:00,264.111736897,25.9171078658,2.91826649285,0.0,62.886420148,41.4019203762,43.2775190627,31.6049536023,10.5075,1.16506546047
 11/24  14:00:00,265.279982038,25.9171078658,3.48216880755,0.0,62.886420148,41.4019203762,29.3753184816,17.7027139447,10.5075,1.16510453697
 11/24  15:00:00,260.624030491,25.9171078658,3.68891566349,0.0,62.886420148,41.4019203762,31.5281151385,19.8556830396,10.5075,1.16493209892
 11/24  16:00:00,255.452934559,25.9171078658,3.85320119514,0.0,62.886420148,41.4019203762,29.7194793336,18.0470454685,10.5075,1.1649338651
 11/24  17:00:00,253.969026792,25.9171078658,3.78574215605,0.0,62.886420148,41.4019203762,36.4531532932,24.7808482502,10.5075,1.16480504298
 11/24  18:00:00,257.285385864,25.9171078658,3.35342373629,0.0,62.886420148,41.4019203762,55.4948777074,43.8224914775,10.5075,1.16488622987
 11/24  19:00:00,259.571620392,25.9171078658,2.54492734973,0.0,41.9242800987,36.8599292233,68.8853620842,59.5253620842,9.34,0.02
 11/24  20:00:00,237.888387115,25.9171078658,2.17642639287,0.0,41.9242800987,36.8599292233,84.2164297426,73.711753895,9.34,1.16467584759
 11/24  21:00:00,208.988322075,25.9171078658,1.46853023666,0.0,34.9369000822,32.3179380704,94.1358406141,84.7986618823,8.1725,1.16467873182
 11/24  22:00:00,147.417340482,25.9171078658,0.259720827573,0.0,13.9747600329,18.6919646116,76.6033278819,71.9133278819,4.67,0.02
 11/24  23:00:00,97.06781459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940807795,0.0,2.335,1.16440807795
 11/24  24:00:00,130.323409814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,99.5426289023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,91.30189885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560647337,0.0,1.75125,1.16435647337
 11/25  03:00:00,89.7060998574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,88.6988043253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,94.2993566072,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552720645,0.0,1.75125,1.16427720645
 11/25  06:00:00,92.7783538944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,130.305914156,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,241.319279001,237.796779001,3.5025,0.02
 11/25  08:00:00,128.164562957,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,237.901996907,233.235000085,3.5025,1.16449682199
 11/25  09:00:00,192.713252242,25.9171078658,0.017558987737,0.0,20.9621400493,23.2339557645,182.715016616,176.857516616,5.8375,0.02
 11/25  10:00:00,217.573820022,25.9171078658,0.315628008828,0.0,41.9242800987,36.8599292233,133.836622934,123.331974161,9.34,1.16464877247
 11/25  11:00:00,245.34169364,25.9171078658,1.03809224614,0.0,62.886420148,41.4019203762,100.756612192,89.0843222714,10.5075,1.16478992045
 11/25  12:00:00,275.599425428,25.9171078658,1.57193796111,0.0,62.886420148,41.4019203762,83.122259242,71.4496599389,10.5075,1.16509930303
 11/25  13:00:00,261.675007931,25.9171078658,2.25872377385,0.0,62.886420148,41.4019203762,58.0282385254,46.3557814061,10.5075,1.16495711934
 11/25  14:00:00,262.408229926,25.9171078658,2.7952544722,0.0,62.886420148,41.4019203762,39.5324304399,27.8599262267,10.5075,1.16500421312
 11/25  15:00:00,259.630046281,25.9171078658,3.3050734874,0.0,62.886420148,41.4019203762,26.479740678,14.80725003,10.5075,1.16499064806
 11/25  16:00:00,256.754103504,25.9171078658,3.71629686283,0.0,62.886420148,41.4019203762,19.2737909332,7.60142686198,10.5075,1.16486407126
 11/25  17:00:00,256.214347512,25.9171078658,3.7757232096,0.0,62.886420148,41.4019203762,22.6554965298,12.1279965298,10.5075,0.02
 11/25  18:00:00,261.209068108,25.9171078658,3.3999514483,0.0,62.886420148,41.4019203762,43.1932717061,31.5208655952,10.5075,1.16490611083
 11/25  19:00:00,245.303607252,25.9171078658,1.5216897475,0.0,34.9369000822,32.3179380704,83.881800139,74.5443769653,8.1725,1.16492317372
 11/25  20:00:00,197.75355944,25.9171078658,0.587697792149,0.0,20.9621400493,23.2339557645,110.462442943,103.460178909,5.8375,1.16476403428
 11/25  21:00:00,184.625814633,25.9171078658,0.361786284316,0.0,20.9621400493,23.2339557645,126.907909147,121.050409147,5.8375,0.02
 11/25  22:00:00,139.246880339,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,103.279597408,98.6125922278,3.5025,1.16450517982
 11/25  23:00:00,96.8602379207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,129.579087966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557147327,0.0,1.75125,1.16432147327
 11/26  01:00:00,100.617833176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,91.8881060876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,91.0126918639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550889786,0.0,1.75125,1.16425889786
 11/26  04:00:00,90.0519183478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,95.555255282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,93.8638216666,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550178404,0.0,1.75125,1.16425178404
 11/26  07:00:00,131.991385613,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,254.265562908,250.743062908,3.5025,0.02
 11/26  08:00:00,130.742738495,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,250.554110221,247.031610221,3.5025,0.02
 11/26  09:00:00,166.311677405,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,190.635314424,185.968452169,3.5025,1.16436225568
 11/26  10:00:00,147.257927738,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,147.415278057,143.892778057,3.5025,0.02
 11/26  11:00:00,185.967945046,25.9171078658,0.198206279936,0.0,27.9495200658,27.7759469175,108.45298767,100.283319119,7.005,1.1646685512
 11/26  12:00:00,218.19390879,25.9171078658,0.568501861767,0.0,27.9495200658,27.7759469175,80.9211678624,73.8961678624,7.005,0.02
 11/26  13:00:00,232.235319406,25.9171078658,1.83824426854,0.0,41.9242800987,36.8599292233,48.3823301477,37.8775814752,9.34,1.16474867258
 11/26  14:00:00,230.42119502,25.9171078658,2.50805203976,0.0,41.9242800987,36.8599292233,33.1204509546,22.6158009169,9.34,1.16465003766
 11/26  15:00:00,226.858540927,25.9171078658,3.08355859572,0.0,41.9242800987,36.8599292233,20.5973738757,10.0927092159,9.34,1.16466465985
 11/26  16:00:00,222.407911946,25.9171078658,3.36707283173,0.0,41.9242800987,36.8599292233,17.2846418992,7.92464189924,9.34,0.02
 11/26  17:00:00,221.256664438,25.9171078658,3.53279107469,0.0,41.9242800987,36.8599292233,22.1180620748,11.6132948721,9.34,1.16476720268
 11/26  18:00:00,194.195524141,25.9171078658,1.4939417663,0.0,27.9495200658,27.7759469175,64.0777860381,55.9081699941,7.005,1.16461604399
 11/26  19:00:00,202.294249519,25.9171078658,0.424459604557,0.0,13.9747600329,18.6919646116,101.355257791,96.6652577912,4.67,0.02
 11/26  20:00:00,182.676686091,25.9171078658,0.171488764389,0.0,13.9747600329,18.6919646116,122.9073815,117.072830921,4.67,1.16455057966
 11/26  21:00:00,170.256668247,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,144.872290768,140.182290768,4.67,0.02
 11/26  22:00:00,153.150001112,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,123.826319431,117.991894457,4.67,1.16442497435
 11/26  23:00:00,95.9207205614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,128.811299086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,102.321259891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922126561,0.0,2.335,1.16422126561
 11/27  02:00:00,94.09717077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,92.5595515936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,91.32962916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922702747,0.0,2.335,1.16422702747
 11/27  05:00:00,97.0114782341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,95.7893292689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,145.284473273,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,231.431108689,226.741108689,4.67,0.02
 11/27  08:00:00,143.432330648,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,229.981579825,224.147185314,4.67,1.16439451082
 11/27  09:00:00,221.903967984,25.9171078658,0.130066693496,0.0,34.9369000822,32.3179380704,176.987190864,168.794690864,8.1725,0.02
 11/27  10:00:00,259.046254119,25.9171078658,0.927419592409,0.0,62.886420148,41.4019203762,117.423239359,105.751031009,10.5075,1.16470835001
 11/27  11:00:00,258.843096096,25.9171078658,1.49535140849,0.0,62.886420148,41.4019203762,77.3866964027,65.7143368935,10.5075,1.16485950928
 11/27  12:00:00,293.268121735,25.9171078658,2.22024349978,0.0,62.886420148,41.4019203762,39.8294471985,28.1569128175,10.5075,1.16503438096
 11/27  13:00:00,284.955668186,25.9171078658,2.96106685626,0.0,62.886420148,41.4019203762,21.0550938657,9.38244022037,10.5075,1.16515364534
 11/27  14:00:00,286.979728359,25.9171078658,3.62104212543,0.0,62.886420148,41.4019203762,13.1786512314,1.50595514316,10.5075,1.1651960882
 11/27  15:00:00,284.23867288,25.9171078658,4.32634669373,0.0,62.886420148,41.4019203762,11.672493844,0.0,10.5075,1.16499384404
 11/27  16:00:00,280.758235346,25.9171078658,4.86254637879,0.0,62.886420148,41.4019203762,11.6722932546,0.0,10.5075,1.16479325463
 11/27  17:00:00,279.484020064,25.9171078658,4.8620074821,0.0,62.886420148,41.4019203762,11.6723652714,0.0,10.5075,1.16486527145
 11/27  18:00:00,282.049759219,25.9171078658,4.24606882265,0.0,62.886420148,41.4019203762,11.5130489392,0.985548939181,10.5075,0.02
 11/27  19:00:00,281.230702969,25.9171078658,3.11763463764,0.0,41.9242800987,36.8599292233,25.6018826655,15.0970113973,9.34,1.16487126823
 11/27  20:00:00,265.439714674,25.9171078658,2.50154109568,0.0,41.9242800987,36.8599292233,48.5851148189,38.0804060498,9.34,1.16470876907
 11/27  21:00:00,238.638843812,25.9171078658,1.82611660775,0.0,34.9369000822,32.3179380704,56.9216411287,47.5844272495,8.1725,1.16471387924
 11/27  22:00:00,174.995413726,25.9171078658,0.83068667163,0.0,13.9747600329,18.6919646116,16.7988570752,12.1088570752,4.67,0.02
 11/27  23:00:00,120.746667473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938244902,0.0,2.335,1.16438244902
 11/27  24:00:00,151.941079451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,127.431937694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,116.908905951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,114.001355423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925391568,0.0,2.335,1.16425391568
 11/28  04:00:00,111.522322282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,134.555812182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  06:00:00,135.140116353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923057835,0.0,2.335,1.16423057835
 11/28  07:00:00,185.936873519,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,84.137931532,79.447931532,4.67,0.02
 11/28  08:00:00,182.581480269,25.9171078658,0.0222225818415,0.0,13.9747600329,18.6919646116,105.352252408,100.662252408,4.67,0.02
 11/28  09:00:00,250.718654097,25.9171078658,1.10010223355,0.0,34.9369000822,32.3179380704,77.7896546001,68.4526120246,8.1725,1.16454257541
 11/28  10:00:00,284.567247231,25.9171078658,2.7589352612,0.0,62.886420148,41.4019203762,49.2278819967,37.5557749119,10.5075,1.16460708478
 11/28  11:00:00,284.976730329,25.9171078658,3.82265567268,0.0,62.886420148,41.4019203762,24.6725670108,14.1450670108,10.5075,0.02
 11/28  12:00:00,310.32885358,25.9171078658,5.25065732258,0.0,62.886420148,41.4019203762,11.672489446,0.0,10.5075,1.16498944599
 11/28  13:00:00,302.742600126,25.9171078658,5.88525703731,0.0,62.886420148,41.4019203762,11.672579843,0.0,10.5075,1.165079843
 11/28  14:00:00,305.924433346,25.9171078658,6.8193416309,0.0,62.886420148,41.4019203762,11.6726307633,0.0,10.5075,1.16513076331
 11/28  15:00:00,301.864759839,25.9171078658,8.02911809946,0.0,62.886420148,41.4019203762,11.6724993243,0.0,10.5075,1.16499932425
 11/28  16:00:00,295.678343368,25.9171078658,8.32770313316,0.0,62.886420148,41.4019203762,11.6723315795,0.0,10.5075,1.16483157948
 11/28  17:00:00,294.34365759,25.9171078658,8.42801624497,0.0,62.886420148,41.4019203762,11.6723993251,0.0,10.5075,1.16489932513
 11/28  18:00:00,298.029693852,25.9171078658,7.80936386016,0.0,62.886420148,41.4019203762,11.9816562205,0.309170368071,10.5075,1.16498585245
 11/28  19:00:00,296.927124012,25.9171078658,6.31006428328,0.0,41.9242800987,36.8599292233,10.5047488231,0.0,9.34,1.16474882314
 11/28  20:00:00,278.694256603,25.9171078658,5.90509624674,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/28  21:00:00,251.035190258,25.9171078658,4.27427057063,0.0,34.9369000822,32.3179380704,9.91799789982,0.580818854898,8.1725,1.16467904492
 11/28  22:00:00,178.982498613,25.9171078658,2.41632046435,0.0,13.9747600329,18.6919646116,5.83458386202,0.0,4.67,1.16458386202
 11/28  23:00:00,126.182251247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,156.224223862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,134.900023972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920651206,0.0,2.335,1.16420651206
 11/29  02:00:00,125.14636682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,124.875229487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,123.737002661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921338531,0.0,2.335,1.16421338531
 11/29  05:00:00,130.515608663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,129.451742792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  07:00:00,180.404922577,25.9171078658,0.958559724852,0.0,13.9747600329,18.6919646116,26.2018952948,21.5118952948,4.67,0.02
 11/29  08:00:00,185.01588595,25.9171078658,0.854916067076,0.0,13.9747600329,18.6919646116,60.8771663795,55.0427482432,4.67,1.16441813623
 11/29  09:00:00,257.622521817,25.9171078658,1.79733196055,0.0,34.9369000822,32.3179380704,55.8150773998,47.6225773998,8.1725,0.02
 11/29  10:00:00,285.143280891,25.9171078658,3.20252167001,0.0,62.886420148,41.4019203762,41.0336025747,29.361365039,10.5075,1.16473753572
 11/29  11:00:00,278.239196311,25.9171078658,3.36719904373,0.0,62.886420148,41.4019203762,30.1995395503,18.5272465387,10.5075,1.16479301156
 11/29  12:00:00,300.305406891,25.9171078658,3.82121753839,0.0,62.886420148,41.4019203762,16.4864320105,4.81395894276,10.5075,1.16497306777
 11/29  13:00:00,288.945624031,25.9171078658,4.32181818715,0.0,62.886420148,41.4019203762,11.6725969775,0.0,10.5075,1.1650969775
 11/29  14:00:00,287.782402926,25.9171078658,4.86031535293,0.0,62.886420148,41.4019203762,11.6726437449,0.0,10.5075,1.16514374489
 11/29  15:00:00,280.613903482,25.9171078658,5.39070076334,0.0,62.886420148,41.4019203762,11.6724444075,0.0,10.5075,1.16494440752
 11/29  16:00:00,276.093632005,25.9171078658,5.8960394406,0.0,62.886420148,41.4019203762,11.6724399912,0.0,10.5075,1.16493999121
 11/29  17:00:00,273.135060086,25.9171078658,5.49661573195,0.0,62.886420148,41.4019203762,11.6723226383,0.0,10.5075,1.16482263825
 11/29  18:00:00,275.073701516,25.9171078658,4.74333019133,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/29  19:00:00,273.330408018,25.9171078658,3.61980167551,0.0,41.9242800987,36.8599292233,23.9585888109,13.4537564608,9.34,1.16483235016
 11/29  20:00:00,259.045351923,25.9171078658,3.28434881249,0.0,41.9242800987,36.8599292233,36.0415163276,25.536843703,9.34,1.16467262463
 11/29  21:00:00,228.101348948,25.9171078658,2.47139975634,0.0,34.9369000822,32.3179380704,46.8266862507,37.489505022,8.1725,1.16468122873
 11/29  22:00:00,161.094219757,25.9171078658,0.789498657472,0.0,13.9747600329,18.6919646116,31.5987870397,26.9087870397,4.67,0.02
 11/29  23:00:00,102.690579057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935076023,0.0,2.335,1.16435076023
 11/29  24:00:00,134.142297802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,105.12448515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,95.3818367121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,93.5225436628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922304504,0.0,2.335,1.16422304504
 11/30  04:00:00,91.4886856433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,97.1855260996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,96.499008975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920072038,0.0,2.335,1.16420072038
 11/30  07:00:00,146.768584175,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,136.605963654,131.915963654,4.67,0.02
 11/30  08:00:00,146.461898929,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,155.755051418,151.065051418,4.67,0.02
 11/30  09:00:00,226.494504495,25.9171078658,0.469442411209,0.0,34.9369000822,32.3179380704,125.994423275,116.657406835,8.1725,1.16451644087
 11/30  10:00:00,258.222102435,25.9171078658,1.42647814176,0.0,62.886420148,41.4019203762,87.3211634982,76.7936634982,10.5075,0.02
 11/30  11:00:00,251.136854161,25.9171078658,1.95406807656,0.0,62.886420148,41.4019203762,69.0074134333,57.3350218919,10.5075,1.16489154139
 11/30  12:00:00,281.536801898,25.9171078658,2.56297435102,0.0,62.886420148,41.4019203762,45.9497611566,34.277288505,10.5075,1.16497265151
 11/30  13:00:00,270.485615829,25.9171078658,3.12292180858,0.0,62.886420148,41.4019203762,26.737626317,15.0650588275,10.5075,1.1650674895
 11/30  14:00:00,273.305186209,25.9171078658,3.5402666499,0.0,62.886420148,41.4019203762,15.9320075021,4.25938485056,10.5075,1.16512265153
 11/30  15:00:00,271.245000297,25.9171078658,4.02287592916,0.0,62.886420148,41.4019203762,11.9650315044,0.292537067381,10.5075,1.16499443702
 11/30  16:00:00,269.467289463,25.9171078658,4.53881456693,0.0,62.886420148,41.4019203762,11.6723297023,0.0,10.5075,1.16482970228
 11/30  17:00:00,270.35028443,25.9171078658,4.61979655112,0.0,62.886420148,41.4019203762,11.6724014845,0.0,10.5075,1.1649014845
 11/30  18:00:00,276.530850513,25.9171078658,4.45928622353,0.0,62.886420148,41.4019203762,17.5007029002,5.82821073997,10.5075,1.16499216024
 11/30  19:00:00,279.146626057,25.9171078658,3.78347745215,0.0,41.9242800987,36.8599292233,23.9136221933,13.4088644513,9.34,1.16475774205
 11/30  20:00:00,266.521050566,25.9171078658,3.35817265958,0.0,41.9242800987,36.8599292233,35.950589083,26.590589083,9.34,0.02
 11/30  21:00:00,239.393151096,25.9171078658,2.57662179446,0.0,34.9369000822,32.3179380704,46.8193808072,37.4821898326,8.1725,1.16469097455
 11/30  22:00:00,172.310057395,25.9171078658,0.989926799318,0.0,13.9747600329,18.6919646116,20.4361239555,14.6016502817,4.67,1.16447367384
 11/30  23:00:00,114.360567037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  24:00:00,143.786730427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,116.382886648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922126988,0.0,2.335,1.16422126988
 12/01  02:00:00,104.34831065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  03:00:00,100.363312477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,97.7576028946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992292584,0.0,2.335,1.1642292584
 12/01  05:00:00,118.401276538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  06:00:00,117.595981177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,166.703818972,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,185.866221053,181.176221053,4.67,0.02
 12/01  08:00:00,158.641011935,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,193.721322115,187.886885997,4.67,1.16443611775
 12/01  09:00:00,226.412346984,25.9171078658,0.216305185207,0.0,34.9369000822,32.3179380704,155.277448361,147.084948361,8.1725,0.02
 12/01  10:00:00,263.396584858,25.9171078658,1.44315183561,0.0,62.886420148,41.4019203762,96.6607413933,84.9885306938,10.5075,1.16471069959
 12/01  11:00:00,261.967047112,25.9171078658,2.24519200509,0.0,62.886420148,41.4019203762,61.5247069606,49.8523875342,10.5075,1.1648194264
 12/01  12:00:00,296.058302304,25.9171078658,3.38764290115,0.0,62.886420148,41.4019203762,31.1652724586,19.4927682086,10.5075,1.16500425003
 12/01  13:00:00,286.600318662,25.9171078658,4.00961577634,0.0,62.886420148,41.4019203762,13.2348785481,1.56224582238,10.5075,1.16513272574
 12/01  14:00:00,287.88528816,25.9171078658,4.70947014823,0.0,62.886420148,41.4019203762,11.6726836035,0.0,10.5075,1.16518360354
 12/01  15:00:00,282.614350098,25.9171078658,5.4405644743,0.0,62.886420148,41.4019203762,11.6724870306,0.0,10.5075,1.16498703061
 12/01  16:00:00,276.545342413,25.9171078658,5.51479842994,0.0,62.886420148,41.4019203762,11.6722920805,0.0,10.5075,1.16479208054
 12/01  17:00:00,273.872714468,25.9171078658,5.3297550448,0.0,62.886420148,41.4019203762,11.6723722293,0.0,10.5075,1.16487222926
 12/01  18:00:00,279.077716056,25.9171078658,4.93079994945,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/01  19:00:00,279.218568422,25.9171078658,3.71769497042,0.0,41.9242800987,36.8599292233,23.7113164897,13.2064308297,9.34,1.16488565997
 12/01  20:00:00,260.613621245,25.9171078658,3.26667152317,0.0,41.9242800987,36.8599292233,35.9795488668,25.4748201541,9.34,1.16472871277
 12/01  21:00:00,232.733033565,25.9171078658,2.51922206514,0.0,34.9369000822,32.3179380704,45.9827753785,36.6455347406,8.1725,1.16474063792
 12/01  22:00:00,168.422642931,25.9171078658,1.02728082265,0.0,13.9747600329,18.6919646116,15.3892533177,10.6992533177,4.67,0.02
 12/01  23:00:00,118.208772502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941119411,0.0,2.335,1.16441119411
 12/01  24:00:00,149.282785058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,121.652227564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,111.173142341,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915606185,0.0,1.75125,1.164356185
 12/02  03:00:00,109.234427367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,106.657274292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,113.002064593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551856309,0.0,1.75125,1.16426856309
 12/02  06:00:00,112.484983945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,150.574554901,25.9171078658,0.00450879517011,0.0,6.98738001645,14.1499734587,112.183288175,108.660788175,3.5025,0.02
 12/02  08:00:00,159.901983656,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,117.313992632,112.647064858,3.5025,1.16442777351
 12/02  09:00:00,224.483996567,25.9171078658,0.457084690061,0.0,20.9621400493,23.2339557645,85.8549854065,79.9974854065,5.8375,0.02
 12/02  10:00:00,258.453876957,25.9171078658,2.52276036025,0.0,41.9242800987,36.8599292233,41.0401600512,30.535533971,9.34,1.1646260802
 12/02  11:00:00,287.42299228,25.9171078658,4.1802262826,0.0,62.886420148,41.4019203762,13.4946210591,1.82237132668,10.5075,1.16474973243
 12/02  12:00:00,309.78020896,25.9171078658,4.85485246197,0.0,62.886420148,41.4019203762,11.6725782728,0.0,10.5075,1.16507827283
 12/02  13:00:00,299.185277701,25.9171078658,5.65151909297,0.0,62.886420148,41.4019203762,11.6726867635,0.0,10.5075,1.16518676348
 12/02  14:00:00,296.407955115,25.9171078658,5.9909640875,0.0,62.886420148,41.4019203762,11.6725100894,0.0,10.5075,1.16501008944
 12/02  15:00:00,291.4182693,25.9171078658,6.62611516553,0.0,62.886420148,41.4019203762,11.6725092393,0.0,10.5075,1.16500923935
 12/02  16:00:00,287.650124581,25.9171078658,7.28033310564,0.0,62.886420148,41.4019203762,11.6723940981,0.0,10.5075,1.16489409808
 12/02  17:00:00,288.363801674,25.9171078658,7.86688035384,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/02  18:00:00,291.916264663,25.9171078658,7.46874911223,0.0,62.886420148,41.4019203762,11.6724499739,0.0,10.5075,1.1649499739
 12/02  19:00:00,273.791904208,25.9171078658,4.38037646858,0.0,34.9369000822,32.3179380704,10.1748467316,0.837459628619,8.1725,1.16488710296
