Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  20:00:00,233.434012241,25.9171078658,2.64565671481,0.0,20.9621400493,23.2339557645,13.8909885274,6.88882346532,5.8375,1.1646650621
 12/02  21:00:00,222.939083486,25.9171078658,2.37056085494,0.0,20.9621400493,23.2339557645,19.7068787519,12.704822778,5.8375,1.16455597385
 12/02  22:00:00,168.338098677,25.9171078658,1.03341164542,0.0,6.98738001645,14.1499734587,4.72405266563,1.20155266563,3.5025,0.02
 12/02  23:00:00,121.542924358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  24:00:00,150.492215939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565245218,0.0,1.75125,1.16440245218
 12/03  01:00:00,125.150464101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,114.392424584,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552013107,0.0,1.75125,1.16427013107
 12/03  03:00:00,110.279816603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,105.247395929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,109.41725998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,107.501910505,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552083312,0.0,1.75125,1.16427083312
 12/03  07:00:00,143.971413636,25.9171078658,0.00772265616016,0.0,6.98738001645,14.1499734587,144.010216702,140.487716702,3.5025,0.02
 12/03  08:00:00,147.580739158,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,157.66393548,154.14143548,3.5025,0.02
 12/03  09:00:00,183.627484587,25.9171078658,0.0420222716058,0.0,6.98738001645,14.1499734587,117.166934438,112.500064444,3.5025,1.16436999338
 12/03  10:00:00,170.985000239,25.9171078658,0.127227705394,0.0,6.98738001645,14.1499734587,70.088519855,66.566019855,3.5025,0.02
 12/03  11:00:00,211.880592215,25.9171078658,1.39831843402,0.0,27.9495200658,27.7759469175,31.1215923848,22.9519570551,7.005,1.16463532978
 12/03  12:00:00,241.783540219,25.9171078658,2.66824140795,0.0,27.9495200658,27.7759469175,10.1046461012,1.9350104991,7.005,1.16463560213
 12/03  13:00:00,261.451365291,25.9171078658,5.09048002261,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/03  14:00:00,263.991589789,25.9171078658,6.74883564093,0.0,41.9242800987,36.8599292233,10.5047864787,0.0,9.34,1.1647864787
 12/03  15:00:00,258.553358779,25.9171078658,8.2055519564,0.0,41.9242800987,36.8599292233,10.5046529097,0.0,9.34,1.16465290971
 12/03  16:00:00,253.838751176,25.9171078658,9.30909084925,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/03  17:00:00,253.525799582,25.9171078658,9.06968562815,0.0,41.9242800987,36.8599292233,10.5047596882,0.0,9.34,1.16475968823
 12/03  18:00:00,228.386797078,25.9171078658,6.91878591478,0.0,27.9495200658,27.7759469175,8.52782852833,0.358200519451,7.005,1.16462800888
 12/03  19:00:00,237.493848813,25.9171078658,4.51248468711,0.0,13.9747600329,18.6919646116,5.0329541712,0.342954171201,4.67,0.02
 12/03  20:00:00,223.787357883,25.9171078658,3.23975308576,0.0,13.9747600329,18.6919646116,5.83459426396,0.0,4.67,1.16459426396
 12/03  21:00:00,212.038455112,25.9171078658,2.59527109433,0.0,13.9747600329,18.6919646116,6.83307985781,0.998600999395,4.67,1.16447885841
 12/03  22:00:00,187.515927875,25.9171078658,2.79461038426,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/03  23:00:00,125.75950325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,156.860358435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548504894,0.0,1.75125,1.16423504894
 12/04  01:00:00,138.570456678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,127.66539151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,126.730963999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924344545,0.0,2.335,1.16424344545
 12/04  04:00:00,126.023184374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,133.859244479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,132.235714957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,183.395559606,25.9171078658,1.45298434678,0.0,13.9747600329,18.6919646116,16.6034395765,10.769226101,4.67,1.16421347548
 12/04  08:00:00,191.869389528,25.9171078658,1.2230970196,0.0,13.9747600329,18.6919646116,46.6104016643,41.9204016643,4.67,0.02
 12/04  09:00:00,262.286751955,25.9171078658,2.57965585688,0.0,34.9369000822,32.3179380704,42.303132825,32.9661653088,8.1725,1.16446751625
 12/04  10:00:00,286.617492198,25.9171078658,3.57387491743,0.0,62.886420148,41.4019203762,27.402919706,16.875419706,10.5075,0.02
 12/04  11:00:00,271.778498242,25.9171078658,3.99954849746,0.0,62.886420148,41.4019203762,15.6449395311,3.97271181855,10.5075,1.16472771255
 12/04  12:00:00,292.215223382,25.9171078658,5.35036433287,0.0,62.886420148,41.4019203762,11.6725511442,0.0,10.5075,1.16505114424
 12/04  13:00:00,277.694148073,25.9171078658,6.80232028025,0.0,62.886420148,41.4019203762,11.6726703887,0.0,10.5075,1.16517038869
 12/04  14:00:00,275.62546344,25.9171078658,8.57495837128,0.0,62.886420148,41.4019203762,11.6727304479,0.0,10.5075,1.16523044786
 12/04  15:00:00,269.096793325,25.9171078658,9.74384357772,0.0,62.886420148,41.4019203762,11.672361996,0.0,10.5075,1.16486199596
 12/04  16:00:00,262.945227942,25.9171078658,10.3475654439,0.0,62.886420148,41.4019203762,11.6723983834,0.0,10.5075,1.16489838344
 12/04  17:00:00,259.721578194,25.9171078658,9.93438939166,0.0,62.886420148,41.4019203762,11.6724811674,0.0,10.5075,1.16498116738
 12/04  18:00:00,259.434142409,25.9171078658,8.19521292929,0.0,62.886420148,41.4019203762,12.757923033,1.08554173573,10.5075,1.16488129723
 12/04  19:00:00,257.355366911,25.9171078658,5.35916600605,0.0,41.9242800987,36.8599292233,27.0655058936,16.5606680065,9.34,1.16483788705
 12/04  20:00:00,238.579669731,25.9171078658,4.13944542513,0.0,41.9242800987,36.8599292233,49.5774842322,40.2174842322,9.34,0.02
 12/04  21:00:00,208.197979096,25.9171078658,2.82145210809,0.0,34.9369000822,32.3179380704,68.3134013347,58.9761531513,8.1725,1.16474818339
 12/04  22:00:00,145.661550695,25.9171078658,1.0147085676,0.0,13.9747600329,18.6919646116,53.3237418243,47.4892387932,4.67,1.16450303109
 12/04  23:00:00,87.8376979737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,120.689238463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,90.8547279397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992554801,0.0,2.335,1.1642554801
 12/05  02:00:00,83.0545209354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,82.2264767921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,81.4810258574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,103.278069584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920093031,0.0,2.335,1.16420093031
 12/05  06:00:00,102.879190701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,153.42970207,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,245.392544709,240.702544709,4.67,0.02
 12/05  08:00:00,145.032808206,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,249.772147508,243.937699741,4.67,1.16444776692
 12/05  09:00:00,209.332858938,25.9171078658,0.0650280308919,0.0,34.9369000822,32.3179380704,205.878745929,197.686245929,8.1725,0.02
 12/05  10:00:00,235.926357485,25.9171078658,0.578971756916,0.0,62.886420148,41.4019203762,155.094559662,143.422377706,10.5075,1.16468195553
 12/05  11:00:00,229.774423846,25.9171078658,1.06752844047,0.0,62.886420148,41.4019203762,123.708903137,112.036655566,10.5075,1.16474757035
 12/05  12:00:00,261.803635539,25.9171078658,1.68019281201,0.0,62.886420148,41.4019203762,98.2863348926,86.6136593198,10.5075,1.16517557276
 12/05  13:00:00,244.721615718,25.9171078658,2.47463599297,0.0,62.886420148,41.4019203762,74.8525347217,63.1799557166,10.5075,1.16507900508
 12/05  14:00:00,244.999408596,25.9171078658,3.23691158822,0.0,62.886420148,41.4019203762,55.9900894518,44.3174514991,10.5075,1.16513795273
 12/05  15:00:00,242.607056987,25.9171078658,3.91129996305,0.0,62.886420148,41.4019203762,42.2579235759,30.5854767338,10.5075,1.16494684204
 12/05  16:00:00,239.568403449,25.9171078658,4.39305358895,0.0,62.886420148,41.4019203762,33.6335130641,21.9610601098,10.5075,1.16495295428
 12/05  17:00:00,238.603197096,25.9171078658,4.37001845602,0.0,62.886420148,41.4019203762,40.7176345858,29.0452895341,10.5075,1.16484505169
 12/05  18:00:00,241.397142107,25.9171078658,3.69957360708,0.0,62.886420148,41.4019203762,66.1250994622,55.5975994622,10.5075,0.02
 12/05  19:00:00,243.986386341,25.9171078658,2.51817543161,0.0,41.9242800987,36.8599292233,89.7364911624,79.2316256245,9.34,1.16486553787
 12/05  20:00:00,218.178128025,25.9171078658,1.84074434199,0.0,41.9242800987,36.8599292233,111.667292164,101.162578294,9.34,1.16471386974
 12/05  21:00:00,190.784039874,25.9171078658,1.07813135622,0.0,34.9369000822,32.3179380704,131.749332111,122.412099777,8.1725,1.16473233441
 12/05  22:00:00,133.572941295,25.9171078658,0.0756369338998,0.0,13.9747600329,18.6919646116,116.511107467,111.821107467,4.67,0.02
 12/05  23:00:00,81.4604697981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940475488,0.0,2.335,1.16440475488
 12/05  24:00:00,116.106641384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,85.1024178105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,79.1071617982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,78.8105840407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499278674,0.0,2.335,1.164278674
 12/06  04:00:00,78.1153466509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,84.4460811022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  06:00:00,83.8838775512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925898751,0.0,2.335,1.16425898751
 12/06  07:00:00,135.158827035,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,368.14392725,363.45392725,4.67,0.02
 12/06  08:00:00,133.96439759,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,357.387239553,352.697239553,4.67,0.02
 12/06  09:00:00,207.273518136,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,290.390068792,281.052983689,8.1725,1.16458510296
 12/06  10:00:00,233.039057223,25.9171078658,0.13680334223,0.0,62.886420148,41.4019203762,210.733353848,199.061111314,10.5075,1.16474253484
 12/06  11:00:00,224.489357734,25.9171078658,0.310436324511,0.0,62.886420148,41.4019203762,167.783933614,157.256433614,10.5075,0.02
 12/06  12:00:00,258.035922271,25.9171078658,0.904790989386,0.0,62.886420148,41.4019203762,134.05887219,122.38630399,10.5075,1.1650681991
 12/06  13:00:00,240.143177279,25.9171078658,1.3851693281,0.0,62.886420148,41.4019203762,110.362446625,98.6897709686,10.5075,1.16517565589
 12/06  14:00:00,241.263053216,25.9171078658,2.19856293406,0.0,62.886420148,41.4019203762,85.5097963953,72.6919860133,10.5075,2.31031038198
 12/06  15:00:00,239.890751534,25.9171078658,2.9742033076,0.0,62.886420148,41.4019203762,61.373396419,50.845896419,10.5075,0.02
 12/06  16:00:00,237.0015068,25.9171078658,3.47318754756,0.0,62.886420148,41.4019203762,50.6817936989,39.0093259084,10.5075,1.16496779043
 12/06  17:00:00,236.145564245,25.9171078658,3.51365514279,0.0,62.886420148,41.4019203762,57.0790427107,45.4066910211,10.5075,1.16485168966
 12/06  18:00:00,239.162045711,25.9171078658,2.94264171789,0.0,62.886420148,41.4019203762,83.5126194013,71.8401682867,10.5075,1.16495111458
 12/06  19:00:00,240.803896069,25.9171078658,1.70133183369,0.0,41.9242800987,36.8599292233,113.075806506,102.571066203,9.34,1.16474030231
 12/06  20:00:00,221.542500798,25.9171078658,1.07927310498,0.0,41.9242800987,36.8599292233,145.455405237,134.950680144,9.34,1.16472509325
 12/06  21:00:00,195.357333611,25.9171078658,0.494633862163,0.0,34.9369000822,32.3179380704,173.937443326,165.744943326,8.1725,0.02
 12/06  22:00:00,137.424567203,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,165.620972064,159.786438987,4.67,1.16453307671
 12/06  23:00:00,81.5425897569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,116.826638872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925694813,0.0,2.335,1.16425694813
 12/07  01:00:00,86.3794096894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,79.6588789433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,79.2011787969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,78.939857777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922436303,0.0,2.335,1.16422436303
 12/07  05:00:00,85.4108039687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  06:00:00,84.8849959564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,135.988558398,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,338.497930031,332.663720158,4.67,1.16420987367
 12/07  08:00:00,135.202966626,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,313.415708126,308.725708126,4.67,0.02
 12/07  09:00:00,210.245259865,25.9171078658,0.0122952162075,0.0,34.9369000822,32.3179380704,240.329628441,230.992534501,8.1725,1.16459394046
 12/07  10:00:00,240.221330817,25.9171078658,0.265273442001,0.0,62.886420148,41.4019203762,170.258118861,159.730618861,10.5075,0.02
 12/07  11:00:00,239.834092049,25.9171078658,0.991375048543,0.0,62.886420148,41.4019203762,117.072433677,105.400078999,10.5075,1.16485467778
 12/07  12:00:00,279.524337255,25.9171078658,2.0923788215,0.0,62.886420148,41.4019203762,69.967427279,58.2949253618,10.5075,1.16500191722
 12/07  13:00:00,270.509147471,25.9171078658,3.05362208567,0.0,62.886420148,41.4019203762,36.8037435334,25.1311161729,10.5075,1.16512736044
 12/07  14:00:00,271.476695336,25.9171078658,3.84521901312,0.0,62.886420148,41.4019203762,16.1398248498,4.46713154313,10.5075,1.16519330667
 12/07  15:00:00,267.574674339,25.9171078658,4.35151646873,0.0,62.886420148,41.4019203762,11.8887590172,0.216218842606,10.5075,1.16504017458
 12/07  16:00:00,265.150951878,25.9171078658,4.75178518782,0.0,62.886420148,41.4019203762,11.6723692542,0.0,10.5075,1.16486925418
 12/07  17:00:00,266.15579435,25.9171078658,4.95811483997,0.0,62.886420148,41.4019203762,11.6724576817,0.0,10.5075,1.16495768173
 12/07  18:00:00,269.339301717,25.9171078658,4.38635661318,0.0,62.886420148,41.4019203762,20.4661725508,8.79381008779,10.5075,1.16486246303
 12/07  19:00:00,270.82762705,25.9171078658,3.45511911736,0.0,41.9242800987,36.8599292233,35.4531830344,24.9483593566,9.34,1.16482367784
 12/07  20:00:00,262.176152921,25.9171078658,3.2371438442,0.0,41.9242800987,36.8599292233,40.6465577524,31.2865577524,9.34,0.02
 12/07  21:00:00,236.462261232,25.9171078658,2.43264040031,0.0,34.9369000822,32.3179380704,48.7180266762,39.3807887396,8.1725,1.16473793661
 12/07  22:00:00,172.325991754,25.9171078658,0.904161872634,0.0,13.9747600329,18.6919646116,21.5845672158,15.7500716973,4.67,1.16449551857
 12/07  23:00:00,117.344677805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,149.003014507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,124.602015225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924843064,0.0,2.335,1.16424843064
 12/08  02:00:00,114.211745945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,113.092265104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,112.513146837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,137.189682477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925996298,0.0,2.335,1.16425996298
 12/08  06:00:00,137.058210836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,189.125738914,25.9171078658,0.0953554047417,0.0,13.9747600329,18.6919646116,85.8301213912,81.1401213912,4.67,0.02
 12/08  08:00:00,191.492449303,25.9171078658,0.233097467286,0.0,13.9747600329,18.6919646116,97.450730306,91.6162849116,4.67,1.16444539443
 12/08  09:00:00,254.533457703,25.9171078658,1.25206796729,0.0,34.9369000822,32.3179380704,74.9153973472,66.7228973472,8.1725,0.02
 12/08  10:00:00,288.507494011,25.9171078658,3.11191071344,0.0,62.886420148,41.4019203762,45.7001434128,34.0279593987,10.5075,1.16468401404
 12/08  11:00:00,287.993285243,25.9171078658,4.01095960299,0.0,62.886420148,41.4019203762,24.2896709445,12.6174145481,10.5075,1.16475639641
 12/08  12:00:00,309.872462499,25.9171078658,4.84012034824,0.0,62.886420148,41.4019203762,11.6724573986,0.0,10.5075,1.16495739861
 12/08  13:00:00,302.615146115,25.9171078658,5.47600859327,0.0,62.886420148,41.4019203762,11.6726009553,0.0,10.5075,1.16510095532
 12/08  14:00:00,306.113740341,25.9171078658,6.68070367603,0.0,62.886420148,41.4019203762,11.6726656582,0.0,10.5075,1.16516565815
 12/08  15:00:00,302.556849984,25.9171078658,7.52456708187,0.0,62.886420148,41.4019203762,11.6724783912,0.0,10.5075,1.16497839117
 12/08  16:00:00,298.107115126,25.9171078658,8.03514305149,0.0,62.886420148,41.4019203762,11.6722926841,0.0,10.5075,1.16479268407
 12/08  17:00:00,297.515944917,25.9171078658,8.39016869158,0.0,62.886420148,41.4019203762,11.6723861492,0.0,10.5075,1.1648861492
 12/08  18:00:00,302.317711219,25.9171078658,8.10247393151,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/08  19:00:00,300.618839095,25.9171078658,6.48533849532,0.0,41.9242800987,36.8599292233,10.5049117454,0.0,9.34,1.16491174539
 12/08  20:00:00,280.995533132,25.9171078658,5.59940424283,0.0,41.9242800987,36.8599292233,10.5047638783,0.0,9.34,1.16476387834
 12/08  21:00:00,254.996605768,25.9171078658,4.54953544156,0.0,34.9369000822,32.3179380704,9.33712856985,0.0,8.1725,1.16462856985
 12/08  22:00:00,182.676379288,25.9171078658,2.93241998945,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/08  23:00:00,129.075644772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936706521,0.0,2.335,1.16436706521
 12/08  24:00:00,159.45362575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,136.814691942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,126.40842572,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557693795,0.0,1.75125,1.16432693795
 12/09  03:00:00,126.055131695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,125.038546519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,131.435527286,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550602726,0.0,1.75125,1.16425602726
 12/09  06:00:00,129.930373096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,167.524174913,25.9171078658,0.6599813087,0.0,6.98738001645,14.1499734587,26.1727784615,22.6502784615,3.5025,0.02
 12/09  08:00:00,168.126486363,25.9171078658,0.265773563076,0.0,6.98738001645,14.1499734587,79.3378079726,74.6708126908,3.5025,1.16449528186
 12/09  09:00:00,206.125458548,25.9171078658,0.673805656686,0.0,20.9621400493,23.2339557645,84.2578538588,78.4003538588,5.8375,0.02
 12/09  10:00:00,217.922344746,25.9171078658,1.94824664217,0.0,41.9242800987,36.8599292233,71.0954218141,60.5907846181,9.34,1.16463719602
 12/09  11:00:00,240.936267942,25.9171078658,3.29167248606,0.0,62.886420148,41.4019203762,51.8163616106,40.144018381,10.5075,1.16484322958
 12/09  12:00:00,272.646820842,25.9171078658,4.15790823537,0.0,62.886420148,41.4019203762,30.3279209183,18.6554576716,10.5075,1.16496324665
 12/09  13:00:00,256.768721068,25.9171078658,4.74569018176,0.0,62.886420148,41.4019203762,21.2410428265,9.56847260719,10.5075,1.16507021933
 12/09  14:00:00,256.308555733,25.9171078658,5.39579121389,0.0,62.886420148,41.4019203762,13.4672804752,1.79463457913,10.5075,1.16514589606
 12/09  15:00:00,254.354983119,25.9171078658,6.17817553734,0.0,62.886420148,41.4019203762,11.6724469205,0.0,10.5075,1.16494692047
 12/09  16:00:00,249.045261998,25.9171078658,6.1196189836,0.0,62.886420148,41.4019203762,11.6723455539,0.0,10.5075,1.16484555389
 12/09  17:00:00,247.111723111,25.9171078658,5.82558149693,0.0,62.886420148,41.4019203762,17.343175621,5.67074083726,10.5075,1.16493478375
 12/09  18:00:00,251.321902623,25.9171078658,5.37292498664,0.0,62.886420148,41.4019203762,35.1346947558,23.4623904121,10.5075,1.16480434366
 12/09  19:00:00,238.893880072,25.9171078658,3.36548604369,0.0,34.9369000822,32.3179380704,58.8115162676,50.6190162676,8.1725,0.02
 12/09  20:00:00,190.355720351,25.9171078658,1.50227901855,0.0,20.9621400493,23.2339557645,84.5124466657,77.5102592445,5.8375,1.1646874212
 12/09  21:00:00,175.044271169,25.9171078658,0.957165497828,0.0,20.9621400493,23.2339557645,112.683783755,105.681673849,5.8375,1.16460990562
 12/09  22:00:00,128.394208738,25.9171078658,0.071550967508,0.0,6.98738001645,14.1499734587,100.276674636,96.7541746361,3.5025,0.02
 12/09  23:00:00,85.1331749807,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570264623,0.0,1.75125,1.16445264623
 12/09  24:00:00,119.463727485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,90.2026687714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,82.3178177509,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550509433,0.0,1.75125,1.16425509433
 12/10  03:00:00,80.709035107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,79.5716573795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  05:00:00,85.3238356301,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551987386,0.0,1.75125,1.16426987386
 12/10  06:00:00,84.133406923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,122.108471935,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,333.342536926,329.820036926,3.5025,0.02
 12/10  08:00:00,121.230576834,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,329.249247439,324.582445831,3.5025,1.16430160775
 12/10  09:00:00,155.228094613,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,244.111590988,240.589090988,3.5025,0.02
 12/10  10:00:00,130.397529943,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,191.966038564,187.299178587,3.5025,1.16435997747
 12/10  11:00:00,166.158276313,25.9171078658,0.114268251043,0.0,27.9495200658,27.7759469175,156.391251475,149.366251475,7.005,0.02
 12/10  12:00:00,197.515903014,25.9171078658,0.0862938176895,0.0,27.9495200658,27.7759469175,137.468520968,129.298795605,7.005,1.16472536259
 12/10  13:00:00,210.518464699,25.9171078658,1.2653502653,0.0,41.9242800987,36.8599292233,97.8408171158,87.3361123857,9.34,1.16470473016
 12/10  14:00:00,213.012375903,25.9171078658,2.06992713694,0.0,41.9242800987,36.8599292233,69.9872175385,60.6272175385,9.34,0.02
 12/10  15:00:00,210.826400765,25.9171078658,2.73100162142,0.0,41.9242800987,36.8599292233,55.027228046,44.5224725281,9.34,1.1647555179
 12/10  16:00:00,207.954425574,25.9171078658,3.19690954609,0.0,41.9242800987,36.8599292233,47.8069574611,37.3022865322,9.34,1.1646709289
 12/10  17:00:00,207.209583143,25.9171078658,3.28094601333,0.0,41.9242800987,36.8599292233,51.7334097559,42.3734097559,9.34,0.02
 12/10  18:00:00,180.484985356,25.9171078658,1.43690060352,0.0,27.9495200658,27.7759469175,85.5307025289,77.3609500923,7.005,1.1647524366
 12/10  19:00:00,189.471922892,25.9171078658,0.459848960673,0.0,13.9747600329,18.6919646116,120.583237099,114.748648155,4.67,1.16458894342
 12/10  20:00:00,169.069095062,25.9171078658,0.196199705967,0.0,13.9747600329,18.6919646116,136.261718855,131.571718855,4.67,0.02
 12/10  21:00:00,160.354628506,25.9171078658,0.0437608318538,0.0,13.9747600329,18.6919646116,145.206690885,139.372148179,4.67,1.16454270584
 12/10  22:00:00,146.283271917,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,105.841403528,101.151403528,4.67,0.02
 12/10  23:00:00,89.5779290465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558028071,0.0,1.75125,1.16433028071
 12/10  24:00:00,123.755741634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,98.0325720452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,91.8714177739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921301729,0.0,2.335,1.16421301729
 12/11  03:00:00,92.6705484347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,94.0640188641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,101.95170671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,103.246772966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920200174,0.0,2.335,1.16420200174
 12/11  07:00:00,156.126073815,25.9171078658,0.0386285319706,0.0,13.9747600329,18.6919646116,156.802127304,152.112127304,4.67,0.02
 12/11  08:00:00,163.7414525,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,157.477809003,152.787809003,4.67,0.02
 12/11  09:00:00,237.635441886,25.9171078658,0.255638222668,0.0,34.9369000822,32.3179380704,141.176327682,131.839288013,8.1725,1.16453966832
 12/11  10:00:00,267.595310994,25.9171078658,0.942749833314,0.0,62.886420148,41.4019203762,118.834942296,107.162689547,10.5075,1.16475274855
 12/11  11:00:00,263.460147728,25.9171078658,1.13654104953,0.0,62.886420148,41.4019203762,105.510422225,94.9829222246,10.5075,0.02
 12/11  12:00:00,291.167519525,25.9171078658,1.60920161753,0.0,62.886420148,41.4019203762,88.6284457077,75.8108141913,10.5075,2.31013151643
 12/11  13:00:00,280.460088583,25.9171078658,2.04669768698,0.0,62.886420148,41.4019203762,73.9655031738,62.2928751978,10.5075,1.16512797602
 12/11  14:00:00,284.851233137,25.9171078658,2.70098179281,0.0,62.886420148,41.4019203762,55.9542107903,44.2815158306,10.5075,1.16519495969
 12/11  15:00:00,285.08506842,25.9171078658,3.56787742142,0.0,62.886420148,41.4019203762,36.4679121128,24.7954363699,10.5075,1.16497574288
 12/11  16:00:00,287.375839875,25.9171078658,4.69993592632,0.0,62.886420148,41.4019203762,14.0905804415,3.56308044146,10.5075,0.02
 12/11  17:00:00,292.180813605,25.9171078658,5.59329731859,0.0,62.886420148,41.4019203762,11.6724929165,0.0,10.5075,1.1649929165
 12/11  18:00:00,300.524767063,25.9171078658,5.84987242052,0.0,62.886420148,41.4019203762,11.6723969274,0.0,10.5075,1.16489692742
 12/11  19:00:00,300.251203331,25.9171078658,4.89863538705,0.0,41.9242800987,36.8599292233,10.504896628,0.0,9.34,1.16489662797
 12/11  20:00:00,288.802693755,25.9171078658,4.30487330062,0.0,41.9242800987,36.8599292233,13.7496086923,3.2448824454,9.34,1.16472624686
 12/11  21:00:00,263.180278614,25.9171078658,3.50996630298,0.0,34.9369000822,32.3179380704,18.6853333042,10.4928333042,8.1725,0.02
 12/11  22:00:00,188.838618997,25.9171078658,2.21322200946,0.0,13.9747600329,18.6919646116,5.83457536256,0.0,4.67,1.16457536256
 12/11  23:00:00,130.127424661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,158.840695108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927257524,0.0,2.335,1.16427257524
 12/12  01:00:00,137.407558757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,126.824214756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  03:00:00,126.072701861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927878218,0.0,2.335,1.16427878218
 12/12  04:00:00,120.692420385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,139.193545609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,136.242658494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,181.49137491,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,113.796722173,107.962466945,4.67,1.16425522791
 12/12  08:00:00,173.350872214,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,134.847047358,130.157047358,4.67,0.02
 12/12  09:00:00,233.860129491,25.9171078658,0.444299239949,0.0,34.9369000822,32.3179380704,119.410500557,110.07341233,8.1725,1.16458822678
 12/12  10:00:00,261.723326407,25.9171078658,1.23360186705,0.0,62.886420148,41.4019203762,100.584138264,90.0566382638,10.5075,0.02
 12/12  11:00:00,253.67710418,25.9171078658,1.60303945655,0.0,62.886420148,41.4019203762,93.3884276564,81.7160629226,10.5075,1.16486473376
 12/12  12:00:00,285.352864499,25.9171078658,2.2494262296,0.0,62.886420148,41.4019203762,71.1413492067,59.4688793207,10.5075,1.164969886
 12/12  13:00:00,269.719270945,25.9171078658,2.4079904067,0.0,62.886420148,41.4019203762,67.2768675102,55.6042786022,10.5075,1.16508890794
 12/12  14:00:00,263.486275117,25.9171078658,2.1424516985,0.0,62.886420148,41.4019203762,79.7690828053,68.0964154789,10.5075,1.1651673264
 12/12  15:00:00,256.450907207,25.9171078658,2.06315668514,0.0,62.886420148,41.4019203762,84.4315918279,72.7590349764,10.5075,1.16505685141
 12/12  16:00:00,250.425257463,25.9171078658,2.03890715089,0.0,62.886420148,41.4019203762,86.721917857,75.0495092713,10.5075,1.16490858576
 12/12  17:00:00,248.962303351,25.9171078658,1.96990770707,0.0,62.886420148,41.4019203762,92.0858742959,80.4133718143,10.5075,1.1650024816
 12/12  18:00:00,253.239985807,25.9171078658,1.78472853239,0.0,62.886420148,41.4019203762,102.77878935,91.1063782206,10.5075,1.16491112945
 12/12  19:00:00,255.088267217,25.9171078658,0.985175027918,0.0,41.9242800987,36.8599292233,118.420915039,107.916019056,9.34,1.16489598339
 12/12  20:00:00,231.766024611,25.9171078658,0.74250929999,0.0,41.9242800987,36.8599292233,136.399321554,125.894620935,9.34,1.1647006191
 12/12  21:00:00,203.639442836,25.9171078658,0.382556116273,0.0,34.9369000822,32.3179380704,150.870075608,142.677575608,8.1725,0.02
 12/12  22:00:00,145.284614147,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,123.936622274,118.102108575,4.67,1.16451369906
 12/12  23:00:00,95.0068635672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,127.601687292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931886122,0.0,2.335,1.16431886122
 12/13  01:00:00,96.5888086514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,88.159828162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  03:00:00,86.4088069018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,85.1257625455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921058702,0.0,2.335,1.16421058702
 12/13  05:00:00,90.6316237147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,89.362494717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,138.669463821,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,310.757352546,304.923089076,4.67,1.16426347068
 12/13  08:00:00,137.554219305,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,298.943898667,294.253898667,4.67,0.02
 12/13  09:00:00,210.501751466,25.9171078658,0.0173069197383,0.0,34.9369000822,32.3179380704,247.150936899,237.813907155,8.1725,1.16452974403
 12/13  10:00:00,236.365983232,25.9171078658,0.106312917157,0.0,62.886420148,41.4019203762,186.428175683,175.900675683,10.5075,0.02
 12/13  11:00:00,230.199478401,25.9171078658,0.454558218351,0.0,62.886420148,41.4019203762,147.425980496,135.753613296,10.5075,1.16486719949
 12/13  12:00:00,263.58497029,25.9171078658,1.18230966291,0.0,62.886420148,41.4019203762,110.06479721,98.3922708566,10.5075,1.16502635333
 12/13  13:00:00,245.807149341,25.9171078658,1.94908247281,0.0,62.886420148,41.4019203762,86.8315374981,75.1588739958,10.5075,1.16516350233
 12/13  14:00:00,244.846687271,25.9171078658,2.62487968862,0.0,62.886420148,41.4019203762,68.4466590714,56.7739187356,10.5075,1.16524033577
 12/13  15:00:00,242.278333542,25.9171078658,3.30295821653,0.0,62.886420148,41.4019203762,52.2048680657,40.5324877316,10.5075,1.16488033409
 12/13  16:00:00,239.260633305,25.9171078658,3.81082830228,0.0,62.886420148,41.4019203762,42.5698974139,30.8974655646,10.5075,1.16493184932
 12/13  17:00:00,239.442114203,25.9171078658,4.04458247947,0.0,62.886420148,41.4019203762,43.8880506775,32.2157217052,10.5075,1.16482897234
 12/13  18:00:00,240.82816762,25.9171078658,3.18959899139,0.0,62.886420148,41.4019203762,76.3628225423,64.6903783619,10.5075,1.16494418033
 12/13  19:00:00,239.974914563,25.9171078658,1.57506302442,0.0,41.9242800987,36.8599292233,117.289063822,106.784149713,9.34,1.1649141098
 12/13  20:00:00,221.409812928,25.9171078658,0.950381311089,0.0,41.9242800987,36.8599292233,152.499057237,143.139057237,9.34,0.02
 12/13  21:00:00,196.315855725,25.9171078658,0.440920286633,0.0,34.9369000822,32.3179380704,176.56484108,167.227665053,8.1725,1.16467602703
 12/13  22:00:00,139.003954208,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,151.478999607,145.644400966,4.67,1.16459864022
 12/13  23:00:00,83.6911877802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,118.169794572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,87.1223033967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922229184,0.0,2.335,1.16422229184
 12/14  02:00:00,79.7798550381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,79.183021189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,78.893227872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923681949,0.0,2.335,1.16423681948
 12/14  05:00:00,85.2630254557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  06:00:00,84.7029319403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,135.925614745,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,343.981382342,339.291382342,4.67,0.02
 12/14  08:00:00,135.397598388,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,309.52922941,303.694772915,4.67,1.16445649566
 12/14  09:00:00,209.935687577,25.9171078658,0.0193795594699,0.0,34.9369000822,32.3179380704,241.411946352,233.219446352,8.1725,0.02
 12/14  10:00:00,239.165817184,25.9171078658,0.256227689024,0.0,62.886420148,41.4019203762,169.584000932,157.911744651,10.5075,1.16475628067
 12/14  11:00:00,233.438888276,25.9171078658,0.935548334603,0.0,62.886420148,41.4019203762,125.448376924,113.775987856,10.5075,1.16488906754
 12/14  12:00:00,267.083570995,25.9171078658,1.89549479609,0.0,62.886420148,41.4019203762,87.5324159092,75.8598136975,10.5075,1.16510221168
 12/14  13:00:00,252.653656798,25.9171078658,2.96148792682,0.0,62.886420148,41.4019203762,57.416789312,45.7440317903,10.5075,1.16525752166
 12/14  14:00:00,253.534043863,25.9171078658,3.89225809346,0.0,62.886420148,41.4019203762,32.6535159099,20.9809339884,10.5075,1.16508192158
 12/14  15:00:00,251.445043051,25.9171078658,4.77124193373,0.0,62.886420148,41.4019203762,15.2868874211,3.61444967871,10.5075,1.16493774237
 12/14  16:00:00,249.785034907,25.9171078658,5.70535862944,0.0,62.886420148,41.4019203762,11.6724744598,0.0,10.5075,1.1649744598
 12/14  17:00:00,249.692870877,25.9171078658,5.88200055304,0.0,62.886420148,41.4019203762,11.672376054,0.0,10.5075,1.16487605401
 12/14  18:00:00,253.37717788,25.9171078658,5.380909321,0.0,62.886420148,41.4019203762,23.4199027898,11.7474065643,10.5075,1.16499622553
 12/14  19:00:00,255.575164051,25.9171078658,4.19590724101,0.0,41.9242800987,36.8599292233,40.3278704123,29.8231083885,9.34,1.16476202375
 12/14  20:00:00,237.781184449,25.9171078658,3.42440221409,0.0,41.9242800987,36.8599292233,59.8614529182,50.5014529182,9.34,0.02
 12/14  21:00:00,206.299675537,25.9171078658,2.13291610463,0.0,34.9369000822,32.3179380704,83.7683856667,74.4312008312,8.1725,1.16468483544
 12/14  22:00:00,143.564542284,25.9171078658,0.653403856866,0.0,13.9747600329,18.6919646116,68.1414053099,63.4514053099,4.67,0.02
 12/14  23:00:00,84.8953360269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994144819,0.0,2.335,1.1644144819
 12/14  24:00:00,117.962171542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,88.3976851824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920234224,0.0,2.335,1.16420234224
 12/15  02:00:00,81.5710624171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  03:00:00,81.0943413584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,80.255760966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,101.628195265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921719522,0.0,2.335,1.16421719522
 12/15  06:00:00,101.140188046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,152.477179966,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,308.496754477,303.806754477,4.67,0.02
 12/15  08:00:00,144.24998028,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,291.909277421,286.074867833,4.67,1.16440958822
 12/15  09:00:00,208.559994131,25.9171078658,0.0292455082169,0.0,34.9369000822,32.3179380704,234.833760494,226.641260494,8.1725,0.02
 12/15  10:00:00,234.360501218,25.9171078658,0.359070612619,0.0,62.886420148,41.4019203762,174.366468365,162.694307485,10.5075,1.1646608807
 12/15  11:00:00,226.920644446,25.9171078658,0.807272269574,0.0,62.886420148,41.4019203762,144.826465012,133.154220134,10.5075,1.16474487799
 12/15  12:00:00,260.048063484,25.9171078658,1.33969697199,0.0,62.886420148,41.4019203762,114.0794472,102.406748805,10.5075,1.16519839543
 12/15  13:00:00,243.657925764,25.9171078658,2.16167345717,0.0,62.886420148,41.4019203762,86.0014714008,74.3288541437,10.5075,1.16511725705
 12/15  14:00:00,242.914334214,25.9171078658,2.72909248086,0.0,62.886420148,41.4019203762,70.163058993,58.4903646989,10.5075,1.16519429414
 12/15  15:00:00,239.224096411,25.9171078658,3.11386417588,0.0,62.886420148,41.4019203762,61.2948427245,49.6223273796,10.5075,1.16501534488
 12/15  16:00:00,235.640485861,25.9171078658,3.4527451299,0.0,62.886420148,41.4019203762,55.4348450812,43.7625071417,10.5075,1.16483793953
 12/15  17:00:00,233.564822013,25.9171078658,3.26056714505,0.0,62.886420148,41.4019203762,67.8943828179,56.2219394226,10.5075,1.16494339531
 12/15  18:00:00,238.012966702,25.9171078658,2.92024407542,0.0,62.886420148,41.4019203762,87.6658141758,75.9934514228,10.5075,1.164862753
 12/15  19:00:00,238.574619401,25.9171078658,1.46162410085,0.0,41.9242800987,36.8599292233,127.171943236,117.811943236,9.34,0.02
 12/15  20:00:00,213.822340764,25.9171078658,0.876199783786,0.0,41.9242800987,36.8599292233,166.034016546,155.529339565,9.34,1.16467698057
 12/15  21:00:00,188.854814059,25.9171078658,0.460395065162,0.0,34.9369000822,32.3179380704,180.632609407,171.295395927,8.1725,1.16471347904
 12/15  22:00:00,132.827114723,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,157.355321547,152.665321547,4.67,0.02
 12/15  23:00:00,81.2836306919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940896674,0.0,2.335,1.16440896674
 12/15  24:00:00,116.273219456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,83.4958524984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,77.2283860323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558589698,0.0,1.75125,1.16433589698
 12/16  03:00:00,76.8881647667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,76.4404761656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  05:00:00,82.5971220697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553167172,0.0,1.75125,1.16428167172
 12/16  06:00:00,81.910042852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,121.141018206,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,374.673250048,371.150750048,3.5025,0.02
 12/16  08:00:00,120.074827149,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,359.616204365,354.949221848,3.5025,1.16448251681
 12/16  09:00:00,180.04240233,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,302.594026006,295.592029026,5.8375,1.16449697921
 12/16  10:00:00,198.968361628,25.9171078658,0.105911446407,0.0,41.9242800987,36.8599292233,214.40269723,205.04269723,9.34,0.02
 12/16  11:00:00,225.980079237,25.9171078658,0.315491876605,0.0,62.886420148,41.4019203762,161.487228903,149.81494714,10.5075,1.16478176275
 12/16  12:00:00,259.542538668,25.9171078658,0.999258392938,0.0,62.886420148,41.4019203762,125.42268329,113.750079079,10.5075,1.16510421131
 12/16  13:00:00,243.188701688,25.9171078658,1.74515249485,0.0,62.886420148,41.4019203762,95.5670106817,83.8942868721,10.5075,1.16522380956
 12/16  14:00:00,242.579356525,25.9171078658,2.35417122695,0.0,62.886420148,41.4019203762,77.7223851754,66.0498219638,10.5075,1.16506321162
 12/16  15:00:00,239.718330731,25.9171078658,2.9186114415,0.0,62.886420148,41.4019203762,62.8116225891,51.1392142948,10.5075,1.16490829429
 12/16  16:00:00,236.741277658,25.9171078658,3.36780039733,0.0,62.886420148,41.4019203762,52.7137759077,41.0412469295,10.5075,1.16502897824
 12/16  17:00:00,235.890929782,25.9171078658,3.45415261311,0.0,62.886420148,41.4019203762,56.9628095759,45.2903857618,10.5075,1.16492381407
 12/16  18:00:00,239.958095274,25.9171078658,3.06600978919,0.0,62.886420148,41.4019203762,77.8868065483,66.2142981716,10.5075,1.16500837667
 12/16  19:00:00,225.853630206,25.9171078658,1.11037651807,0.0,34.9369000822,32.3179380704,127.072940105,117.735594152,8.1725,1.16484595337
 12/16  20:00:00,176.948786435,25.9171078658,0.208460875127,0.0,20.9621400493,23.2339557645,161.557144709,155.699644709,5.8375,0.02
 12/16  21:00:00,166.138855852,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,188.064223525,181.062039642,5.8375,1.16468388237
 12/16  22:00:00,123.05276673,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,175.990913476,172.468413476,3.5025,0.02
 12/16  23:00:00,78.5945528556,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572125228,0.0,1.75125,1.16447125228
 12/16  24:00:00,113.891693186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  01:00:00,83.3464517388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551081938,0.0,1.75125,1.16426081938
 12/17  02:00:00,77.1698362822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,76.9062509364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,76.7886987593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553962546,0.0,1.75125,1.16428962546
 12/17  05:00:00,83.126632671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  06:00:00,82.5297506588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,121.788565078,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,379.907167104,375.240414147,3.5025,1.16425295682
 12/17  08:00:00,121.754902041,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,359.569675027,356.047175027,3.5025,0.02
 12/17  09:00:00,155.260789773,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,284.132140485,280.609640485,3.5025,0.02
 12/17  10:00:00,131.30361517,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,221.737586772,217.070676197,3.5025,1.16441057453
 12/17  11:00:00,170.837868778,25.9171078658,0.141479584828,0.0,27.9495200658,27.7759469175,153.922870012,146.897870012,7.005,0.02
 12/17  12:00:00,205.738975764,25.9171078658,0.200856617894,0.0,27.9495200658,27.7759469175,114.621835267,106.452156676,7.005,1.16467859123
 12/17  13:00:00,223.82857427,25.9171078658,1.4503675539,0.0,41.9242800987,36.8599292233,73.1859705528,62.6811654166,9.34,1.16480513614
 12/17  14:00:00,230.852084926,25.9171078658,2.32454425278,0.0,41.9242800987,36.8599292233,45.1669826133,34.6622448263,9.34,1.16473778691
 12/17  15:00:00,230.605848128,25.9171078658,3.00500918292,0.0,41.9242800987,36.8599292233,24.5796594168,15.2196594168,9.34,0.02
 12/17  16:00:00,226.737347243,25.9171078658,3.44813115847,0.0,41.9242800987,36.8599292233,17.5144794724,7.00968603427,9.34,1.16479343812
 12/17  17:00:00,224.419327199,25.9171078658,3.55731131302,0.0,41.9242800987,36.8599292233,22.4827846472,11.978026097,9.34,1.16475855018
 12/17  18:00:00,195.826923331,25.9171078658,1.60892564224,0.0,27.9495200658,27.7759469175,58.8718500757,51.8468500757,7.005,0.02
 12/17  19:00:00,201.450072165,25.9171078658,0.497118965014,0.0,13.9747600329,18.6919646116,102.900622143,97.0659933204,4.67,1.16462882265
 12/17  20:00:00,180.602570153,25.9171078658,0.132106092359,0.0,13.9747600329,18.6919646116,131.176892518,125.342330095,4.67,1.16456242206
 12/17  21:00:00,168.092074024,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,148.601045235,143.911045235,4.67,0.02
 12/17  22:00:00,150.134562637,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,128.533288846,122.698868126,4.67,1.16442072025
 12/17  23:00:00,93.0104729393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,126.075409402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,98.4458019416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925028337,0.0,2.335,1.16425028337
 12/18  02:00:00,89.7997321718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,89.0008037644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,89.5051604174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992014755,0.0,2.335,1.1642014755
 12/18  05:00:00,95.6387688759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,93.181670579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,142.171633955,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,204.343433036,199.653433036,4.67,0.02
 12/18  08:00:00,141.319762097,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,206.255980321,200.421555586,4.67,1.16442473421
 12/18  09:00:00,214.973564172,25.9171078658,0.0970012680497,0.0,34.9369000822,32.3179380704,179.463825322,171.271325322,8.1725,0.02
 12/18  10:00:00,244.980584043,25.9171078658,0.750625734176,0.0,62.886420148,41.4019203762,138.162060127,126.489855324,10.5075,1.1647048039
 12/18  11:00:00,238.669204146,25.9171078658,1.10684478315,0.0,62.886420148,41.4019203762,113.751584116,102.079213502,10.5075,1.16487061411
 12/18  12:00:00,270.951785752,25.9171078658,1.67225941144,0.0,62.886420148,41.4019203762,88.125830211,76.4532387986,10.5075,1.16509141245
 12/18  13:00:00,254.846527457,25.9171078658,2.27106389242,0.0,62.886420148,41.4019203762,69.6902288367,58.017474971,10.5075,1.16525386576
 12/18  14:00:00,254.707223555,25.9171078658,2.89855625183,0.0,62.886420148,41.4019203762,50.938227576,39.2656444742,10.5075,1.16508310183
 12/18  15:00:00,252.028474656,25.9171078658,3.55300963662,0.0,62.886420148,41.4019203762,35.8630820352,24.1906384717,10.5075,1.16494356345
 12/18  16:00:00,248.35157352,25.9171078658,4.05705891831,0.0,62.886420148,41.4019203762,26.8714232049,15.1989371524,10.5075,1.16498605242
 12/18  17:00:00,247.093580055,25.9171078658,4.09469750304,0.0,62.886420148,41.4019203762,34.1964861837,22.5240935253,10.5075,1.16489265843
 12/18  18:00:00,250.62806376,25.9171078658,3.71003838468,0.0,62.886420148,41.4019203762,55.5599050732,43.8873858048,10.5075,1.1650192684
 12/18  19:00:00,251.516043655,25.9171078658,2.55399774369,0.0,41.9242800987,36.8599292233,80.0512283052,69.5464393607,9.34,1.16478894454
 12/18  20:00:00,234.548311434,25.9171078658,1.98306628112,0.0,41.9242800987,36.8599292233,99.0204396499,89.6604396499,9.34,0.02
 12/18  21:00:00,204.501971602,25.9171078658,1.06479440448,0.0,34.9369000822,32.3179380704,128.529979888,119.192763712,8.1725,1.16471617584
 12/18  22:00:00,144.698956419,25.9171078658,0.0612777208634,0.0,13.9747600329,18.6919646116,115.135482854,109.301000094,4.67,1.16448276019
 12/18  23:00:00,89.0566964691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,123.096271583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,92.8366292176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923711933,0.0,2.335,1.16423711933
 12/19  02:00:00,85.2325495306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
