Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  03:00:00,84.5457067458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,83.7665766776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,104.994680388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925366527,0.0,2.335,1.16425366527
 12/19  06:00:00,104.171836676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  07:00:00,154.685297906,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,326.769034706,322.079034706,4.67,0.02
 12/19  08:00:00,148.19715249,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,312.802672435,306.968222914,4.67,1.16444952103
 12/19  09:00:00,212.845645557,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,257.453153721,249.260653721,8.1725,0.02
 12/19  10:00:00,242.510858656,25.9171078658,0.121578099983,0.0,62.886420148,41.4019203762,195.292148217,183.619939583,10.5075,1.16470863401
 12/19  11:00:00,240.876920534,25.9171078658,0.707341338173,0.0,62.886420148,41.4019203762,138.739651497,127.067354317,10.5075,1.16479717997
 12/19  12:00:00,279.200501597,25.9171078658,1.55565349136,0.0,62.886420148,41.4019203762,87.0377665401,75.3652465809,10.5075,1.1650199592
 12/19  13:00:00,268.727196693,25.9171078658,2.68992814786,0.0,62.886420148,41.4019203762,50.2069859072,38.5343017979,10.5075,1.16518410929
 12/19  14:00:00,266.843004383,25.9171078658,3.60253150772,0.0,62.886420148,41.4019203762,30.6352436497,18.9624761929,10.5075,1.16526745679
 12/19  15:00:00,261.016564242,25.9171078658,4.3383252644,0.0,62.886420148,41.4019203762,18.0546287838,6.38225288874,10.5075,1.16487589507
 12/19  16:00:00,256.007309288,25.9171078658,4.66055064628,0.0,62.886420148,41.4019203762,12.8649333202,1.19251357327,10.5075,1.16491974694
 12/19  17:00:00,256.250526254,25.9171078658,4.7380383595,0.0,62.886420148,41.4019203762,18.5582844995,6.88595677001,10.5075,1.1648277295
 12/19  18:00:00,260.574740151,25.9171078658,4.20418943722,0.0,62.886420148,41.4019203762,35.9672588684,24.2948030239,10.5075,1.16495584449
 12/19  19:00:00,257.650733285,25.9171078658,2.46035360574,0.0,41.9242800987,36.8599292233,75.3465562627,65.9865562627,9.34,0.02
 12/19  20:00:00,234.954179974,25.9171078658,1.97336339921,0.0,41.9242800987,36.8599292233,94.3308367411,83.8260625867,9.34,1.16477415443
 12/19  21:00:00,206.271693768,25.9171078658,1.20352533991,0.0,34.9369000822,32.3179380704,108.729098421,99.3919437064,8.1725,1.16465471467
 12/19  22:00:00,146.414626244,25.9171078658,0.303422449146,0.0,13.9747600329,18.6919646116,83.9086028932,79.2186028932,4.67,0.02
 12/19  23:00:00,98.4113306128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941877604,0.0,2.335,1.16441877604
 12/19  24:00:00,134.309728639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,108.293283536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,101.006263629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925946149,0.0,2.335,1.16425946149
 12/20  03:00:00,98.4022778862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,94.8245424155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,99.3136710349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925842802,0.0,2.335,1.16425842802
 12/20  06:00:00,96.8494250488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  07:00:00,144.462274063,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,188.997834521,184.307834521,4.67,0.02
 12/20  08:00:00,144.435320502,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,203.025021385,197.190631193,4.67,1.16439019237
 12/20  09:00:00,216.054391082,25.9171078658,0.0611966716007,0.0,34.9369000822,32.3179380704,194.146156852,185.953656852,8.1725,0.02
 12/20  10:00:00,241.715044422,25.9171078658,0.481287024595,0.0,62.886420148,41.4019203762,174.116105126,162.44395557,10.5075,1.16464955603
 12/20  11:00:00,231.961036112,25.9171078658,0.613666721092,0.0,62.886420148,41.4019203762,165.018662997,153.346234492,10.5075,1.16492850425
 12/20  12:00:00,262.608031321,25.9171078658,0.664865489522,0.0,62.886420148,41.4019203762,156.294909546,144.622204106,10.5075,1.16520543956
 12/20  13:00:00,244.351065261,25.9171078658,0.642430740766,0.0,62.886420148,41.4019203762,156.627028021,144.954396979,10.5075,1.16513104179
 12/20  14:00:00,243.413541549,25.9171078658,0.577305808165,0.0,62.886420148,41.4019203762,160.689042699,149.016326751,10.5075,1.1652159475
 12/20  15:00:00,240.078921658,25.9171078658,0.487362208363,0.0,62.886420148,41.4019203762,168.495892981,156.823350688,10.5075,1.16504229303
 12/20  16:00:00,236.404620912,25.9171078658,0.469713416941,0.0,62.886420148,41.4019203762,167.870530311,156.198160138,10.5075,1.16487017306
 12/20  17:00:00,236.610365579,25.9171078658,0.445931210537,0.0,62.886420148,41.4019203762,170.282638082,158.610154816,10.5075,1.16498326613
 12/20  18:00:00,242.823699173,25.9171078658,0.251288300207,0.0,62.886420148,41.4019203762,188.179731413,176.507322605,10.5075,1.1649088078
 12/20  19:00:00,245.206348498,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,222.132283358,212.772283358,9.34,0.02
 12/20  20:00:00,227.929535709,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,242.364830849,231.860102934,9.34,1.16472791487
 12/20  21:00:00,200.902439609,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,252.383756762,243.046485996,8.1725,1.16477076574
 12/20  22:00:00,142.241212193,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,225.568292312,220.878292312,4.67,0.02
 12/20  23:00:00,86.8630585899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942126362,0.0,2.335,1.16442126362
 12/20  24:00:00,121.944976496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,91.2933515544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,85.0628021748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921489838,0.0,2.335,1.16421489838
 12/21  03:00:00,84.557793171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,83.8709006762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  05:00:00,89.7014558282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921431105,0.0,2.335,1.16421431105
 12/21  06:00:00,88.3350939788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  07:00:00,137.296693921,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,356.639887459,351.949887459,4.67,0.02
 12/21  08:00:00,136.19841061,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,335.427599532,329.593150819,4.67,1.16444871282
 12/21  09:00:00,208.612103274,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,296.845974395,288.653474395,8.1725,0.02
 12/21  10:00:00,233.035763156,25.9171078658,0.0394575426352,0.0,62.886420148,41.4019203762,255.869583792,244.197317904,10.5075,1.16476588805
 12/21  11:00:00,224.099895878,25.9171078658,0.0415459100883,0.0,62.886420148,41.4019203762,228.210180793,216.537792515,10.5075,1.16488827803
 12/21  12:00:00,255.741440335,25.9171078658,0.0375239367603,0.0,62.886420148,41.4019203762,203.484356518,191.811689385,10.5075,1.16516713263
 12/21  13:00:00,236.173056297,25.9171078658,0.0181006994508,0.0,62.886420148,41.4019203762,193.224321012,181.551726848,10.5075,1.16509416413
 12/21  14:00:00,234.459414055,25.9171078658,0.0,0.0,62.886420148,41.4019203762,185.71288667,174.040206284,10.5075,1.16518038575
 12/21  15:00:00,230.987869446,25.9171078658,0.130073402943,0.0,62.886420148,41.4019203762,178.747411729,167.074903943,10.5075,1.16500778624
 12/21  16:00:00,228.68694122,25.9171078658,0.273192138133,0.0,62.886420148,41.4019203762,172.739785149,161.067448467,10.5075,1.16483668181
 12/21  17:00:00,229.354581579,25.9171078658,0.289073398807,0.0,62.886420148,41.4019203762,175.263343952,163.590892751,10.5075,1.16495120054
 12/21  18:00:00,236.249812271,25.9171078658,0.132625883586,0.0,62.886420148,41.4019203762,191.294609309,179.622231319,10.5075,1.16487799018
 12/21  19:00:00,241.922710302,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,213.469598391,204.109598391,9.34,0.02
 12/21  20:00:00,227.677043581,25.9171078658,0.0,0.0,41.9242800987,36.8599292233,233.171486969,222.666789076,9.34,1.16469789321
 12/21  21:00:00,202.349692526,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,242.192607968,232.855365953,8.1725,1.16474201508
 12/21  22:00:00,144.210850321,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,216.972332494,212.282332494,4.67,0.02
 12/21  23:00:00,88.5255061949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942450781,0.0,2.335,1.16442450781
 12/21  24:00:00,122.918512886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,91.5679293028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  02:00:00,84.3053942199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925519875,0.0,2.335,1.16425519875
 12/22  03:00:00,83.3223500179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,82.7725138659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  05:00:00,104.608518185,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925156168,0.0,2.335,1.16425156168
 12/22  06:00:00,103.743872856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,153.407605707,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,366.526727386,361.836727386,4.67,0.02
 12/22  08:00:00,144.947198045,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,339.681370785,333.846949009,4.67,1.1644217767
 12/22  09:00:00,208.857362917,25.9171078658,0.0,0.0,34.9369000822,32.3179380704,288.495152994,280.302652994,8.1725,0.02
 12/22  10:00:00,234.089901768,25.9171078658,0.0465761084967,0.0,62.886420148,41.4019203762,246.788296014,235.116055463,10.5075,1.16474055167
 12/22  11:00:00,226.300321197,25.9171078658,0.048711914374,0.0,62.886420148,41.4019203762,215.245419497,203.573055105,10.5075,1.16486439164
 12/22  12:00:00,258.571605306,25.9171078658,0.052095965699,0.0,62.886420148,41.4019203762,176.4220033,164.749358251,10.5075,1.16514504909
 12/22  13:00:00,240.696666034,25.9171078658,0.222032134977,0.0,62.886420148,41.4019203762,160.965113807,149.292540401,10.5075,1.16507340617
 12/22  14:00:00,240.36250255,25.9171078658,0.499939610062,0.0,62.886420148,41.4019203762,150.340430074,138.667769099,10.5075,1.16516097452
 12/22  15:00:00,238.252002248,25.9171078658,0.733010161521,0.0,62.886420148,41.4019203762,134.823102172,123.150612789,10.5075,1.16498938257
 12/22  16:00:00,235.678374198,25.9171078658,0.918616604037,0.0,62.886420148,41.4019203762,119.469589109,107.797269848,10.5075,1.16481926102
 12/22  17:00:00,234.878316106,25.9171078658,0.91328806227,0.0,62.886420148,41.4019203762,128.158731313,116.486296139,10.5075,1.16493517424
 12/22  18:00:00,240.977538038,25.9171078658,0.901774145071,0.0,62.886420148,41.4019203762,134.275989663,122.603626515,10.5075,1.16486314809
 12/22  19:00:00,245.840878661,25.9171078658,0.673908596056,0.0,41.9242800987,36.8599292233,138.434517087,129.074517087,9.34,0.02
 12/22  20:00:00,224.306153077,25.9171078658,0.617556027807,0.0,41.9242800987,36.8599292233,145.997172387,135.492488514,9.34,1.16468387333
 12/22  21:00:00,198.60478648,25.9171078658,0.377334442355,0.0,34.9369000822,32.3179380704,150.332585203,140.995356001,8.1725,1.16472920196
 12/22  22:00:00,141.480452573,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,116.356094106,111.666094106,4.67,0.02
 12/22  23:00:00,90.5281317906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920981395,0.0,2.335,1.16420981395
 12/22  24:00:00,124.061642646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,92.0133994425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,84.7782912254,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560888408,0.0,1.75125,1.16435888408
 12/23  03:00:00,83.8550444812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  04:00:00,83.3121112588,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154860902,0.0,1.75125,1.1642360902
 12/23  05:00:00,89.4926382971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,89.2079873741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  07:00:00,127.832950367,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,254.720700177,251.198200177,3.5025,0.02
 12/23  08:00:00,129.2394417,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,246.680662981,242.013647716,3.5025,1.16451526518
 12/23  09:00:00,188.572816353,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,220.591723159,213.589685817,5.8375,1.16453734175
 12/23  10:00:00,207.652840631,25.9171078658,0.0868851137078,0.0,41.9242800987,36.8599292233,194.871342472,185.511342472,9.34,0.02
 12/23  11:00:00,231.49247895,25.9171078658,0.050216498695,0.0,62.886420148,41.4019203762,181.442651184,169.770317378,10.5075,1.16483380613
 12/23  12:00:00,261.976759336,25.9171078658,0.357754635649,0.0,62.886420148,41.4019203762,160.508897496,148.836459363,10.5075,1.16493813296
 12/23  13:00:00,244.627709745,25.9171078658,0.612689283843,0.0,62.886420148,41.4019203762,142.315614522,130.643062294,10.5075,1.1650522281
 12/23  14:00:00,244.08054336,25.9171078658,0.800351401044,0.0,62.886420148,41.4019203762,128.714550276,117.041902739,10.5075,1.16514753662
 12/23  15:00:00,239.915341367,25.9171078658,0.910787265613,0.0,62.886420148,41.4019203762,121.63917692,109.966676748,10.5075,1.16500017224
 12/23  16:00:00,236.777331938,25.9171078658,1.1881852949,0.0,62.886420148,41.4019203762,113.412714939,101.740295166,10.5075,1.16491977375
 12/23  17:00:00,237.59372731,25.9171078658,1.40804737387,0.0,62.886420148,41.4019203762,106.229521566,94.5569873718,10.5075,1.16503419433
 12/23  18:00:00,242.655070487,25.9171078658,1.29602278303,0.0,62.886420148,41.4019203762,114.368922884,102.696499168,10.5075,1.1649237159
 12/23  19:00:00,231.670739851,25.9171078658,0.423926220199,0.0,34.9369000822,32.3179380704,140.605685212,131.268211613,8.1725,1.16497359877
 12/23  20:00:00,185.523200959,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,161.576461069,155.718961069,5.8375,0.02
 12/23  21:00:00,176.286479566,25.9171078658,0.0,0.0,20.9621400493,23.2339557645,165.216705566,158.214536471,5.8375,1.16466909436
 12/23  22:00:00,131.392571654,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,140.099377434,135.432410767,3.5025,1.16446666706
 12/23  23:00:00,88.1190487657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  24:00:00,122.462503607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559030125,0.0,1.75125,1.16434030125
 12/24  01:00:00,93.0124743868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  02:00:00,86.1572122997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,85.6120550511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,85.1608857691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554131439,0.0,1.75125,1.16429131439
 12/24  05:00:00,90.9255686983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  06:00:00,90.4271768599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,129.032055661,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,274.419961079,269.753159474,3.5025,1.16430160436
 12/24  08:00:00,129.999214595,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,268.747102009,265.224602009,3.5025,0.02
 12/24  09:00:00,161.478503356,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,230.861638104,226.194798758,3.5025,1.16433934587
 12/24  10:00:00,137.226937615,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,205.284512186,201.762012186,3.5025,0.02
 12/24  11:00:00,174.072011458,25.9171078658,0.0909806133967,0.0,27.9495200658,27.7759469175,165.603126527,157.433466387,7.005,1.16466014037
 12/24  12:00:00,205.890788357,25.9171078658,0.049823169496,0.0,27.9495200658,27.7759469175,135.157683758,128.132683758,7.005,0.02
 12/24  13:00:00,215.469504084,25.9171078658,0.625767945181,0.0,41.9242800987,36.8599292233,106.244336159,95.7395272347,9.34,1.16480892397
 12/24  14:00:00,215.02795288,25.9171078658,1.05318058581,0.0,41.9242800987,36.8599292233,83.933557196,73.4288079186,9.34,1.16474927737
 12/24  15:00:00,210.104880251,25.9171078658,1.2601322523,0.0,41.9242800987,36.8599292233,80.337047387,70.977047387,9.34,0.02
 12/24  16:00:00,207.064494412,25.9171078658,1.4795524233,0.0,41.9242800987,36.8599292233,81.0186054034,70.5137885801,9.34,1.16481682335
 12/24  17:00:00,207.281265467,25.9171078658,1.58644057038,0.0,41.9242800987,36.8599292233,79.6570908161,69.1523074908,9.34,1.16478332529
 12/24  18:00:00,183.130301602,25.9171078658,0.617750481072,0.0,27.9495200658,27.7759469175,101.513720178,93.3440540925,7.005,1.16466608523
 12/24  19:00:00,196.047048068,25.9171078658,0.0219371730659,0.0,13.9747600329,18.6919646116,111.612794188,106.922794188,4.67,0.02
 12/24  20:00:00,176.894647427,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,127.408436631,121.573803113,4.67,1.16463351778
 12/24  21:00:00,165.763368751,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,142.018836504,137.328836504,4.67,0.02
 12/24  22:00:00,150.097889359,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,105.122202106,99.2877739637,4.67,1.164428142
 12/24  23:00:00,92.6907485673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,126.291087654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548196851,0.0,1.75125,1.16423196851
 12/25  01:00:00,98.798214675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,90.4304778374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  03:00:00,88.2406665213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555102024,0.0,1.75125,1.16430102024
 12/25  04:00:00,86.522589955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  05:00:00,92.2677148925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  06:00:00,90.3796725197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  07:00:00,127.494340262,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,209.077318995,204.410500417,3.5025,1.16431857763
 12/25  08:00:00,127.313959596,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,209.56197716,206.03947716,3.5025,0.02
 12/25  09:00:00,159.34268408,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,186.096123479,181.42921628,3.5025,1.16440719894
 12/25  10:00:00,132.34686648,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,174.77006418,171.24756418,3.5025,0.02
 12/25  11:00:00,167.006722067,25.9171078658,0.0961094126244,0.0,27.9495200658,27.7759469175,158.533846672,150.364190631,7.005,1.16465604083
 12/25  12:00:00,197.698482534,25.9171078658,0.0180659717561,0.0,27.9495200658,27.7759469175,149.339973989,142.314973989,7.005,0.02
 12/25  13:00:00,208.053256103,25.9171078658,0.585405999705,0.0,41.9242800987,36.8599292233,131.305114107,120.800319238,9.34,1.16479486905
 12/25  14:00:00,210.315821712,25.9171078658,1.00965118847,0.0,41.9242800987,36.8599292233,108.791549146,98.2867284143,9.34,1.16482073211
 12/25  15:00:00,207.134241776,25.9171078658,1.21316726824,0.0,41.9242800987,36.8599292233,98.1599205178,87.6552147489,9.34,1.16470576886
 12/25  16:00:00,203.282831384,25.9171078658,1.4169095164,0.0,41.9242800987,36.8599292233,88.6370104628,79.2770104628,9.34,0.02
 12/25  17:00:00,203.397719599,25.9171078658,1.5769546517,0.0,41.9242800987,36.8599292233,89.8971059659,79.3922489898,9.34,1.16485697614
 12/25  18:00:00,178.805659608,25.9171078658,0.540347501366,0.0,27.9495200658,27.7759469175,117.331285916,109.161545309,7.005,1.16474060672
 12/25  19:00:00,189.806788515,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,139.75686646,135.06686646,4.67,0.02
 12/25  20:00:00,169.000917823,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,160.640913264,154.806346737,4.67,1.1645665272
 12/25  21:00:00,157.721550301,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,190.78730499,184.952832549,4.67,1.16447244107
 12/25  22:00:00,143.600392311,25.9171078658,0.0426326870712,0.0,13.9747600329,18.6919646116,140.683155526,135.993155526,4.67,0.02
 12/25  23:00:00,87.0016128298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,121.237533517,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548644118,0.0,1.75125,1.16423644118
 12/26  01:00:00,93.9878590417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  02:00:00,85.8204745251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,85.2846784958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925450748,0.0,2.335,1.16425450748
 12/26  04:00:00,85.2238129664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  05:00:00,107.156817137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  06:00:00,106.902054199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  07:00:00,157.556674533,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,245.195758056,239.361525723,4.67,1.16423233346
 12/26  08:00:00,155.885769774,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,229.740240532,225.050240532,4.67,0.02
 12/26  09:00:00,218.379428851,25.9171078658,0.0875705895283,0.0,34.9369000822,32.3179380704,182.010725962,172.673640977,8.1725,1.16458498486
 12/26  10:00:00,244.946016976,25.9171078658,0.394276848655,0.0,62.886420148,41.4019203762,151.460249032,140.932749032,10.5075,0.02
 12/26  11:00:00,234.987163923,25.9171078658,0.739313877835,0.0,62.886420148,41.4019203762,139.866421913,128.194101476,10.5075,1.16482043739
 12/26  12:00:00,266.607441423,25.9171078658,1.07842624522,0.0,62.886420148,41.4019203762,118.257089591,106.584399777,10.5075,1.16518981438
 12/26  13:00:00,251.973250941,25.9171078658,1.82696937589,0.0,62.886420148,41.4019203762,89.2514851231,77.5788958964,10.5075,1.16508922668
 12/26  14:00:00,251.82709315,25.9171078658,2.31276414095,0.0,62.886420148,41.4019203762,77.583138308,65.9104493543,10.5075,1.16518895368
 12/26  15:00:00,248.306438623,25.9171078658,2.64929638649,0.0,62.886420148,41.4019203762,69.6916903843,58.019095505,10.5075,1.16509487937
 12/26  16:00:00,245.947945214,25.9171078658,3.02749425518,0.0,62.886420148,41.4019203762,58.6313427815,46.9588809401,10.5075,1.16496184141
 12/26  17:00:00,246.724335556,25.9171078658,3.19787730581,0.0,62.886420148,41.4019203762,53.6269630506,41.95459246,10.5075,1.16487059057
 12/26  18:00:00,251.490308853,25.9171078658,2.89917933515,0.0,62.886420148,41.4019203762,68.3823584135,56.7098566574,10.5075,1.16500175612
 12/26  19:00:00,254.625319934,25.9171078658,1.96623731232,0.0,41.9242800987,36.8599292233,84.7836328265,74.2788210572,9.34,1.16481176926
 12/26  20:00:00,234.224104474,25.9171078658,1.70818383493,0.0,41.9242800987,36.8599292233,93.7984117025,83.2937559284,9.34,1.16465577417
 12/26  21:00:00,207.614957049,25.9171078658,1.1346492984,0.0,34.9369000822,32.3179380704,95.8517511487,87.6592511488,8.1725,0.02
 12/26  22:00:00,148.691276397,25.9171078658,0.355490475331,0.0,13.9747600329,18.6919646116,61.9048547185,56.0702719371,4.67,1.16458278146
 12/26  23:00:00,97.7720671264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,130.9921307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930016776,0.0,2.335,1.16430016776
 12/27  01:00:00,102.844300758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,94.2505988571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,94.0483786454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923363768,0.0,2.335,1.16423363768
 12/27  04:00:00,93.5308742561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,99.278687853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  06:00:00,98.513035807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  07:00:00,149.572387003,25.9171078658,0.0173497290169,0.0,13.9747600329,18.6919646116,166.291066848,160.456812644,4.67,1.16425420453
 12/27  08:00:00,157.024839371,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,163.728287009,159.038287009,4.67,0.02
 12/27  09:00:00,227.706954238,25.9171078658,0.261615456678,0.0,34.9369000822,32.3179380704,140.525518192,131.188449131,8.1725,1.16456906111
 12/27  10:00:00,258.822091048,25.9171078658,1.25111450619,0.0,62.886420148,41.4019203762,103.82506002,93.2975600199,10.5075,0.02
 12/27  11:00:00,250.184743617,25.9171078658,1.81754312084,0.0,62.886420148,41.4019203762,87.2120347541,75.5396637481,10.5075,1.16487100603
 12/27  12:00:00,281.438879078,25.9171078658,2.48773528866,0.0,62.886420148,41.4019203762,61.774577781,50.10207835,10.5075,1.16499943097
 12/27  13:00:00,269.188340955,25.9171078658,2.83433971716,0.0,62.886420148,41.4019203762,44.9514678233,33.2788255854,10.5075,1.16514223791
 12/27  14:00:00,271.175094758,25.9171078658,3.31150825827,0.0,62.886420148,41.4019203762,24.249040434,11.4312035585,10.5075,2.31033687545
 12/27  15:00:00,269.512559453,25.9171078658,4.03149507205,0.0,62.886420148,41.4019203762,11.9905995214,0.318210002314,10.5075,1.16488951912
 12/27  16:00:00,265.966631933,25.9171078658,4.62117082075,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/27  17:00:00,264.835291774,25.9171078658,4.84643542418,0.0,62.886420148,41.4019203762,11.6724278381,0.0,10.5075,1.1649278381
 12/27  18:00:00,267.044266748,25.9171078658,4.24489625787,0.0,62.886420148,41.4019203762,19.0932709364,7.42091985512,10.5075,1.1648510813
 12/27  19:00:00,264.660806503,25.9171078658,2.79986733082,0.0,41.9242800987,36.8599292233,48.1629204602,37.658049237,9.34,1.16487122317
 12/27  20:00:00,251.717908521,25.9171078658,2.51647809969,0.0,41.9242800987,36.8599292233,59.9877006546,49.4829845514,9.34,1.16471610321
 12/27  21:00:00,222.516404019,25.9171078658,1.87254841575,0.0,34.9369000822,32.3179380704,66.7406054876,58.5481054876,8.1725,0.02
 12/27  22:00:00,158.12046776,25.9171078658,0.701418693709,0.0,13.9747600329,18.6919646116,39.9506098903,34.1160311697,4.67,1.16457872061
 12/27  23:00:00,99.7903013597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,130.138608317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928302571,0.0,2.335,1.16428302571
 12/28  01:00:00,99.2580213684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,89.2558437897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,87.3063081436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922681598,0.0,2.335,1.16422681598
 12/28  04:00:00,85.1744005243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,90.3751768719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  06:00:00,88.9468785153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921185689,0.0,2.335,1.16421185689
 12/28  07:00:00,137.36657259,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,257.803118113,253.113118113,4.67,0.02
 12/28  08:00:00,139.06799735,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,280.705338162,276.015338162,4.67,0.02
 12/28  09:00:00,209.704911343,25.9171078658,0.0631189844323,0.0,34.9369000822,32.3179380704,215.731816543,206.394748013,8.1725,1.16456853002
 12/28  10:00:00,237.056615611,25.9171078658,0.465780032603,0.0,62.886420148,41.4019203762,154.395005114,143.867505114,10.5075,0.02
 12/28  11:00:00,231.213560831,25.9171078658,0.94595659127,0.0,62.886420148,41.4019203762,127.142757461,115.470321924,10.5075,1.16493553693
 12/28  12:00:00,263.755428296,25.9171078658,1.43335013485,0.0,62.886420148,41.4019203762,99.854947446,88.1823826349,10.5075,1.16506481111
 12/28  13:00:00,249.243837347,25.9171078658,2.38455658007,0.0,62.886420148,41.4019203762,70.5819291261,57.7641497704,10.5075,2.31027935578
 12/28  14:00:00,251.844101534,25.9171078658,3.48124583268,0.0,62.886420148,41.4019203762,40.7080698074,29.0354074994,10.5075,1.16516230803
 12/28  15:00:00,250.711158814,25.9171078658,4.586928203,0.0,62.886420148,41.4019203762,18.2499499674,6.57749067573,10.5075,1.16495929171
 12/28  16:00:00,247.600619241,25.9171078658,5.32106022487,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/28  17:00:00,246.984117284,25.9171078658,5.28491342527,0.0,62.886420148,41.4019203762,14.7796664646,3.10716783988,10.5075,1.16499862473
 12/28  18:00:00,249.574543401,25.9171078658,4.61182983143,0.0,62.886420148,41.4019203762,37.6352998455,25.962877204,10.5075,1.16492264142
 12/28  19:00:00,250.437026031,25.9171078658,3.22178450061,0.0,41.9242800987,36.8599292233,64.7459653762,54.2410214756,9.34,1.16494390056
 12/28  20:00:00,231.939757255,25.9171078658,2.44007722993,0.0,41.9242800987,36.8599292233,89.5523972656,79.0476077572,9.34,1.16478950843
 12/28  21:00:00,203.219246863,25.9171078658,1.41503153417,0.0,34.9369000822,32.3179380704,106.880938612,97.5437668525,8.1725,1.16467175965
 12/28  22:00:00,142.399532363,25.9171078658,0.403438505787,0.0,13.9747600329,18.6919646116,85.8451572848,81.1551572848,4.67,0.02
 12/28  23:00:00,84.5820494208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935286547,0.0,2.335,1.16435286547
 12/28  24:00:00,118.840626464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,88.9837289419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,81.8765923017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,81.0358241394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923280009,0.0,2.335,1.16423280009
 12/29  04:00:00,80.6055664696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,102.847652186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  06:00:00,102.554966607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922142693,0.0,2.335,1.16422142693
 12/29  07:00:00,153.334411549,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,278.383047089,273.693047089,4.67,0.02
 12/29  08:00:00,148.593665104,25.9171078658,0.0,0.0,13.9747600329,18.6919646116,283.195758762,278.505758762,4.67,0.02
 12/29  09:00:00,209.929389782,25.9171078658,0.0400454782867,0.0,34.9369000822,32.3179380704,224.424206811,215.087127034,8.1725,1.16457977691
 12/29  10:00:00,240.343673033,25.9171078658,0.655638768523,0.0,62.886420148,41.4019203762,147.318710085,135.646520264,10.5075,1.16468982098
 12/29  11:00:00,239.038056339,25.9171078658,1.81127588198,0.0,62.886420148,41.4019203762,87.1269725971,76.5994725971,10.5075,0.02
 12/29  12:00:00,275.570115014,25.9171078658,3.46529745308,0.0,62.886420148,41.4019203762,38.8911357908,27.2184924428,10.5075,1.16514334801
 12/29  13:00:00,263.153220302,25.9171078658,4.81878027968,0.0,62.886420148,41.4019203762,15.1791377314,2.36119846172,10.5075,2.31043926967
 12/29  14:00:00,265.41290116,25.9171078658,6.44080908348,0.0,62.886420148,41.4019203762,11.6727440035,0.0,10.5075,1.16524400354
 12/29  15:00:00,262.93077586,25.9171078658,7.58126494295,0.0,62.886420148,41.4019203762,11.6725415176,0.0,10.5075,1.16504151763
 12/29  16:00:00,259.248652726,25.9171078658,8.17659468603,0.0,62.886420148,41.4019203762,11.6723607082,0.0,10.5075,1.16486070816
 12/29  17:00:00,256.854801638,25.9171078658,7.8762434806,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/29  18:00:00,258.025699842,25.9171078658,6.62341786552,0.0,62.886420148,41.4019203762,12.446672651,0.774165744233,10.5075,1.16500690673
 12/29  19:00:00,258.343126634,25.9171078658,4.84577374644,0.0,41.9242800987,36.8599292233,28.0067328171,17.5018966063,9.34,1.16483621079
 12/29  20:00:00,233.015331934,25.9171078658,3.9514928855,0.0,41.9242800987,36.8599292233,49.3596839682,38.854974424,9.34,1.16470954414
 12/29  21:00:00,200.229361317,25.9171078658,2.3111966624,0.0,34.9369000822,32.3179380704,81.9100958995,72.5728369837,8.1725,1.16475891578
 12/29  22:00:00,139.633985909,25.9171078658,0.70052924334,0.0,13.9747600329,18.6919646116,67.6810118557,62.9910118557,4.67,0.02
 12/29  23:00:00,86.7044566179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993445665,0.0,2.335,1.1643445665
 12/29  24:00:00,120.569078547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,89.0690935092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,81.775706607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556723079,0.0,1.75125,1.16431723079
 12/30  03:00:00,81.2665008537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,80.9744952543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,87.1366105121,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550559598,0.0,1.75125,1.16425559598
 12/30  06:00:00,86.4649224924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  07:00:00,124.710507776,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,268.091986735,264.569486735,3.5025,0.02
 12/30  08:00:00,128.856185886,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,268.453853446,263.786836907,3.5025,1.16451653919
 12/30  09:00:00,186.713912275,25.9171078658,0.0199600678439,0.0,20.9621400493,23.2339557645,202.770538432,196.913038432,5.8375,0.02
 12/30  10:00:00,214.724670445,25.9171078658,0.522304848966,0.0,41.9242800987,36.8599292233,128.575908635,118.071222583,9.34,1.1646860522
 12/30  11:00:00,248.464907123,25.9171078658,1.73708408494,0.0,62.886420148,41.4019203762,78.4278144149,66.7553890524,10.5075,1.16492536247
 12/30  12:00:00,284.483836007,25.9171078658,2.84189170227,0.0,62.886420148,41.4019203762,43.9928364579,32.3202578567,10.5075,1.16507860126
 12/30  13:00:00,273.722260564,25.9171078658,3.84118527296,0.0,62.886420148,41.4019203762,29.6030329313,17.9303143699,10.5075,1.16521856134
 12/30  14:00:00,275.505155028,25.9171078658,4.95775865988,0.0,62.886420148,41.4019203762,13.6884790114,2.01590639343,10.5075,1.16507261794
 12/30  15:00:00,271.85024395,25.9171078658,6.00391313217,0.0,62.886420148,41.4019203762,11.6724312236,0.0,10.5075,1.16493122364
 12/30  16:00:00,268.689642184,25.9171078658,6.86036747625,0.0,62.886420148,41.4019203762,11.6723578506,0.0,10.5075,1.16485785064
 12/30  17:00:00,265.994302704,25.9171078658,6.81267281605,0.0,62.886420148,41.4019203762,11.6724808087,0.0,10.5075,1.16498080875
 12/30  18:00:00,266.569511955,25.9171078658,5.72085188236,0.0,62.886420148,41.4019203762,14.8073157124,3.13493865159,10.5075,1.16487706079
 12/30  19:00:00,250.780304738,25.9171078658,3.40409624016,0.0,34.9369000822,32.3179380704,43.2369451782,33.8995104548,8.1725,1.16493472339
 12/30  20:00:00,200.948088168,25.9171078658,1.31342567699,0.0,20.9621400493,23.2339557645,78.6524970634,72.7949970634,5.8375,0.02
 12/30  21:00:00,183.702353568,25.9171078658,0.804932443841,0.0,20.9621400493,23.2339557645,107.807929995,100.805795914,5.8375,1.16463408097
 12/30  22:00:00,136.85638926,25.9171078658,0.147684494655,0.0,6.98738001645,14.1499734587,82.6656907378,77.9986284256,3.5025,1.16456231215
 12/30  23:00:00,92.4283304596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,124.089121567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,94.4503075797,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554964438,0.0,1.75125,1.16429964438
 12/31  02:00:00,86.4265949961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,85.0891686195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,84.117853578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551645895,0.0,1.75125,1.16426645895
 12/31  05:00:00,90.6688256067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,88.0898310931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  07:00:00,124.529468402,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,263.063762122,258.396957388,3.5025,1.16430473444
 12/31  08:00:00,127.106452079,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,272.359463949,268.836963949,3.5025,0.02
 12/31  09:00:00,157.506962043,25.9171078658,0.0,0.0,6.98738001645,14.1499734587,207.834121324,203.167299527,3.5025,1.16432179749
 12/31  10:00:00,137.002495941,25.9171078658,0.0394326499726,0.0,6.98738001645,14.1499734587,152.374420066,148.851920066,3.5025,0.02
 12/31  11:00:00,176.061585075,25.9171078658,0.342637473641,0.0,27.9495200658,27.7759469175,110.364487902,102.194836528,7.005,1.16465137411
 12/31  12:00:00,208.967731155,25.9171078658,0.802491123027,0.0,27.9495200658,27.7759469175,84.6159527444,77.5909527444,7.005,0.02
 12/31  13:00:00,223.347792607,25.9171078658,2.38750717065,0.0,41.9242800987,36.8599292233,54.0765940526,43.5717858145,9.34,1.16480823807
 12/31  14:00:00,225.43219961,25.9171078658,3.61490414346,0.0,41.9242800987,36.8599292233,28.3239609749,17.8192060093,9.34,1.16475496557
 12/31  15:00:00,220.965802061,25.9171078658,4.35419055904,0.0,41.9242800987,36.8599292233,13.8473318237,4.4873318237,9.34,0.02
 12/31  16:00:00,216.603772735,25.9171078658,5.03213034392,0.0,41.9242800987,36.8599292233,10.5048297034,0.0,9.34,1.16482970339
 12/31  17:00:00,215.59675398,25.9171078658,5.35378989543,0.0,41.9242800987,36.8599292233,11.5311004525,1.02629761967,9.34,1.16480283286
 12/31  18:00:00,188.918165415,25.9171078658,3.49468327003,0.0,27.9495200658,27.7759469175,31.8976981443,23.7280067839,7.005,1.16469136033
 12/31  19:00:00,196.362022109,25.9171078658,1.33886073714,0.0,13.9747600329,18.6919646116,67.6408424332,62.9508424332,4.67,0.02
 12/31  20:00:00,173.253093747,25.9171078658,0.73061796299,0.0,13.9747600329,18.6919646116,102.751891498,96.9172271402,4.67,1.16466435806
 12/31  21:00:00,161.631823445,25.9171078658,0.402660232873,0.0,13.9747600329,18.6919646116,122.729031879,118.039031879,4.67,0.02
 12/31  22:00:00,144.387767782,25.9171078658,0.0967345940474,0.0,13.9747600329,18.6919646116,102.099251824,96.2647890275,4.67,1.16446279637
 12/31  23:00:00,86.5018262451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,119.637863797,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551881688,0.0,1.75125,1.16426881688
